Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,3.0,8.0,6.29,0.0
2016,1,1,8,0,0.0,16.0,4.2,3.0,16.0,12.17,3.97
2016,1,1,8,15,0.0,29.0,4.25,3.0,29.0,22.14,13.54
2016,1,1,8,30,0.0,42.0,4.3,3.0,42.0,32.44,22.99
2016,1,1,8,45,0.0,56.5,4.4,3.5,56.5,45.36,34.64
2016,1,1,9,0,0.0,71.0,4.5,4.0,71.0,57.93,45.84
2016,1,1,9,15,0.0,85.0,4.5,4.0,85.0,69.73,56.3
2016,1,1,9,30,0.0,99.0,4.5,4.0,99.0,81.35,66.47
2016,1,1,9,45,0.0,119.0,4.55,4.5,119.0,98.71,81.4
2016,1,1,10,0,0.0,139.0,4.6,5.0,139.0,115.69,95.81
2016,1,1,10,15,38.5,173.5,4.5,5.0,192.5,186.91,158.03
2016,1,1,10,30,77.0,208.0,4.4,5.0,246.0,243.89,206.75
2016,1,1,10,45,77.5,222.0,4.35,5.0,261.5,250.79,211.75
2016,1,1,11,0,78.0,236.0,4.3,5.0,277.0,257.08,216.32
2016,1,1,11,15,71.0,242.0,4.25,5.0,280.5,250.68,210.15
2016,1,1,11,30,64.0,248.0,4.2,5.0,284.0,244.66,204.41
2016,1,1,11,45,141.5,260.5,4.2,5.0,342.5,297.15,247.93
2016,1,1,12,0,219.0,273.0,4.2,5.0,401.0,332.15,275.45
2016,1,1,12,15,196.0,277.5,4.15,5.0,393.0,309.29,255.0
2016,1,1,12,30,173.0,282.0,4.1,5.0,385.0,287.81,236.03
2016,1,1,12,45,173.5,280.5,4.05,5.5,383.5,271.53,220.69
2016,1,1,13,0,174.0,279.0,4.0,6.0,382.0,254.87,205.04
2016,1,1,13,15,91.5,238.0,3.95,6.0,292.5,193.84,156.29
2016,1,1,13,30,9.0,197.0,3.9,6.0,203.0,146.71,120.08
2016,1,1,13,45,51.5,221.5,3.85,6.0,250.0,160.47,130.06
2016,1,1,14,0,94.0,246.0,3.8,6.0,297.0,168.91,136.97
2016,1,1,14,15,47.0,159.0,3.7,6.0,184.5,112.65,96.23
2016,1,1,14,30,0.0,72.0,3.6,6.0,72.0,55.29,44.78
2016,1,1,14,45,0.0,45.5,3.5,6.0,45.5,34.82,26.26
2016,1,1,15,0,0.0,19.0,3.4,6.0,19.0,14.49,7.67
2016,1,1,15,15,0.0,17.0,3.2,5.5,17.0,12.95,6.31
2016,1,1,15,30,0.0,15.0,3.0,5.0,15.0,11.41,4.94
2016,1,1,15,45,0.0,13.5,2.8,5.0,13.5,10.26,3.88
2016,1,1,16,0,0.0,12.0,2.6,5.0,12.0,9.11,2.82
2016,1,1,16,15,0.0,9.5,2.35,4.5,9.5,7.21,1.05
2016,1,1,16,30,0.0,7.0,2.1,4.0,7.0,5.3,0.0
2016,1,1,16,45,0.0,5.0,1.85,4.0,5.0,3.78,0.0
2016,1,1,17,0,0.0,3.0,1.6,4.0,3.0,2.27,0.0
2016,1,1,17,15,0.0,1.5,1.55,4.0,1.5,1.13,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,0.8,4.5,7.0,5.51,0.0
2016,1,2,8,0,0.0,14.0,0.8,5.0,14.0,10.64,2.7
2016,1,2,8,15,0.0,25.0,0.8,5.0,25.0,19.06,10.82
2016,1,2,8,30,0.0,36.0,0.8,5.0,36.0,27.5,18.55
2016,1,2,8,45,0.0,48.0,0.85,5.0,48.0,36.74,26.92
2016,1,2,9,0,0.0,60.0,0.9,5.0,60.0,46.72,35.86
2016,1,2,9,15,0.0,71.5,0.85,5.0,71.5,56.34,44.35
2016,1,2,9,30,0.0,83.0,0.8,5.0,83.0,65.85,52.63
2016,1,2,9,45,0.0,110.0,0.8,5.5,110.0,89.92,73.35
2016,1,2,10,0,0.0,137.0,0.8,6.0,137.0,113.77,93.48
2016,1,2,10,15,26.0,169.0,0.8,6.0,181.5,160.56,133.68
2016,1,2,10,30,52.0,201.0,0.8,6.0,226.0,219.44,182.82
2016,1,2,10,45,31.0,193.0,0.8,6.0,208.5,191.02,158.0
2016,1,2,11,0,10.0,185.0,0.8,6.0,191.0,155.58,127.78
2016,1,2,11,15,7.0,183.0,0.8,6.0,187.0,150.0,122.96
2016,1,2,11,30,4.0,181.0,0.8,6.0,183.0,144.99,118.56
2016,1,2,11,45,4.0,183.0,0.8,6.5,185.5,145.26,118.45
2016,1,2,12,0,4.0,185.0,0.8,7.0,188.0,145.57,118.37
2016,1,2,12,15,2.0,143.0,0.85,7.0,144.5,111.07,89.43
2016,1,2,12,30,0.0,101.0,0.9,7.0,101.0,77.76,61.33
2016,1,2,12,45,0.0,130.0,0.95,7.5,130.0,99.58,79.78
2016,1,2,13,0,0.0,159.0,1.0,8.0,159.0,120.6,97.27
2016,1,2,13,15,8.5,185.5,0.95,8.0,190.5,140.66,113.66
2016,1,2,13,30,17.0,212.0,0.9,8.0,222.0,158.31,127.88
2016,1,2,13,45,24.5,215.5,0.9,8.5,229.0,158.4,127.48
2016,1,2,14,0,32.0,219.0,0.9,9.0,236.0,150.8,121.26
2016,1,2,14,15,84.0,223.0,0.8,8.5,266.0,148.84,126.52
2016,1,2,14,30,136.0,227.0,0.7,8.0,296.0,146.19,124.62
2016,1,2,14,45,90.0,204.5,0.6,8.0,249.0,137.35,117.1
2016,1,2,15,0,44.0,182.0,0.5,8.0,202.0,123.48,105.16
2016,1,2,15,15,40.5,167.0,0.4,7.5,184.0,114.12,97.32
2016,1,2,15,30,37.0,152.0,0.3,7.0,166.0,104.54,89.19
2016,1,2,15,45,33.0,134.5,0.25,7.0,146.0,93.38,79.39
2016,1,2,16,0,29.0,117.0,0.2,7.0,126.0,81.97,69.25
2016,1,2,16,15,22.5,98.5,0.2,6.5,104.5,69.74,58.32
2016,1,2,16,30,16.0,80.0,0.2,6.0,83.0,58.01,47.58
2016,1,2,16,45,8.0,61.0,0.2,6.0,62.5,44.6,35.01
2016,1,2,17,0,0.0,42.0,0.2,6.0,42.0,31.09,22.15
2016,1,2,17,15,0.0,25.0,0.25,5.5,25.0,18.81,8.96
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,6.29,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,35.0,15.0,2.65,4.5,18.0,37.87,0.0
2016,1,3,8,0,70.0,30.0,3.0,5.0,36.0,119.91,89.38
2016,1,3,8,15,100.5,49.5,3.0,5.5,64.5,151.46,126.49
2016,1,3,8,30,131.0,69.0,3.0,6.0,93.0,211.53,180.58
2016,1,3,8,45,150.0,89.0,3.05,6.5,123.5,230.61,198.5
2016,1,3,9,0,169.0,109.0,3.1,7.0,154.0,263.78,227.24
2016,1,3,9,15,184.5,126.0,3.1,7.5,183.5,288.52,247.84
2016,1,3,9,30,200.0,143.0,3.1,8.0,213.0,312.13,266.83
2016,1,3,9,45,233.5,158.0,3.15,9.0,249.0,361.74,306.46
2016,1,3,10,0,267.0,173.0,3.2,10.0,285.0,392.63,329.89
2016,1,3,10,15,168.5,190.0,3.15,10.5,263.0,313.11,261.28
2016,1,3,10,30,70.0,207.0,3.1,11.0,241.0,238.44,196.72
2016,1,3,10,45,80.0,222.5,3.05,11.5,263.0,253.45,208.41
2016,1,3,11,0,90.0,238.0,3.0,12.0,285.0,267.17,218.6
2016,1,3,11,15,110.0,250.5,2.95,12.0,311.0,282.61,230.59
2016,1,3,11,30,130.0,263.0,2.9,12.0,337.0,305.94,248.6
2016,1,3,11,45,226.0,260.5,2.9,12.5,392.0,342.47,276.7
2016,1,3,12,0,322.0,258.0,2.9,13.0,447.0,378.55,302.8
2016,1,3,12,15,618.5,174.0,2.9,13.0,541.5,430.51,338.86
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,442.77,339.35
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,394.52,293.92
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,344.29,246.68
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,291.34,198.16
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,237.34,150.64
2016,1,3,13,45,910.5,84.5,2.95,14.5,595.0,181.07,106.14
2016,1,3,14,0,907.0,82.0,3.0,15.0,577.0,124.32,72.32
2016,1,3,14,15,897.0,80.5,3.0,14.5,551.0,79.37,64.24
2016,1,3,14,30,887.0,79.0,3.0,14.0,525.0,70.93,57.13
2016,1,3,14,45,875.0,76.5,3.0,14.0,492.5,69.01,55.56
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,67.05,53.97
2016,1,3,15,15,841.5,71.0,2.75,13.5,420.5,64.51,51.96
2016,1,3,15,30,820.0,68.0,2.5,13.0,381.0,61.95,49.9
2016,1,3,15,45,794.0,63.5,2.3,13.0,337.0,58.13,46.59
2016,1,3,16,0,768.0,59.0,2.1,13.0,293.0,54.25,43.17
2016,1,3,16,15,720.5,54.0,1.9,12.0,245.5,49.65,39.19
2016,1,3,16,30,673.0,49.0,1.7,11.0,198.0,45.07,35.06
2016,1,3,16,45,601.0,42.0,1.5,10.0,150.5,38.6,29.04
2016,1,3,17,0,529.0,35.0,1.3,9.0,103.0,32.18,22.79
2016,1,3,17,15,383.0,24.5,1.3,8.5,62.0,22.33,11.81
2016,1,3,17,30,237.0,14.0,1.3,8.0,21.0,11.02,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,10.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,182.82,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,423.14,325.54
2016,1,4,8,15,565.0,32.5,2.95,2.5,111.5,513.16,431.88
2016,1,4,8,30,666.0,40.0,2.9,3.0,159.0,602.44,511.28
2016,1,4,8,45,724.0,44.5,2.9,4.0,208.5,652.74,553.65
2016,1,4,9,0,782.0,49.0,2.9,5.0,258.0,699.93,590.58
2016,1,4,9,15,818.0,52.5,2.9,5.5,305.5,725.25,609.32
2016,1,4,9,30,854.0,56.0,2.9,6.0,353.0,739.37,618.4
2016,1,4,9,45,878.5,58.5,2.95,7.0,396.0,747.04,621.17
2016,1,4,10,0,903.0,61.0,3.0,8.0,439.0,750.84,620.77
2016,1,4,10,15,919.5,63.0,2.95,8.5,476.5,744.16,612.94
2016,1,4,10,30,936.0,65.0,2.9,9.0,514.0,733.51,602.26
2016,1,4,10,45,947.0,66.5,2.9,9.5,544.0,714.54,584.38
2016,1,4,11,0,958.0,68.0,2.9,10.0,574.0,691.78,563.09
2016,1,4,11,15,965.5,69.0,2.85,10.0,597.0,662.57,537.36
2016,1,4,11,30,973.0,70.0,2.8,10.0,620.0,629.86,508.47
2016,1,4,11,45,973.5,72.5,2.75,10.5,634.0,591.52,473.74
2016,1,4,12,0,974.0,75.0,2.7,11.0,648.0,550.33,436.16
2016,1,4,12,15,975.5,75.0,2.65,11.0,654.0,504.64,395.05
2016,1,4,12,30,977.0,75.0,2.6,11.0,660.0,456.52,351.0
2016,1,4,12,45,974.5,75.5,2.6,11.5,657.0,405.21,303.02
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,352.23,253.17
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,296.76,202.04
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,240.22,151.84
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,182.26,105.82
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,124.18,70.87
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,75.15,61.14
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,73.51,59.85
2016,1,4,14,45,910.5,70.0,2.6,12.0,504.5,71.96,58.61
2016,1,4,15,0,893.0,69.0,2.6,12.0,470.0,70.34,57.31
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.0,61.73,49.88
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,59.42,48.03
2016,1,4,15,45,818.5,60.5,2.15,11.0,344.5,56.17,45.21
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,52.91,42.32
2016,1,4,16,15,739.5,52.5,1.8,10.0,250.5,48.65,38.61
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,44.41,34.77
2016,1,4,16,45,614.5,41.5,1.45,8.0,153.5,38.26,29.01
2016,1,4,17,0,537.0,35.0,1.3,7.0,105.0,32.21,23.07
2016,1,4,17,15,391.5,24.5,1.35,6.5,64.0,22.34,12.28
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,11.02,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,116.0,15.0,2.95,1.5,24.5,98.38,0.0
2016,1,5,8,0,232.0,30.0,3.1,2.0,49.0,263.22,203.24
2016,1,5,8,15,308.0,44.5,3.1,2.5,88.0,336.53,287.48
2016,1,5,8,30,384.0,59.0,3.1,3.0,127.0,410.94,355.88
2016,1,5,8,45,432.0,70.5,3.1,3.5,169.0,458.58,398.27
2016,1,5,9,0,480.0,82.0,3.1,4.0,211.0,504.81,437.28
2016,1,5,9,15,528.5,86.5,3.0,4.0,251.0,547.94,472.54
2016,1,5,9,30,577.0,91.0,2.9,4.0,291.0,582.42,499.55
2016,1,5,9,45,679.5,87.0,2.85,4.5,351.0,644.14,546.77
2016,1,5,10,0,782.0,83.0,2.8,5.0,411.0,695.91,584.63
2016,1,5,10,15,801.5,86.0,2.75,5.0,447.0,694.2,581.36
2016,1,5,10,30,821.0,89.0,2.7,5.0,483.0,688.51,574.39
2016,1,5,10,45,836.0,90.5,2.65,5.5,512.5,674.16,559.5
2016,1,5,11,0,851.0,92.0,2.6,6.0,542.0,655.98,541.51
2016,1,5,11,15,860.0,93.0,2.6,6.5,564.0,629.83,517.34
2016,1,5,11,30,869.0,94.0,2.6,7.0,586.0,600.29,490.2
2016,1,5,11,45,642.5,166.0,2.6,8.0,534.5,507.41,411.73
2016,1,5,12,0,416.0,238.0,2.6,9.0,483.0,409.67,330.81
2016,1,5,12,15,465.0,225.5,2.6,9.5,502.0,402.52,321.84
2016,1,5,12,30,514.0,213.0,2.6,10.0,521.0,382.49,301.36
2016,1,5,12,45,474.0,225.0,2.6,10.5,508.5,344.38,267.45
2016,1,5,13,0,434.0,237.0,2.6,11.0,496.0,308.59,235.89
2016,1,5,13,15,289.0,255.0,2.6,11.0,426.5,253.59,194.0
2016,1,5,13,30,144.0,273.0,2.6,11.0,357.0,215.46,168.04
2016,1,5,13,45,98.0,254.5,2.6,11.5,311.0,186.99,146.77
2016,1,5,14,0,52.0,236.0,2.6,12.0,265.0,162.47,129.24
2016,1,5,14,15,279.0,204.5,2.55,12.0,347.0,132.79,111.47
2016,1,5,14,30,506.0,173.0,2.5,12.0,429.0,115.88,96.98
2016,1,5,14,45,361.0,185.0,2.5,12.0,362.0,124.2,104.48
2016,1,5,15,0,216.0,197.0,2.5,12.0,295.0,131.31,110.91
2016,1,5,15,15,203.0,183.0,2.35,11.5,269.0,122.78,103.86
2016,1,5,15,30,190.0,169.0,2.2,11.0,243.0,114.02,96.55
2016,1,5,15,45,175.0,150.5,2.05,11.0,212.5,102.64,86.64
2016,1,5,16,0,160.0,132.0,1.9,11.0,182.0,90.96,76.34
2016,1,5,16,15,144.5,112.0,1.8,10.5,151.5,78.15,65.01
2016,1,5,16,30,129.0,92.0,1.7,10.0,121.0,65.04,53.17
2016,1,5,16,45,99.0,71.5,1.65,9.5,90.5,51.22,40.44
2016,1,5,17,0,69.0,51.0,1.6,9.0,60.0,37.15,27.26
2016,1,5,17,15,34.5,31.5,1.75,8.5,36.0,23.43,13.3
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,9.44,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,4.72,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,79.13,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,228.69,172.67
2016,1,6,8,15,274.0,49.0,2.55,6.0,89.5,318.11,267.62
2016,1,6,8,30,372.0,64.0,2.6,6.0,130.0,409.48,349.8
2016,1,6,8,45,428.5,76.0,2.65,6.5,174.0,464.11,397.4
2016,1,6,9,0,485.0,88.0,2.7,7.0,218.0,517.37,441.63
2016,1,6,9,15,531.0,96.0,2.65,7.0,261.5,560.15,475.9
2016,1,6,9,30,577.0,104.0,2.6,7.0,305.0,596.85,504.12
2016,1,6,9,45,288.5,77.0,2.6,7.5,177.5,326.22,279.51
2016,1,6,10,0,0.0,50.0,2.6,8.0,50.0,38.26,27.68
2016,1,6,10,15,0.0,57.0,2.6,8.0,57.0,43.67,32.46
2016,1,6,10,30,0.0,64.0,2.6,8.0,64.0,49.09,37.07
2016,1,6,10,45,0.0,62.5,2.65,8.5,62.5,47.95,35.92
2016,1,6,11,0,0.0,61.0,2.7,9.0,61.0,46.81,34.79
2016,1,6,11,15,0.0,85.5,2.7,9.0,85.5,65.79,51.0
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,85.16,67.4
2016,1,6,11,45,0.0,107.0,2.7,9.5,107.0,82.65,65.05
2016,1,6,12,0,0.0,104.0,2.7,10.0,104.0,80.21,62.81
2016,1,6,12,15,17.5,176.0,2.65,10.0,187.0,143.54,115.83
2016,1,6,12,30,35.0,248.0,2.6,10.0,270.0,206.21,167.04
2016,1,6,12,45,17.5,188.5,2.55,10.0,199.5,149.39,120.1
2016,1,6,13,0,0.0,129.0,2.5,10.0,129.0,98.59,78.18
2016,1,6,13,15,0.0,81.0,2.45,10.0,81.0,62.34,47.65
2016,1,6,13,30,0.0,33.0,2.4,10.0,33.0,25.28,16.07
2016,1,6,13,45,0.0,58.0,2.35,10.5,58.0,44.52,32.53
2016,1,6,14,0,0.0,83.0,2.3,11.0,83.0,63.85,48.95
2016,1,6,14,15,0.0,67.5,2.3,11.0,67.5,51.83,40.73
2016,1,6,14,30,0.0,52.0,2.3,11.0,52.0,39.85,30.13
2016,1,6,14,45,0.0,38.0,2.3,11.0,38.0,29.06,20.53
2016,1,6,15,0,0.0,24.0,2.3,11.0,24.0,18.31,10.9
2016,1,6,15,15,0.0,21.5,2.1,11.0,21.5,16.39,9.2
2016,1,6,15,30,0.0,19.0,1.9,11.0,19.0,14.47,7.49
2016,1,6,15,45,0.0,17.0,1.75,11.0,17.0,12.93,6.12
2016,1,6,16,0,0.0,15.0,1.6,11.0,15.0,11.4,4.74
2016,1,6,16,15,0.0,12.0,1.35,10.5,12.0,9.11,2.67
2016,1,6,16,30,0.0,9.0,1.1,10.0,9.0,6.82,0.57
2016,1,6,16,45,0.0,7.0,0.85,10.0,7.0,5.3,0.0
2016,1,6,17,0,0.0,5.0,0.6,10.0,5.0,3.78,0.0
2016,1,6,17,15,0.0,3.0,0.55,9.5,3.0,2.27,0.0
2016,1,6,17,30,0.0,1.0,0.5,9.0,1.0,0.75,0.0
2016,1,6,17,45,0.0,0.5,0.5,9.0,0.5,0.39,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.0,28.5,143.8,0.0
2016,1,7,8,0,355.0,28.0,2.3,7.0,57.0,355.97,268.09
2016,1,7,8,15,460.5,37.0,2.35,7.5,102.0,448.82,372.07
2016,1,7,8,30,566.0,46.0,2.4,8.0,147.0,542.15,453.38
2016,1,7,8,45,629.0,51.5,2.5,8.5,194.5,596.53,499.55
2016,1,7,9,0,692.0,57.0,2.6,9.0,242.0,642.74,536.79
2016,1,7,9,15,731.5,61.0,2.6,9.5,288.0,672.53,558.96
2016,1,7,9,30,771.0,65.0,2.6,10.0,334.0,698.6,577.2
2016,1,7,9,45,803.5,66.5,2.65,11.0,377.0,712.34,584.6
2016,1,7,10,0,836.0,68.0,2.7,12.0,420.0,721.97,588.66
2016,1,7,10,15,854.5,70.0,2.65,13.0,456.5,717.74,581.7
2016,1,7,10,30,873.0,72.0,2.6,14.0,493.0,703.36,567.36
2016,1,7,10,45,890.5,72.0,2.6,15.0,523.5,688.8,552.17
2016,1,7,11,0,908.0,72.0,2.6,16.0,554.0,670.37,533.75
2016,1,7,11,15,917.0,73.5,2.7,16.5,577.5,644.35,510.83
2016,1,7,11,30,926.0,75.0,2.8,17.0,601.0,614.83,484.83
2016,1,7,11,45,933.0,75.0,2.95,18.0,616.5,579.35,453.09
2016,1,7,12,0,940.0,75.0,3.1,19.0,632.0,540.75,418.31
2016,1,7,12,15,943.5,75.0,3.1,19.5,639.0,497.59,379.69
2016,1,7,12,30,947.0,75.0,3.1,20.0,646.0,451.88,338.26
2016,1,7,12,45,950.5,73.5,3.15,20.5,645.0,402.5,293.24
2016,1,7,13,0,954.0,72.0,3.2,21.0,644.0,350.99,245.92
2016,1,7,13,15,951.0,71.5,3.2,21.0,634.0,296.72,197.09
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,241.33,148.88
2016,1,7,13,45,944.0,69.5,3.2,21.0,606.5,184.17,103.74
2016,1,7,14,0,940.0,68.0,3.2,21.0,589.0,126.5,68.08
2016,1,7,14,15,930.5,67.0,3.1,20.5,563.0,71.43,55.89
2016,1,7,14,30,921.0,66.0,3.0,20.0,537.0,70.13,55.04
2016,1,7,14,45,907.0,64.5,2.95,20.0,504.0,68.31,53.59
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,66.4,52.07
2016,1,7,15,15,873.0,61.0,2.5,19.5,431.5,63.94,50.17
2016,1,7,15,30,853.0,59.0,2.1,19.0,392.0,61.38,48.16
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.0,52.85,40.91
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,49.9,38.48
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.0,45.97,35.16
2016,1,7,16,30,706.0,45.0,1.3,16.0,208.0,42.06,31.73
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.0,36.69,26.84
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,31.42,21.81
2016,1,7,17,15,422.5,25.0,1.35,13.5,70.0,22.86,12.99
2016,1,7,17,30,286.0,16.0,1.4,13.0,28.0,14.5,0.0
2016,1,7,17,45,143.0,8.0,1.5,12.5,14.0,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.5,14.5,2.3,7.5,28.0,128.64,0.0
2016,1,8,8,0,313.0,29.0,2.4,8.0,56.0,325.01,244.34
2016,1,8,8,15,420.0,39.5,2.3,8.5,100.0,420.88,348.56
2016,1,8,8,30,527.0,50.0,2.2,9.0,144.0,517.31,431.65
2016,1,8,8,45,586.5,57.5,2.15,9.5,191.5,571.93,477.17
2016,1,8,9,0,646.0,65.0,2.1,10.0,239.0,624.07,518.1
2016,1,8,9,15,587.0,82.5,2.35,10.5,261.5,592.27,493.57
2016,1,8,9,30,528.0,100.0,2.6,11.0,284.0,557.44,465.44
2016,1,8,9,45,458.0,128.5,2.85,12.0,302.0,518.4,431.33
2016,1,8,10,0,388.0,157.0,3.1,13.0,320.0,484.38,400.75
2016,1,8,10,15,383.0,175.5,3.25,13.5,348.5,470.43,387.99
2016,1,8,10,30,378.0,194.0,3.4,14.0,377.0,471.36,386.46
2016,1,8,10,45,314.0,217.0,3.55,15.0,374.5,434.96,353.98
2016,1,8,11,0,250.0,240.0,3.7,16.0,372.0,399.69,322.82
2016,1,8,11,15,252.5,250.5,3.7,16.5,389.0,395.18,317.47
2016,1,8,11,30,255.0,261.0,3.7,17.0,406.0,389.21,310.8
2016,1,8,11,45,127.5,179.0,3.7,17.5,251.5,222.96,177.46
2016,1,8,12,0,0.0,97.0,3.7,18.0,97.0,74.77,56.27
2016,1,8,12,15,0.0,130.5,3.6,18.0,130.5,100.62,77.56
2016,1,8,12,30,0.0,164.0,3.5,18.0,164.0,125.85,98.07
2016,1,8,12,45,0.0,124.5,3.45,18.5,124.5,95.52,73.16
2016,1,8,13,0,0.0,85.0,3.4,19.0,85.0,65.45,48.46
2016,1,8,13,15,47.5,178.5,3.25,19.0,206.5,145.11,111.62
2016,1,8,13,30,95.0,272.0,3.1,19.0,328.0,209.11,160.48
2016,1,8,13,45,381.0,208.0,3.0,19.0,421.5,191.12,133.9
2016,1,8,14,0,667.0,144.0,2.9,19.0,515.0,146.43,92.83
2016,1,8,14,15,446.0,188.0,2.7,19.0,431.5,122.29,99.61
2016,1,8,14,30,225.0,232.0,2.5,19.0,348.0,150.97,124.08
2016,1,8,14,45,536.5,155.5,2.3,19.0,408.5,106.64,86.59
2016,1,8,15,0,848.0,79.0,2.1,19.0,469.0,70.33,55.62
2016,1,8,15,15,826.5,76.0,1.75,18.5,429.5,67.9,53.8
2016,1,8,15,30,805.0,73.0,1.4,18.0,390.0,65.45,51.9
2016,1,8,15,45,781.0,68.0,1.1,18.0,347.0,61.4,48.47
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,57.26,44.92
2016,1,8,16,15,710.0,58.0,0.75,17.0,256.0,52.77,41.16
2016,1,8,16,30,663.0,53.0,0.7,16.0,208.0,48.3,37.26
2016,1,8,16,45,592.5,45.5,0.7,15.5,160.0,38.25,28.2
2016,1,8,17,0,522.0,38.0,0.7,15.0,112.0,31.96,22.24
2016,1,8,17,15,261.0,33.0,0.7,14.5,70.0,27.06,16.57
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,19.67,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,11.02,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,173.5,14.0,6.05,4.5,29.0,141.17,0.0
2016,1,9,8,0,347.0,28.0,6.4,5.0,58.0,350.82,269.37
2016,1,9,8,15,454.5,38.0,6.55,5.0,103.5,446.7,380.51
2016,1,9,8,30,562.0,48.0,6.7,5.0,149.0,543.27,469.67
2016,1,9,8,45,632.0,53.5,6.85,5.5,198.0,603.67,523.73
2016,1,9,9,0,702.0,59.0,7.0,6.0,247.0,655.23,567.74
2016,1,9,9,15,742.5,63.0,7.0,6.0,294.0,686.17,593.51
2016,1,9,9,30,783.0,67.0,7.0,6.0,341.0,713.25,615.07
2016,1,9,9,45,814.0,69.5,7.05,6.5,385.0,727.21,624.28
2016,1,9,10,0,845.0,72.0,7.1,7.0,429.0,737.01,629.85
2016,1,9,10,15,864.0,74.5,7.1,7.0,466.5,733.7,625.75
2016,1,9,10,30,883.0,77.0,7.1,7.0,504.0,726.31,618.47
2016,1,9,10,45,616.0,150.0,7.1,7.5,456.5,595.46,504.73
2016,1,9,11,0,349.0,223.0,7.1,8.0,409.0,447.92,377.53
2016,1,9,11,15,302.0,242.0,7.05,8.0,408.0,418.41,351.08
2016,1,9,11,30,255.0,261.0,7.0,8.0,407.0,390.04,325.54
2016,1,9,11,45,594.5,173.5,6.95,8.5,524.5,494.94,410.82
2016,1,9,12,0,934.0,86.0,6.9,9.0,642.0,552.78,452.73
2016,1,9,12,15,728.5,149.5,6.85,9.0,586.0,470.45,381.46
2016,1,9,12,30,523.0,213.0,6.8,9.0,530.0,392.23,315.39
2016,1,9,12,45,407.5,244.0,6.75,9.5,490.5,336.69,267.73
2016,1,9,13,0,292.0,275.0,6.7,10.0,451.0,295.11,233.12
2016,1,9,13,15,269.5,273.5,6.65,10.0,434.5,264.76,206.73
2016,1,9,13,30,247.0,272.0,6.6,10.0,418.0,237.67,183.83
2016,1,9,13,45,299.0,254.5,6.55,10.0,425.5,211.16,159.49
2016,1,9,14,0,351.0,237.0,6.5,10.0,433.0,180.62,135.45
2016,1,9,14,15,191.5,222.5,6.45,9.5,328.5,146.77,125.14
2016,1,9,14,30,32.0,208.0,6.4,9.0,224.0,139.64,119.32
2016,1,9,14,45,68.5,206.5,6.4,9.0,239.0,138.66,118.69
2016,1,9,15,0,105.0,205.0,6.4,9.0,254.0,137.31,117.75
2016,1,9,15,15,151.5,187.0,6.25,8.5,250.5,124.26,106.58
2016,1,9,15,30,198.0,169.0,6.1,8.0,247.0,114.56,98.31
2016,1,9,15,45,186.5,152.0,6.0,8.0,219.0,104.02,89.02
2016,1,9,16,0,175.0,135.0,5.9,8.0,191.0,93.21,79.37
2016,1,9,16,15,164.5,115.0,5.55,7.0,161.0,80.49,68.1
2016,1,9,16,30,154.0,95.0,5.2,6.0,131.0,67.43,56.26
2016,1,9,16,45,133.0,74.5,4.9,5.5,101.0,53.66,43.41
2016,1,9,17,0,112.0,54.0,4.6,5.0,71.0,39.35,29.86
2016,1,9,17,15,56.0,36.0,4.35,4.5,44.5,26.66,17.17
2016,1,9,17,30,0.0,18.0,4.1,4.0,18.0,13.55,0.0
2016,1,9,17,45,0.0,9.0,3.9,4.0,9.0,7.08,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,151.52,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,372.19,288.07
2016,1,10,8,15,480.5,38.0,3.1,0.5,106.5,467.65,398.44
2016,1,10,8,30,587.0,48.0,3.2,1.0,153.0,563.85,484.93
2016,1,10,8,45,651.0,54.0,3.3,1.5,203.0,620.43,534.4
2016,1,10,9,0,715.0,60.0,3.4,2.0,253.0,667.86,573.74
2016,1,10,9,15,755.0,64.5,3.35,2.5,300.5,699.12,597.56
2016,1,10,9,30,795.0,69.0,3.3,3.0,348.0,726.48,617.1
2016,1,10,9,45,823.5,72.5,3.25,3.5,392.0,739.71,624.82
2016,1,10,10,0,852.0,76.0,3.2,4.0,436.0,748.77,629.07
2016,1,10,10,15,871.0,78.5,3.05,4.5,474.0,745.38,623.09
2016,1,10,10,30,890.0,81.0,2.9,5.0,512.0,737.86,614.06
2016,1,10,10,45,903.5,82.5,2.8,5.5,543.0,721.26,597.06
2016,1,10,11,0,917.0,84.0,2.7,6.0,574.0,695.47,573.05
2016,1,10,11,15,925.5,85.5,2.55,6.0,597.5,668.64,548.61
2016,1,10,11,30,934.0,87.0,2.4,6.0,621.0,638.3,521.05
2016,1,10,11,45,936.5,88.5,2.3,6.5,636.0,601.26,487.17
2016,1,10,12,0,939.0,90.0,2.2,7.0,651.0,561.36,450.51
2016,1,10,12,15,940.5,90.5,2.1,7.0,658.0,517.4,410.73
2016,1,10,12,30,942.0,91.0,2.0,7.0,665.0,471.03,368.09
2016,1,10,12,45,941.5,91.0,1.9,7.5,663.0,421.3,321.27
2016,1,10,13,0,941.0,91.0,1.8,8.0,661.0,369.75,272.4
2016,1,10,13,15,936.5,90.5,1.7,8.0,650.5,315.18,221.68
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,259.65,171.45
2016,1,10,13,45,923.5,89.5,1.55,8.0,621.0,202.8,124.36
2016,1,10,14,0,915.0,89.0,1.5,8.0,602.0,145.89,86.27
2016,1,10,14,15,903.5,87.5,1.5,8.0,575.5,81.25,67.38
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,75.8,62.75
2016,1,10,14,45,878.5,83.0,1.5,8.0,515.5,73.59,60.91
2016,1,10,15,0,865.0,80.0,1.5,8.0,482.0,71.35,59.04
2016,1,10,15,15,843.0,77.0,1.45,7.5,442.0,68.91,57.1
2016,1,10,15,30,821.0,74.0,1.4,7.0,402.0,66.45,55.13
2016,1,10,15,45,789.0,70.5,1.4,7.0,357.0,63.43,52.51
2016,1,10,16,0,757.0,67.0,1.4,7.0,312.0,60.42,49.84
2016,1,10,16,15,710.0,62.0,1.25,6.5,264.0,56.01,45.93
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,47.62,38.22
2016,1,10,16,45,586.5,49.5,1.0,5.5,167.0,41.33,32.27
2016,1,10,17,0,510.0,42.0,0.9,5.0,118.0,35.1,26.17
2016,1,10,17,15,255.0,37.0,0.95,4.5,75.0,28.1,18.65
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,22.21,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,12.59,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,164.5,14.5,1.1,0.5,28.5,135.21,0.0
2016,1,11,8,0,329.0,29.0,1.2,1.0,57.0,339.12,260.19
2016,1,11,8,15,435.5,39.5,1.25,1.5,102.0,435.03,365.76
2016,1,11,8,30,542.0,50.0,1.3,2.0,147.0,531.83,450.05
2016,1,11,8,45,605.0,57.0,1.4,3.0,195.5,589.11,497.73
2016,1,11,9,0,668.0,64.0,1.5,4.0,244.0,643.87,540.8
2016,1,11,9,15,709.5,69.0,1.5,4.5,290.5,676.06,564.45
2016,1,11,9,30,751.0,74.0,1.5,5.0,337.0,699.52,580.44
2016,1,11,9,45,538.5,121.0,1.55,6.0,321.5,574.7,480.03
2016,1,11,10,0,326.0,168.0,1.6,7.0,306.0,436.26,365.34
2016,1,11,10,15,584.5,128.0,1.55,7.0,401.5,594.91,493.33
2016,1,11,10,30,843.0,88.0,1.5,7.0,497.0,714.4,583.2
2016,1,11,10,45,854.5,91.0,1.5,7.5,527.5,699.24,566.96
2016,1,11,11,0,866.0,94.0,1.5,8.0,558.0,680.29,549.22
2016,1,11,11,15,875.5,95.5,1.45,8.5,581.5,654.83,526.01
2016,1,11,11,30,885.0,97.0,1.4,9.0,605.0,625.84,499.88
2016,1,11,11,45,579.0,185.5,1.4,9.5,521.5,494.93,395.55
2016,1,11,12,0,273.0,274.0,1.4,10.0,438.0,375.28,300.21
2016,1,11,12,15,257.0,280.0,1.4,10.0,436.0,352.46,281.33
2016,1,11,12,30,241.0,286.0,1.4,10.0,434.0,325.12,258.23
2016,1,11,12,45,251.0,284.0,1.45,10.5,437.5,308.58,242.82
2016,1,11,13,0,261.0,282.0,1.5,11.0,441.0,292.35,227.34
2016,1,11,13,15,221.0,281.5,1.5,11.0,415.0,259.21,200.42
2016,1,11,13,30,181.0,281.0,1.5,11.0,389.0,231.56,178.77
2016,1,11,13,45,161.0,272.5,1.5,11.0,366.5,206.25,159.15
2016,1,11,14,0,141.0,264.0,1.5,11.0,344.0,183.22,142.76
2016,1,11,14,15,210.0,246.0,1.45,11.0,359.0,160.57,135.46
2016,1,11,14,30,279.0,228.0,1.4,11.0,374.0,145.4,122.65
2016,1,11,14,45,553.5,156.5,1.4,11.0,423.0,107.41,89.84
2016,1,11,15,0,828.0,85.0,1.4,11.0,472.0,74.2,60.82
2016,1,11,15,15,805.5,82.0,1.3,11.0,433.0,71.88,58.96
2016,1,11,15,30,783.0,79.0,1.2,11.0,394.0,69.56,57.03
