Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,21.0,187.0,3.9,17.5,198.0,173.99,139.18
2016,2,1,10,30,41.0,221.0,4.2,18.0,243.0,234.27,187.72
2016,2,1,10,45,207.5,234.0,4.5,19.0,355.0,379.71,305.65
2016,2,1,11,0,374.0,247.0,4.8,20.0,467.0,513.45,409.12
2016,2,1,11,15,644.5,170.0,5.05,20.0,568.0,626.35,497.12
2016,2,1,11,30,915.0,93.0,5.3,20.0,669.0,689.97,545.88
2016,2,1,11,45,916.0,95.5,5.55,20.5,685.5,653.67,514.67
2016,2,1,12,0,917.0,98.0,5.8,21.0,702.0,614.48,480.99
2016,2,1,12,15,920.0,98.5,5.95,21.0,711.0,571.84,444.55
2016,2,1,12,30,923.0,99.0,6.1,21.0,720.0,526.58,405.06
2016,2,1,12,45,921.5,100.0,6.35,21.5,719.5,477.36,360.89
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,426.27,314.31
2016,2,1,13,15,916.5,100.5,6.75,22.0,710.5,371.81,264.96
2016,2,1,13,30,913.0,100.0,6.9,22.0,702.0,316.21,214.64
2016,2,1,13,45,905.0,100.0,7.05,22.0,684.5,259.15,164.8
2016,2,1,14,0,897.0,100.0,7.2,22.0,667.0,195.97,114.51
2016,2,1,14,15,887.5,98.5,7.2,22.0,641.0,136.66,77.2
2016,2,1,14,30,878.0,97.0,7.2,22.0,615.0,82.04,64.35
2016,2,1,14,45,859.5,96.0,7.2,22.0,581.5,81.32,63.89
2016,2,1,15,0,841.0,95.0,7.2,22.0,548.0,80.64,63.46
2016,2,1,15,15,821.0,92.5,6.9,21.5,508.0,78.93,62.28
2016,2,1,15,30,801.0,90.0,6.6,21.0,468.0,77.22,61.1
2016,2,1,15,45,763.0,88.5,6.3,21.0,421.5,75.93,60.17
2016,2,1,16,0,725.0,87.0,6.0,21.0,375.0,68.96,54.31
2016,2,1,16,15,684.0,82.0,5.45,20.5,326.0,65.35,51.42
2016,2,1,16,30,643.0,77.0,4.9,20.0,277.0,61.76,48.46
2016,2,1,16,45,576.0,70.5,4.4,19.5,226.0,56.75,44.16
2016,2,1,17,0,509.0,64.0,3.9,19.0,175.0,51.84,39.75
2016,2,1,17,15,415.5,52.5,3.75,18.5,127.5,42.74,31.47
2016,2,1,17,30,322.0,41.0,3.6,18.0,80.0,33.63,22.83
2016,2,1,17,45,161.0,20.5,3.45,17.5,40.0,15.71,4.18
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,252.24,128.5
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,483.09,393.52
2016,2,2,8,15,575.5,41.0,3.75,10.0,140.5,566.04,470.41
2016,2,2,8,30,672.0,49.0,4.0,11.0,193.0,660.4,549.1
2016,2,2,8,45,727.0,54.0,4.3,12.0,246.5,714.51,592.64
2016,2,2,9,0,782.0,59.0,4.6,13.0,300.0,765.41,631.48
2016,2,2,9,15,817.5,63.0,4.95,13.5,351.5,795.09,653.91
2016,2,2,9,30,853.0,67.0,5.3,14.0,403.0,820.91,672.65
2016,2,2,9,45,876.0,70.5,5.7,14.5,450.0,831.61,679.68
2016,2,2,10,0,899.0,74.0,6.1,15.0,497.0,829.79,677.03
2016,2,2,10,15,916.5,76.0,6.05,15.0,538.0,826.09,672.3
2016,2,2,10,30,934.0,78.0,6.0,15.0,579.0,818.26,664.58
2016,2,2,10,45,944.0,80.5,5.95,15.5,613.0,801.12,648.75
2016,2,2,11,0,954.0,83.0,5.9,16.0,647.0,779.99,630.2
2016,2,2,11,15,962.5,84.5,5.85,16.0,673.5,752.84,606.99
2016,2,2,11,30,971.0,86.0,5.8,16.0,700.0,721.9,580.17
2016,2,2,11,45,974.0,87.5,5.8,16.5,717.5,683.91,546.62
2016,2,2,12,0,977.0,89.0,5.8,17.0,735.0,642.74,510.13
2016,2,2,12,15,979.5,89.5,5.7,17.0,744.0,597.4,470.42
2016,2,2,12,30,982.0,90.0,5.6,17.0,753.0,549.31,427.66
2016,2,2,12,45,981.5,90.0,5.55,17.5,753.0,496.98,379.95
2016,2,2,13,0,981.0,90.0,5.5,18.0,753.0,442.62,329.76
2016,2,2,13,15,978.0,89.5,5.4,18.0,744.0,385.26,277.13
2016,2,2,13,30,975.0,89.0,5.3,18.0,735.0,326.61,223.39
2016,2,2,13,45,969.0,88.0,5.25,18.0,717.5,265.95,169.66
2016,2,2,14,0,963.0,87.0,5.2,18.0,700.0,204.83,120.17
2016,2,2,14,15,954.5,86.0,5.05,18.0,674.0,143.29,80.87
2016,2,2,14,30,946.0,85.0,4.9,18.0,648.0,84.26,67.23
2016,2,2,14,45,934.0,83.0,4.8,18.0,614.0,82.43,65.82
2016,2,2,15,0,922.0,81.0,4.7,18.0,580.0,80.49,64.31
2016,2,2,15,15,904.5,78.5,4.35,17.5,539.5,78.01,62.44
2016,2,2,15,30,887.0,76.0,4.0,17.0,499.0,68.9,54.8
2016,2,2,15,45,862.5,73.0,3.7,17.0,452.5,66.33,52.72
2016,2,2,16,0,838.0,70.0,3.4,17.0,406.0,63.73,50.6
2016,2,2,16,15,802.5,66.0,2.95,16.0,355.0,60.18,47.8
2016,2,2,16,30,767.0,62.0,2.5,15.0,304.0,56.61,44.9
2016,2,2,16,45,710.0,57.0,2.1,14.0,250.5,51.98,40.94
2016,2,2,17,0,653.0,52.0,1.7,13.0,197.0,47.42,36.86
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.0,36.87,27.22
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,30.13,20.64
2016,2,2,17,45,280.5,23.5,1.75,10.5,53.0,19.4,7.7
2016,2,2,18,0,97.0,11.0,1.8,10.0,13.0,8.65,0.0
2016,2,2,18,15,48.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.5,262.88,150.62
2016,2,3,8,0,504.0,32.0,5.2,3.0,91.0,492.11,413.78
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,583.17,500.67
2016,2,3,8,30,686.0,48.0,5.5,4.0,196.0,673.16,579.79
2016,2,3,8,45,746.0,52.0,5.65,4.5,251.0,730.3,628.14
2016,2,3,9,0,806.0,56.0,5.8,5.0,306.0,784.25,671.34
2016,2,3,9,15,839.5,59.5,5.7,5.5,357.5,811.59,690.41
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,826.38,698.72
2016,2,3,9,45,897.0,65.0,5.55,6.5,456.5,836.03,702.89
2016,2,3,10,0,921.0,67.0,5.5,7.0,504.0,841.7,703.84
2016,2,3,10,15,937.0,69.0,5.45,7.5,545.0,836.75,696.63
2016,2,3,10,30,953.0,71.0,5.4,8.0,586.0,827.63,686.44
2016,2,3,10,45,963.5,73.0,5.4,8.5,620.0,810.12,670.28
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,788.56,651.26
2016,2,3,11,15,981.5,76.0,5.35,9.5,680.0,759.83,625.69
2016,2,3,11,30,989.0,77.0,5.3,10.0,706.0,727.36,596.06
2016,2,3,11,45,990.0,79.0,5.3,10.5,723.5,688.23,561.06
2016,2,3,12,0,991.0,81.0,5.3,11.0,741.0,645.99,523.1
2016,2,3,12,15,993.5,81.5,5.2,11.0,750.0,600.24,482.33
2016,2,3,12,30,996.0,82.0,5.1,11.0,759.0,551.71,438.39
2016,2,3,12,45,994.0,82.5,5.1,11.5,758.5,498.65,389.3
2016,2,3,13,0,992.0,83.0,5.1,12.0,758.0,443.65,337.69
2016,2,3,13,15,989.5,83.0,5.05,12.0,749.5,386.38,284.01
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,327.71,229.02
2016,2,3,13,45,981.5,82.5,4.95,12.0,723.5,266.91,173.82
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,205.55,122.76
2016,2,3,14,15,968.0,80.5,4.85,12.0,680.0,143.0,81.37
2016,2,3,14,30,960.0,79.0,4.8,12.0,654.0,80.92,65.88
2016,2,3,14,45,947.0,78.5,4.8,12.0,620.5,79.95,65.2
2016,2,3,15,0,934.0,78.0,4.8,12.0,587.0,78.91,64.43
2016,2,3,15,15,917.5,75.5,4.7,11.5,546.5,76.41,62.51
2016,2,3,15,30,901.0,73.0,4.6,11.0,506.0,73.79,60.48
2016,2,3,15,45,877.0,70.5,4.5,11.0,459.5,64.79,52.61
2016,2,3,16,0,853.0,68.0,4.4,11.0,413.0,62.5,50.71
2016,2,3,16,15,819.0,64.5,3.95,10.0,362.0,59.28,48.14
2016,2,3,16,30,785.0,61.0,3.5,9.0,311.0,56.06,45.49
2016,2,3,16,45,732.5,55.5,3.05,8.5,257.5,51.01,40.98
2016,2,3,17,0,680.0,50.0,2.6,8.0,204.0,45.97,36.32
2016,2,3,17,15,592.5,42.5,2.45,7.0,151.5,38.97,29.73
2016,2,3,17,30,505.0,35.0,2.3,6.0,99.0,29.5,20.62
2016,2,3,17,45,335.0,23.0,2.2,5.5,57.0,19.13,8.43
2016,2,3,18,0,165.0,11.0,2.1,5.0,15.0,8.65,0.0
2016,2,3,18,15,82.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.0,1.2,2.0,47.5,268.32,164.2
2016,2,4,8,0,527.0,32.0,1.3,3.0,95.0,512.77,421.47
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,601.2,499.68
2016,2,4,8,30,703.0,47.0,1.3,4.0,201.0,688.44,570.65
2016,2,4,8,45,754.0,52.0,1.35,5.0,255.5,739.31,609.06
2016,2,4,9,0,805.0,57.0,1.4,6.0,310.0,787.1,642.78
2016,2,4,9,15,839.0,61.0,1.45,6.5,361.5,815.64,661.77
2016,2,4,9,30,873.0,65.0,1.5,7.0,413.0,840.32,677.31
2016,2,4,9,45,895.5,67.5,1.6,8.0,460.5,840.65,674.3
2016,2,4,10,0,918.0,70.0,1.7,9.0,508.0,845.72,674.9
2016,2,4,10,15,934.5,72.0,1.8,9.5,549.5,841.15,669.73
2016,2,4,10,30,951.0,74.0,1.9,10.0,591.0,832.4,661.76
2016,2,4,10,45,962.5,75.5,2.0,10.5,625.5,815.03,647.73
2016,2,4,11,0,974.0,77.0,2.1,11.0,660.0,793.59,630.92
2016,2,4,11,15,982.0,78.5,2.1,11.0,686.5,765.66,608.91
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,733.89,582.77
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,694.41,549.63
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,651.99,513.7
2016,2,4,12,15,984.5,90.0,2.15,12.0,755.5,605.87,474.65
2016,2,4,12,30,987.0,90.0,2.1,12.0,765.0,557.01,432.46
2016,2,4,12,45,990.5,89.0,2.1,12.5,766.0,505.19,386.25
2016,2,4,13,0,994.0,88.0,2.1,13.0,767.0,450.96,336.99
2016,2,4,13,15,991.5,87.5,2.0,13.0,758.5,392.98,284.3
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,333.61,230.17
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,272.19,175.62
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,210.04,124.62
2016,2,4,14,15,974.0,82.5,1.75,13.0,689.5,146.99,83.08
2016,2,4,14,30,966.0,81.0,1.7,13.0,663.0,84.21,68.35
2016,2,4,14,45,945.0,83.0,1.65,13.0,627.5,82.79,67.35
2016,2,4,15,0,924.0,85.0,1.6,13.0,592.0,83.17,67.83
2016,2,4,15,15,907.0,82.5,1.45,12.5,551.0,73.72,59.83
2016,2,4,15,30,890.0,80.0,1.3,12.0,510.0,71.77,58.4
2016,2,4,15,45,866.5,76.5,1.2,12.0,463.5,68.93,56.06
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,66.05,53.66
2016,2,4,16,15,808.0,69.0,1.0,11.5,365.5,62.56,50.79
2016,2,4,16,30,773.0,65.0,0.9,11.0,314.0,59.05,47.84
2016,2,4,16,45,720.0,59.5,0.85,10.5,260.0,54.12,43.49
2016,2,4,17,0,667.0,54.0,0.8,10.0,206.0,49.21,39.0
2016,2,4,17,15,579.0,45.5,0.9,9.0,153.5,38.18,28.85
2016,2,4,17,30,491.0,37.0,1.0,8.0,101.0,31.04,21.9
2016,2,4,17,45,325.0,24.5,1.15,7.0,58.5,20.33,9.83
2016,2,4,18,0,159.0,12.0,1.3,6.0,16.0,9.44,0.0
2016,2,4,18,15,79.5,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,250.98,162.85
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,470.32,392.04
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,560.11,473.12
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,649.67,548.1
2016,2,5,8,45,685.0,61.0,2.65,6.0,247.5,701.01,588.12
2016,2,5,9,0,735.0,68.0,2.7,7.0,300.0,743.08,618.63
2016,2,5,9,15,771.0,72.5,3.15,8.0,351.0,774.52,641.76
2016,2,5,9,30,807.0,77.0,3.6,9.0,402.0,802.05,660.98
2016,2,5,9,45,829.0,81.0,4.05,10.0,448.0,813.14,667.16
2016,2,5,10,0,851.0,85.0,4.5,11.0,494.0,820.11,670.97
2016,2,5,10,15,869.0,87.5,4.45,11.0,534.5,817.87,667.19
2016,2,5,10,30,887.0,90.0,4.4,11.0,575.0,811.39,660.43
2016,2,5,10,45,898.0,93.0,4.4,11.5,609.0,795.87,646.17
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,776.3,629.14
2016,2,5,11,15,751.0,149.0,4.35,12.5,613.5,688.29,556.26
2016,2,5,11,30,593.0,202.0,4.3,13.0,584.0,593.12,478.4
2016,2,5,11,45,763.0,152.0,4.25,13.5,657.0,628.66,503.95
2016,2,5,12,0,933.0,102.0,4.2,14.0,730.0,637.5,506.95
2016,2,5,12,15,714.0,180.5,4.15,14.0,664.5,546.51,432.27
2016,2,5,12,30,495.0,259.0,4.1,14.0,599.0,457.31,360.25
2016,2,5,12,45,532.5,245.5,4.05,14.0,611.5,429.51,335.13
2016,2,5,13,0,570.0,232.0,4.0,14.0,624.0,397.31,305.27
2016,2,5,13,15,750.5,167.5,3.95,14.0,677.5,372.39,276.42
2016,2,5,13,30,931.0,103.0,3.9,14.0,731.0,332.07,232.33
2016,2,5,13,45,925.0,102.5,3.9,14.0,713.5,273.63,179.98
2016,2,5,14,0,919.0,102.0,3.9,14.0,696.0,214.76,131.27
2016,2,5,14,15,910.5,100.5,3.85,14.0,671.0,154.84,91.1
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,87.42,70.94
2016,2,5,14,45,877.5,101.0,3.75,14.0,610.5,84.85,68.9
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,86.16,70.2
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,84.26,68.85
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,82.35,67.49
2016,2,5,15,45,789.0,93.0,3.3,13.0,448.5,79.53,65.2
2016,2,5,16,0,762.0,89.0,3.2,13.0,402.0,70.78,57.64
2016,2,5,16,15,724.0,84.0,2.75,12.0,352.0,67.2,54.82
2016,2,5,16,30,686.0,79.0,2.3,11.0,302.0,63.62,51.92
2016,2,5,16,45,628.5,72.0,1.9,10.0,249.5,58.29,47.33
2016,2,5,17,0,571.0,65.0,1.5,9.0,197.0,52.98,42.57
2016,2,5,17,15,482.0,54.5,1.5,8.0,146.5,44.62,34.78
2016,2,5,17,30,393.0,44.0,1.5,7.0,96.0,36.27,26.68
2016,2,5,17,45,196.5,30.0,1.5,6.5,56.0,22.77,12.23
2016,2,5,18,0,0.0,16.0,1.5,6.0,16.0,12.59,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,113.59,0.0
2016,2,6,7,45,305.0,23.5,5.65,4.5,54.5,324.05,220.75
2016,2,6,8,0,477.0,36.0,5.8,5.0,96.0,490.45,413.4
2016,2,6,8,15,567.5,44.0,6.2,5.5,148.5,579.42,497.23
2016,2,6,8,30,658.0,52.0,6.6,6.0,201.0,660.13,568.82
2016,2,6,8,45,713.0,57.5,7.0,7.0,255.0,715.56,615.13
2016,2,6,9,0,768.0,63.0,7.4,8.0,309.0,767.83,656.43
2016,2,6,9,15,803.5,67.5,7.5,8.5,360.5,798.68,679.2
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,825.65,698.1
2016,2,6,9,45,867.5,73.5,7.75,9.5,460.5,838.87,705.83
2016,2,6,10,0,896.0,75.0,7.9,10.0,509.0,839.23,703.35
2016,2,6,10,15,913.0,77.5,7.85,10.5,550.5,835.95,697.51
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,828.51,688.58
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,813.05,673.63
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,793.43,655.71
2016,2,6,11,15,968.5,82.0,7.6,12.0,689.0,765.63,631.91
2016,2,6,11,30,977.0,83.0,7.5,12.0,716.0,734.03,603.75
2016,2,6,11,45,981.0,84.5,7.45,12.0,734.0,696.4,570.52
2016,2,6,12,0,985.0,86.0,7.4,12.0,752.0,655.47,534.08
2016,2,6,12,15,988.0,86.0,7.25,12.0,761.5,609.51,492.74
2016,2,6,12,30,991.0,86.0,7.1,12.0,771.0,560.75,448.23
2016,2,6,12,45,992.0,86.0,7.0,12.5,771.5,508.5,399.24
2016,2,6,13,0,993.0,86.0,6.9,13.0,772.0,454.02,347.54
2016,2,6,13,15,990.5,85.5,6.75,13.0,763.5,395.99,292.91
2016,2,6,13,30,988.0,85.0,6.6,13.0,755.0,336.59,236.96
2016,2,6,13,45,984.0,84.0,6.45,13.0,738.0,275.38,180.88
2016,2,6,14,0,980.0,83.0,6.3,13.0,721.0,213.45,128.49
2016,2,6,14,15,972.5,81.5,6.15,13.0,695.0,150.41,85.25
2016,2,6,14,30,965.0,80.0,6.0,13.0,669.0,87.59,71.41
2016,2,6,14,45,946.0,81.5,5.85,13.0,634.0,81.97,66.67
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,82.09,66.92
2016,2,6,15,15,911.0,80.5,5.45,12.5,558.5,79.68,65.1
2016,2,6,15,30,895.0,78.0,5.2,12.0,518.0,70.43,57.21
2016,2,6,15,45,873.5,74.5,5.0,12.0,471.5,67.6,54.86
2016,2,6,16,0,852.0,71.0,4.8,12.0,425.0,64.7,52.44
2016,2,6,16,15,819.0,67.5,4.2,11.0,373.5,61.56,49.98
2016,2,6,16,30,786.0,64.0,3.6,10.0,322.0,58.43,47.44
2016,2,6,16,45,739.0,58.0,3.05,9.5,268.5,53.1,42.73
2016,2,6,17,0,692.0,52.0,2.5,9.0,215.0,47.74,37.83
2016,2,6,17,15,609.5,44.5,2.25,8.0,161.5,40.79,31.35
2016,2,6,17,30,527.0,37.0,2.0,7.0,108.0,33.92,24.64
2016,2,6,17,45,374.0,25.5,1.8,6.0,64.0,21.29,11.5
2016,2,6,18,0,221.0,14.0,1.6,5.0,20.0,11.02,0.0
2016,2,6,18,15,110.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,99.0,12.0,3.0,2.0,14.0,87.81,0.0
2016,2,7,7,45,267.0,26.5,3.05,2.5,55.0,298.66,211.99
2016,2,7,8,0,435.0,41.0,3.1,3.0,96.0,462.09,389.38
2016,2,7,8,15,526.0,50.5,3.15,4.0,148.5,554.25,471.82
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,645.8,548.0
2016,2,7,8,45,683.0,64.5,3.3,6.0,255.5,708.07,596.95
2016,2,7,9,0,749.0,69.0,3.4,7.0,310.0,760.87,635.95
2016,2,7,9,15,784.5,73.5,3.55,7.5,361.5,792.06,658.09
2016,2,7,9,30,820.0,78.0,3.7,8.0,413.0,819.28,676.58
2016,2,7,9,45,848.5,80.0,3.9,9.0,461.0,833.45,683.81
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,843.28,687.71
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,839.87,683.09
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,824.22,669.57
2016,2,7,10,45,924.0,88.0,4.6,12.0,625.5,808.07,654.93
2016,2,7,11,0,937.0,89.0,4.8,13.0,660.0,787.91,637.38
2016,2,7,11,15,945.5,90.5,4.9,13.5,686.5,761.09,614.63
2016,2,7,11,30,954.0,92.0,5.0,14.0,713.0,730.5,587.89
2016,2,7,11,45,955.0,94.5,5.1,14.5,730.0,692.5,555.03
2016,2,7,12,0,956.0,97.0,5.2,15.0,747.0,651.45,519.24
2016,2,7,12,15,958.5,97.5,5.2,15.5,756.5,606.58,479.52
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,558.99,436.86
2016,2,7,12,45,964.0,96.5,5.2,16.5,767.0,507.48,390.2
2016,2,7,13,0,967.0,95.0,5.2,17.0,768.0,453.67,340.73
2016,2,7,13,15,964.0,94.5,5.1,17.0,759.0,396.56,288.43
2016,2,7,13,30,961.0,94.0,5.0,17.0,750.0,338.18,234.81
2016,2,7,13,45,958.5,92.0,4.95,17.5,733.0,277.81,180.34
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,216.64,129.26
2016,2,7,14,15,948.0,88.5,4.75,18.0,690.5,154.71,87.29
2016,2,7,14,30,940.0,87.0,4.6,18.0,665.0,93.07,74.65
2016,2,7,14,45,927.0,85.5,4.45,18.0,631.0,84.03,67.09
2016,2,7,15,0,914.0,84.0,4.3,18.0,597.0,82.46,65.89
2016,2,7,15,15,897.5,82.0,3.95,17.5,556.5,80.39,64.4
2016,2,7,15,30,881.0,80.0,3.6,17.0,516.0,71.53,57.01
2016,2,7,15,45,859.5,76.5,3.25,17.0,469.5,68.76,54.76
2016,2,7,16,0,838.0,73.0,2.9,17.0,423.0,65.93,52.45
2016,2,7,16,15,804.0,69.0,2.65,16.0,372.0,62.46,49.76
2016,2,7,16,30,770.0,65.0,2.4,15.0,321.0,58.98,46.98
2016,2,7,16,45,719.0,59.5,2.2,14.0,267.5,54.06,42.82
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,49.16,38.5
2016,2,7,17,15,584.5,46.5,2.0,12.0,161.0,38.97,29.24
2016,2,7,17,30,501.0,39.0,2.0,11.0,108.0,32.67,23.18
2016,2,7,17,45,345.0,26.5,2.0,10.5,64.5,21.99,12.11
2016,2,7,18,0,189.0,14.0,2.0,10.0,21.0,11.02,0.0
2016,2,7,18,15,94.5,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,9.44,0.0
2016,2,8,7,45,107.5,29.0,4.45,4.5,43.0,155.5,111.68
2016,2,8,8,0,215.0,46.0,4.6,5.0,74.0,286.33,243.19
2016,2,8,8,15,253.0,63.5,4.9,6.0,111.5,338.62,292.65
2016,2,8,8,30,291.0,81.0,5.2,7.0,149.0,390.63,339.01
2016,2,8,8,45,309.0,99.5,5.55,8.0,187.0,425.66,368.56
2016,2,8,9,0,327.0,118.0,5.9,9.0,225.0,438.47,378.65
2016,2,8,9,15,460.5,113.5,5.9,9.5,289.5,561.34,480.88
2016,2,8,9,30,594.0,109.0,5.9,10.0,354.0,671.22,567.67
2016,2,8,9,45,556.5,134.5,5.95,10.5,384.5,648.29,546.36
2016,2,8,10,0,519.0,160.0,6.0,11.0,415.0,632.2,529.6
2016,2,8,10,15,567.5,158.5,5.95,11.0,457.5,654.31,545.99
2016,2,8,10,30,616.0,157.0,5.9,11.0,500.0,681.0,565.3
2016,2,8,10,45,794.5,115.5,5.9,11.5,585.0,748.79,617.64
2016,2,8,11,0,973.0,74.0,5.9,12.0,670.0,800.98,655.17
2016,2,8,11,15,980.5,75.0,5.95,12.5,696.5,772.28,630.69
2016,2,8,11,30,988.0,76.0,6.0,13.0,723.0,739.8,601.72
2016,2,8,11,45,987.5,79.5,6.1,13.5,740.5,701.07,567.59
2016,2,8,12,0,987.0,83.0,6.2,14.0,758.0,659.22,530.48
2016,2,8,12,15,990.0,83.5,6.2,14.0,768.0,613.62,490.47
2016,2,8,12,30,993.0,84.0,6.2,14.0,778.0,565.16,447.2
2016,2,8,12,45,995.5,83.0,6.25,14.0,779.0,512.57,399.62
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,457.63,348.93
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,399.47,294.61
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,339.85,238.77
2016,2,8,13,45,992.5,79.0,6.2,14.5,746.0,278.05,181.88
2016,2,8,14,0,991.0,77.0,6.2,15.0,729.0,215.3,128.33
2016,2,8,14,15,983.5,76.0,6.15,15.0,703.5,151.92,84.33
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,88.72,60.45
2016,2,8,14,45,968.5,72.0,6.1,15.0,644.5,76.58,61.42
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,73.99,59.31
2016,2,8,15,15,946.5,67.5,5.95,14.5,570.5,72.11,57.93
2016,2,8,15,30,932.0,66.0,5.8,14.0,530.0,70.12,56.45
2016,2,8,15,45,913.5,62.5,5.7,14.0,483.5,66.56,53.48
2016,2,8,16,0,895.0,59.0,5.6,14.0,437.0,62.86,50.37
2016,2,8,16,15,865.0,56.0,5.1,13.0,385.5,59.18,47.43
2016,2,8,16,30,835.0,53.0,4.6,12.0,334.0,55.38,44.31
2016,2,8,16,45,791.0,49.0,4.1,11.5,280.0,46.55,36.49
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,42.53,32.85
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,36.59,27.37
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,30.76,21.73
2016,2,8,17,45,446.0,23.5,2.7,8.0,71.5,21.6,12.21
2016,2,8,18,0,297.0,14.0,2.4,7.0,25.0,11.02,0.0
2016,2,8,18,15,148.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,14.95,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,62.5,310.69,232.31
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,541.82,451.93
2016,2,9,8,15,631.0,39.5,3.7,6.5,159.0,624.32,525.38
2016,2,9,8,30,712.0,46.0,3.6,7.0,212.0,705.62,592.57
2016,2,9,8,45,760.0,50.0,3.5,8.0,266.0,753.18,628.21
2016,2,9,9,0,808.0,54.0,3.4,9.0,320.0,797.78,659.11
2016,2,9,9,15,839.5,57.0,3.6,10.0,371.5,814.16,668.64
2016,2,9,9,30,871.0,60.0,3.8,11.0,423.0,836.07,681.87
2016,2,9,9,45,891.5,63.0,4.05,12.5,469.5,844.75,683.79
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,849.41,682.89
2016,2,9,10,15,927.0,67.5,4.4,14.5,557.0,843.52,676.17
2016,2,9,10,30,942.0,69.0,4.5,15.0,598.0,833.54,666.64
2016,2,9,10,45,952.0,71.0,4.6,15.5,631.5,816.09,651.8
2016,2,9,11,0,962.0,73.0,4.7,16.0,665.0,794.61,634.17
2016,2,9,11,15,969.0,74.0,4.75,16.5,691.5,765.94,611.05
2016,2,9,11,30,976.0,75.0,4.8,17.0,718.0,733.56,583.14
2016,2,9,11,45,970.5,81.0,4.85,17.5,734.0,694.6,549.74
2016,2,9,12,0,965.0,87.0,4.9,18.0,750.0,652.75,513.66
2016,2,9,12,15,967.0,87.0,4.9,18.0,759.0,606.98,474.81
2016,2,9,12,30,969.0,87.0,4.9,18.0,768.0,558.54,432.91
2016,2,9,12,45,970.5,86.5,4.9,18.5,769.0,506.98,386.73
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,453.21,337.8
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,396.1,286.01
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,337.65,232.74
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,277.15,178.78
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,215.94,127.82
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,154.14,85.32
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,92.61,61.6
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.0,80.44,63.71
2016,2,9,15,0,916.0,79.0,4.4,19.0,599.0,79.44,63.0
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.0,77.35,61.49
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,75.16,59.89
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.0,65.25,51.46
2016,2,9,16,0,844.0,68.0,3.1,18.0,427.0,62.35,49.09
2016,2,9,16,15,812.5,64.5,2.7,17.0,376.5,59.18,46.66
2016,2,9,16,30,781.0,61.0,2.3,16.0,326.0,56.0,44.15
2016,2,9,16,45,735.5,55.5,1.9,15.0,273.0,51.04,39.97
2016,2,9,17,0,690.0,50.0,1.5,14.0,220.0,46.05,35.61
2016,2,9,17,15,612.0,43.5,1.5,13.0,167.0,39.92,30.02
2016,2,9,17,30,534.0,37.0,1.5,12.0,114.0,33.9,24.26
2016,2,9,17,45,390.0,26.0,1.5,11.5,69.5,21.71,12.31
2016,2,9,18,0,246.0,15.0,1.5,11.0,25.0,12.37,0.0
2016,2,9,18,15,123.0,7.5,1.45,11.0,12.5,5.9,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,173.33,0.0
2016,2,10,7,45,360.5,24.0,1.75,6.0,62.5,381.18,286.61
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,517.74,427.02
2016,2,10,8,15,599.5,42.5,2.1,7.5,159.0,602.95,501.29
2016,2,10,8,30,682.0,50.0,2.2,8.0,212.0,686.97,569.62
2016,2,10,8,45,731.5,55.0,2.3,9.0,265.5,737.41,607.45
2016,2,10,9,0,781.0,60.0,2.4,10.0,319.0,784.83,640.9
2016,2,10,9,15,814.0,63.5,2.65,11.0,370.5,812.55,659.29
2016,2,10,9,30,847.0,67.0,2.9,12.0,422.0,836.48,674.29
2016,2,10,9,45,869.0,70.0,3.2,13.0,469.0,837.3,672.27
2016,2,10,10,0,891.0,73.0,3.5,14.0,516.0,843.27,674.04
2016,2,10,10,15,907.0,75.0,3.45,14.5,557.0,838.94,667.56
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,830.5,658.37
2016,2,10,10,45,934.0,79.0,3.4,15.5,632.0,814.0,643.84
2016,2,10,11,0,945.0,81.0,3.4,16.0,666.0,793.47,626.67
2016,2,10,11,15,952.5,82.0,3.35,16.5,692.5,765.4,603.77
2016,2,10,11,30,960.0,83.0,3.3,17.0,719.0,733.64,576.49
2016,2,10,11,45,964.0,84.0,3.25,17.5,737.0,696.05,544.6
2016,2,10,12,0,968.0,85.0,3.2,18.0,755.0,655.22,509.83
2016,2,10,12,15,970.5,85.5,3.2,18.5,764.5,610.04,471.34
2016,2,10,12,30,973.0,86.0,3.2,19.0,774.0,562.1,429.89
2016,2,10,12,45,972.0,86.5,3.2,19.5,774.0,510.03,384.34
2016,2,10,13,0,971.0,87.0,3.2,20.0,774.0,455.94,336.18
2016,2,10,13,15,969.0,86.5,3.15,20.0,765.5,398.95,285.39
2016,2,10,13,30,967.0,86.0,3.1,20.0,757.0,340.56,232.97
2016,2,10,13,45,961.5,86.0,3.1,20.5,740.0,280.58,179.82
2016,2,10,14,0,956.0,86.0,3.1,21.0,723.0,220.04,129.73
2016,2,10,14,15,948.5,84.5,3.1,21.0,697.5,158.0,87.22
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,96.2,62.73
2016,2,10,14,45,928.5,82.0,3.1,21.5,638.5,82.01,64.35
2016,2,10,15,0,916.0,81.0,3.1,22.0,605.0,80.76,63.31
2016,2,10,15,15,900.5,78.5,2.85,21.5,564.5,78.39,61.58
2016,2,10,15,30,885.0,76.0,2.6,21.0,524.0,75.9,59.76
2016,2,10,15,45,859.5,74.5,2.4,21.0,477.5,67.29,52.56
2016,2,10,16,0,834.0,73.0,2.2,21.0,431.0,65.82,51.46
2016,2,10,16,15,802.0,69.0,2.1,19.5,380.0,62.4,48.96
2016,2,10,16,30,770.0,65.0,2.0,18.0,329.0,58.95,46.36
2016,2,10,16,45,717.0,60.5,1.95,17.0,275.0,54.81,42.95
2016,2,10,17,0,664.0,56.0,1.9,16.0,221.0,50.74,39.45
2016,2,10,17,15,585.0,48.0,2.05,15.5,168.0,40.11,29.87
2016,2,10,17,30,506.0,40.0,2.2,15.0,115.0,33.44,23.58
2016,2,10,17,45,362.0,28.0,2.4,14.5,70.5,23.23,13.54
2016,2,10,18,0,218.0,16.0,2.6,14.0,26.0,13.15,0.0
2016,2,10,18,15,109.0,8.0,2.75,13.5,13.0,6.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,17.31,0.0
2016,2,11,7,45,270.5,29.0,4.15,11.0,67.0,314.09,239.59
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,540.56,444.0
2016,2,11,8,15,622.0,43.5,4.15,12.5,166.0,625.2,516.83
2016,2,11,8,30,703.0,51.0,4.0,13.0,220.0,708.45,583.76
2016,2,11,8,45,752.5,55.5,3.85,14.0,274.5,758.56,620.2
2016,2,11,9,0,802.0,60.0,3.7,15.0,329.0,805.51,651.81
2016,2,11,9,15,834.0,63.5,3.85,16.0,381.0,832.4,668.38
2016,2,11,9,30,866.0,67.0,4.0,17.0,433.0,855.43,681.55
2016,2,11,9,45,888.0,69.5,4.2,18.5,480.5,855.41,676.58
2016,2,11,10,0,910.0,72.0,4.4,20.0,528.0,860.58,675.56
2016,2,11,10,15,925.5,74.0,4.55,20.5,569.5,855.56,669.88
2016,2,11,10,30,941.0,76.0,4.7,21.0,611.0,846.38,661.39
2016,2,11,10,45,952.0,77.5,4.85,22.0,645.5,828.89,645.8
2016,2,11,11,0,963.0,79.0,5.0,23.0,680.0,807.35,627.49
2016,2,11,11,15,970.0,80.5,4.9,23.5,706.5,778.9,604.36
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,746.69,576.65
2016,2,11,11,45,974.0,86.0,4.7,24.5,749.0,706.89,543.06
2016,2,11,12,0,971.0,90.0,4.6,25.0,765.0,664.15,506.99
2016,2,11,12,15,972.5,90.5,4.5,25.0,774.5,618.07,468.92
2016,2,11,12,30,974.0,91.0,4.4,25.0,784.0,569.31,427.97
2016,2,11,12,45,971.5,92.0,4.35,25.0,783.5,516.7,383.32
2016,2,11,13,0,969.0,93.0,4.3,25.0,783.0,462.2,336.1
2016,2,11,13,15,966.0,92.5,4.2,25.0,774.0,404.73,285.61
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,345.97,233.63
2016,2,11,13,45,955.0,92.5,4.05,25.5,746.5,285.75,181.09
2016,2,11,14,0,947.0,93.0,4.0,26.0,728.0,225.24,131.75
2016,2,11,14,15,938.5,91.5,3.85,25.5,702.0,163.36,89.87
2016,2,11,14,30,930.0,90.0,3.7,25.0,676.0,101.85,65.14
2016,2,11,14,45,917.0,88.5,3.6,25.0,642.0,85.76,66.54
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,84.25,65.44
2016,2,11,15,15,887.5,84.5,3.25,24.5,567.0,74.48,57.53
2016,2,11,15,30,871.0,82.0,3.0,24.0,526.0,72.63,56.25
2016,2,11,15,45,845.0,79.5,2.75,23.5,479.0,70.55,54.77
2016,2,11,16,0,819.0,77.0,2.5,23.0,432.0,68.47,53.28
2016,2,11,16,15,786.0,73.0,2.35,22.0,381.0,65.15,50.8
2016,2,11,16,30,753.0,69.0,2.2,21.0,330.0,61.8,48.25
2016,2,11,16,45,701.5,64.0,2.1,20.0,276.5,57.41,44.68
2016,2,11,17,0,650.0,59.0,2.0,19.0,223.0,48.93,37.39
2016,2,11,17,15,571.5,50.5,2.1,18.0,170.0,41.93,31.16
2016,2,11,17,30,493.0,42.0,2.2,17.0,117.0,34.95,24.71
2016,2,11,17,45,352.0,30.0,2.3,16.5,72.0,24.82,14.88
2016,2,11,18,0,211.0,18.0,2.4,16.0,27.0,14.81,0.0
2016,2,11,18,15,105.5,9.0,2.45,15.5,13.5,7.08,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
