Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,180.0,15.0,2.5,10.0,21.0,156.69,0.0
2016,2,12,7,45,331.5,27.5,2.85,11.0,65.0,363.89,279.79
2016,2,12,8,0,483.0,40.0,3.2,12.0,109.0,508.92,417.41
2016,2,12,8,15,566.0,48.5,3.05,12.5,162.0,594.2,490.07
2016,2,12,8,30,649.0,57.0,2.9,13.0,215.0,679.09,557.39
2016,2,12,8,45,701.5,62.5,2.75,14.0,269.5,724.85,589.86
2016,2,12,9,0,754.0,68.0,2.6,15.0,324.0,775.98,624.05
2016,2,12,9,15,787.5,72.5,2.6,16.0,375.5,805.76,641.77
2016,2,12,9,30,821.0,77.0,2.6,17.0,427.0,831.67,656.09
2016,2,12,9,45,844.5,80.0,2.65,18.0,474.0,843.06,660.02
2016,2,12,10,0,868.0,83.0,2.7,19.0,521.0,850.25,661.05
2016,2,12,10,15,884.5,85.5,2.8,19.5,562.0,846.72,656.23
2016,2,12,10,30,901.0,88.0,2.9,20.0,603.0,830.67,642.82
2016,2,12,10,45,912.0,89.5,3.0,21.0,637.0,813.79,627.87
2016,2,12,11,0,923.0,91.0,3.1,22.0,671.0,793.0,610.34
2016,2,12,11,15,930.5,92.5,3.15,22.0,697.0,765.77,590.12
2016,2,12,11,30,938.0,94.0,3.2,22.0,723.0,734.88,565.7
2016,2,12,11,45,941.5,95.5,3.25,22.5,740.5,697.85,535.34
2016,2,12,12,0,945.0,97.0,3.3,23.0,758.0,657.64,502.16
2016,2,12,12,15,947.0,97.5,3.3,23.0,767.0,612.73,465.6
2016,2,12,12,30,949.0,98.0,3.3,23.0,776.0,565.17,426.11
2016,2,12,12,45,947.5,98.5,3.3,23.5,775.5,513.56,381.78
2016,2,12,13,0,946.0,99.0,3.3,24.0,775.0,460.04,334.99
2016,2,12,13,15,942.5,98.5,3.3,24.0,766.5,403.41,285.56
2016,2,12,13,30,939.0,98.0,3.3,24.0,758.0,345.59,234.63
2016,2,12,13,45,932.0,98.0,3.3,24.0,740.0,286.37,183.31
2016,2,12,14,0,925.0,98.0,3.3,24.0,722.0,226.81,134.73
2016,2,12,14,15,916.5,96.5,3.3,23.5,696.0,166.05,93.06
2016,2,12,14,30,908.0,95.0,3.3,23.0,670.0,105.66,67.81
2016,2,12,14,45,884.0,97.0,3.3,23.0,634.0,81.92,63.84
2016,2,12,15,0,860.0,99.0,3.3,23.0,598.0,83.11,65.0
2016,2,12,15,15,842.5,96.5,3.2,22.5,557.5,81.54,63.97
2016,2,12,15,30,825.0,94.0,3.1,22.0,517.0,79.97,62.94
2016,2,12,15,45,798.5,90.5,3.05,22.0,471.0,77.47,61.0
2016,2,12,16,0,772.0,87.0,3.0,22.0,425.0,74.96,59.05
2016,2,12,16,15,737.5,82.5,2.75,21.0,374.5,66.06,51.79
2016,2,12,16,30,703.0,78.0,2.5,20.0,324.0,62.82,49.33
2016,2,12,16,45,650.0,71.5,2.25,19.0,271.0,57.87,45.26
2016,2,12,17,0,597.0,65.0,2.0,18.0,218.0,52.91,41.04
2016,2,12,17,15,517.5,56.0,2.05,17.0,166.0,45.76,34.68
2016,2,12,17,30,438.0,47.0,2.1,16.0,114.0,38.64,28.07
2016,2,12,17,45,305.5,33.0,2.15,15.5,70.5,27.09,16.99
2016,2,12,18,0,173.0,19.0,2.2,15.0,27.0,15.54,0.0
2016,2,12,18,15,86.5,9.5,2.25,14.5,13.5,7.47,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,43.0,7.5,2.3,7.5,9.5,0.0,0.0
2016,2,13,7,30,86.0,15.0,2.3,8.0,19.0,115.33,0.0
2016,2,13,7,45,210.0,33.0,2.3,8.5,59.5,269.43,211.94
2016,2,13,8,0,334.0,51.0,2.3,9.0,100.0,396.04,331.01
2016,2,13,8,15,415.0,64.0,2.3,10.0,150.0,480.89,403.52
2016,2,13,8,30,496.0,77.0,2.3,11.0,200.0,571.0,475.93
2016,2,13,8,45,555.0,85.5,2.3,12.0,252.0,633.78,523.2
2016,2,13,9,0,614.0,94.0,2.3,13.0,304.0,693.65,565.92
2016,2,13,9,15,652.0,100.5,2.25,13.5,354.0,729.62,589.75
2016,2,13,9,30,690.0,107.0,2.2,14.0,404.0,761.95,610.23
2016,2,13,9,45,719.0,111.5,2.2,14.5,450.5,780.32,620.43
2016,2,13,10,0,748.0,116.0,2.2,15.0,497.0,794.64,627.72
2016,2,13,10,15,767.5,120.0,2.35,16.0,537.0,796.28,625.93
2016,2,13,10,30,787.0,124.0,2.5,17.0,577.0,793.82,621.4
2016,2,13,10,45,803.5,126.0,2.65,18.0,611.5,778.09,607.52
2016,2,13,11,0,820.0,128.0,2.8,19.0,646.0,763.64,594.22
2016,2,13,11,15,830.0,130.0,2.95,19.5,672.0,740.36,574.96
2016,2,13,11,30,840.0,132.0,3.1,20.0,698.0,713.36,552.74
2016,2,13,11,45,873.5,120.0,3.3,20.5,722.5,684.86,529.58
2016,2,13,12,0,907.0,108.0,3.5,21.0,747.0,647.23,499.04
2016,2,13,12,15,910.0,108.5,3.6,21.0,756.5,604.19,463.86
2016,2,13,12,30,913.0,109.0,3.7,21.0,766.0,558.5,425.68
2016,2,13,12,45,915.0,108.5,3.8,21.5,767.0,509.09,382.82
2016,2,13,13,0,917.0,108.0,3.9,22.0,768.0,457.55,337.25
2016,2,13,13,15,915.0,107.5,4.0,22.0,759.5,402.69,288.84
2016,2,13,13,30,913.0,107.0,4.1,22.0,751.0,346.52,238.78
2016,2,13,13,45,910.0,105.0,4.25,22.0,734.5,288.04,187.46
2016,2,13,14,0,907.0,103.0,4.4,22.0,718.0,228.88,138.45
2016,2,13,14,15,898.5,101.5,4.45,22.0,693.0,168.98,96.41
2016,2,13,14,30,890.0,100.0,4.5,22.0,668.0,109.48,70.4
2016,2,13,14,45,873.5,100.0,4.55,22.0,634.0,83.53,65.46
2016,2,13,15,0,857.0,100.0,4.6,22.0,600.0,83.63,65.72
2016,2,13,15,15,839.5,97.0,4.5,21.5,560.0,81.75,64.41
2016,2,13,15,30,822.0,94.0,4.4,21.0,520.0,79.84,63.09
2016,2,13,15,45,800.5,90.0,4.35,21.0,474.5,77.1,60.94
2016,2,13,16,0,779.0,86.0,4.3,21.0,429.0,74.3,58.72
2016,2,13,16,15,745.5,81.5,3.85,20.0,378.5,65.46,51.48
2016,2,13,16,30,712.0,77.0,3.4,19.0,328.0,62.2,48.99
2016,2,13,16,45,663.5,70.5,3.0,18.5,275.5,57.26,44.83
2016,2,13,17,0,615.0,64.0,2.6,18.0,223.0,52.3,40.52
2016,2,13,17,15,537.5,55.0,2.5,17.0,171.0,45.1,34.13
2016,2,13,17,30,460.0,46.0,2.4,16.0,119.0,37.92,27.48
2016,2,13,17,45,328.5,33.0,2.3,15.5,74.5,27.15,17.18
2016,2,13,18,0,197.0,20.0,2.2,15.0,30.0,16.42,0.0
2016,2,13,18,15,98.5,10.0,2.3,14.5,15.0,7.87,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,11.5,4.2,11.5,11.5,9.05,0.0
2016,2,14,7,30,0.0,23.0,4.5,12.0,23.0,29.16,0.0
2016,2,14,7,45,201.5,35.5,4.8,12.5,65.5,267.03,210.41
2016,2,14,8,0,403.0,48.0,5.1,13.0,108.0,452.25,376.0
2016,2,14,8,15,486.0,57.5,5.5,13.5,159.0,539.61,452.49
2016,2,14,8,30,569.0,67.0,5.9,14.0,210.0,625.99,524.81
2016,2,14,8,45,284.5,61.0,6.35,15.0,132.5,354.27,301.59
2016,2,14,9,0,0.0,55.0,6.8,16.0,55.0,42.1,30.17
2016,2,14,9,15,0.0,63.5,6.85,16.5,63.5,48.67,35.65
2016,2,14,9,30,0.0,72.0,6.9,17.0,72.0,55.26,41.0
2016,2,14,9,45,0.0,91.0,7.0,18.0,91.0,70.64,53.53
2016,2,14,10,0,0.0,110.0,7.1,19.0,110.0,86.6,66.34
2016,2,14,10,15,0.0,119.0,7.0,19.0,119.0,93.77,72.05
2016,2,14,10,30,0.0,128.0,6.9,19.0,128.0,100.89,77.69
2016,2,14,10,45,0.0,146.0,6.8,19.5,146.0,115.54,89.29
2016,2,14,11,0,0.0,164.0,6.7,20.0,164.0,129.97,100.62
2016,2,14,11,15,1.0,169.5,6.5,20.0,170.5,134.46,104.08
2016,2,14,11,30,2.0,175.0,6.3,20.0,177.0,138.86,107.48
2016,2,14,11,45,52.5,258.5,6.1,20.5,296.5,247.49,194.49
2016,2,14,12,0,103.0,342.0,5.9,21.0,416.0,341.3,267.11
2016,2,14,12,15,148.5,350.5,5.7,21.0,458.0,369.16,287.84
2016,2,14,12,30,194.0,359.0,5.5,21.0,500.0,382.84,297.07
2016,2,14,12,45,311.0,333.0,5.3,21.5,558.5,401.92,308.75
2016,2,14,13,0,428.0,307.0,5.1,22.0,617.0,405.9,306.9
2016,2,14,13,15,393.0,314.0,5.0,22.0,596.0,364.35,272.37
2016,2,14,13,30,358.0,321.0,4.9,22.0,575.0,327.22,241.73
2016,2,14,13,45,419.5,291.5,4.85,22.5,583.0,293.15,210.22
2016,2,14,14,0,481.0,262.0,4.8,23.0,591.0,248.53,171.28
2016,2,14,14,15,519.5,237.5,4.7,22.5,581.0,200.57,135.15
2016,2,14,14,30,558.0,213.0,4.6,22.0,571.0,148.73,105.85
2016,2,14,14,45,512.0,217.5,4.6,22.0,533.5,137.06,110.34
2016,2,14,15,0,466.0,222.0,4.6,22.0,496.0,139.83,112.91
2016,2,14,15,15,471.5,203.5,4.45,22.0,465.0,131.01,105.77
2016,2,14,15,30,477.0,185.0,4.3,22.0,434.0,121.82,98.31
2016,2,14,15,45,487.5,164.5,4.2,22.0,399.5,111.1,89.53
2016,2,14,16,0,498.0,144.0,4.1,22.0,365.0,99.85,80.24
2016,2,14,16,15,460.5,135.5,3.55,21.0,321.5,94.68,76.37
2016,2,14,16,30,423.0,127.0,3.0,20.0,278.0,89.42,72.32
2016,2,14,16,45,391.5,110.5,2.55,19.5,233.0,78.95,63.48
2016,2,14,17,0,360.0,94.0,2.1,19.0,188.0,68.12,54.14
2016,2,14,17,15,307.5,76.5,2.0,18.0,144.0,56.07,43.57
2016,2,14,17,30,255.0,59.0,1.9,17.0,100.0,43.73,32.44
2016,2,14,17,45,165.5,40.0,1.85,16.5,62.5,29.86,19.49
2016,2,14,18,0,76.0,21.0,1.8,16.0,25.0,15.88,0.0
2016,2,14,18,15,38.0,10.5,1.85,15.5,12.5,8.26,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,12.5,4.0,9.5,12.5,9.83,0.0
2016,2,15,7,30,0.0,25.0,4.1,10.0,25.0,33.22,0.0
2016,2,15,7,45,215.0,35.5,4.2,10.5,68.5,277.9,222.6
2016,2,15,8,0,430.0,46.0,4.3,11.0,112.0,475.05,396.43
2016,2,15,8,15,512.5,56.0,4.55,12.0,164.5,562.53,471.39
2016,2,15,8,30,595.0,66.0,4.8,13.0,217.0,649.41,542.08
2016,2,15,8,45,653.0,71.5,5.05,14.0,271.5,707.47,586.85
2016,2,15,9,0,711.0,77.0,5.3,15.0,326.0,762.79,627.55
2016,2,15,9,15,746.5,82.0,5.35,15.5,377.5,794.38,649.03
2016,2,15,9,30,782.0,87.0,5.4,16.0,429.0,816.87,663.1
2016,2,15,9,45,811.5,89.0,5.5,16.5,477.5,832.85,672.31
2016,2,15,10,0,841.0,91.0,5.6,17.0,526.0,844.49,678.25
2016,2,15,10,15,858.0,94.0,5.6,17.5,567.0,842.35,673.52
2016,2,15,10,30,875.0,97.0,5.6,18.0,608.0,835.96,665.9
2016,2,15,10,45,889.5,98.0,5.6,18.5,642.5,821.1,652.26
2016,2,15,11,0,904.0,99.0,5.6,19.0,677.0,794.59,630.28
2016,2,15,11,15,912.0,100.5,5.6,19.5,703.5,768.0,608.19
2016,2,15,11,30,920.0,102.0,5.6,20.0,730.0,737.74,581.89
2016,2,15,11,45,922.5,104.0,5.7,20.5,747.5,700.82,550.64
2016,2,15,12,0,925.0,106.0,5.8,21.0,765.0,660.82,516.56
2016,2,15,12,15,927.5,106.5,5.7,21.0,774.0,616.63,479.11
2016,2,15,12,30,930.0,107.0,5.6,21.0,783.0,569.78,438.79
2016,2,15,12,45,935.5,104.5,5.6,21.0,785.0,519.46,395.02
2016,2,15,13,0,941.0,102.0,5.6,21.0,787.0,466.7,348.16
2016,2,15,13,15,939.5,101.5,5.45,21.0,779.0,410.71,297.68
2016,2,15,13,30,938.0,101.0,5.3,21.0,771.0,353.32,245.59
2016,2,15,13,45,941.0,96.5,5.15,21.5,755.5,293.06,191.32
2016,2,15,14,0,944.0,92.0,5.0,22.0,740.0,231.49,139.06
2016,2,15,14,15,937.5,91.0,4.85,21.5,715.0,170.02,95.31
2016,2,15,14,30,931.0,90.0,4.7,21.0,690.0,108.66,67.52
2016,2,15,14,45,923.5,87.0,4.6,21.0,658.0,85.13,67.05
2016,2,15,15,0,916.0,84.0,4.5,21.0,626.0,82.85,65.27
2016,2,15,15,15,902.0,82.0,4.25,20.5,585.5,80.9,63.91
2016,2,15,15,30,888.0,80.0,4.0,20.0,545.0,78.84,62.45
2016,2,15,15,45,874.5,75.0,3.8,20.0,500.0,67.91,53.24
2016,2,15,16,0,861.0,70.0,3.6,20.0,455.0,64.12,50.14
2016,2,15,16,15,831.5,66.5,3.05,19.0,403.5,61.01,47.8
2016,2,15,16,30,802.0,63.0,2.5,18.0,352.0,57.87,45.38
2016,2,15,16,45,763.5,57.5,2.0,17.5,298.5,53.0,41.27
2016,2,15,17,0,725.0,52.0,1.5,17.0,245.0,48.07,37.0
2016,2,15,17,15,654.0,46.0,1.45,16.0,190.0,42.38,31.93
2016,2,15,17,30,583.0,40.0,1.4,15.0,135.0,36.77,26.7
2016,2,15,17,45,454.5,30.0,1.35,14.0,87.0,27.4,17.76
2016,2,15,18,0,326.0,20.0,1.3,13.0,39.0,18.18,2.46
2016,2,15,18,15,163.0,10.0,1.3,12.5,19.5,7.87,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,11.41,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,43.4,0.0
2016,2,16,7,45,240.0,36.5,3.85,12.0,74.0,300.51,241.25
2016,2,16,8,0,480.0,44.0,4.1,13.0,119.0,517.18,427.02
2016,2,16,8,15,558.5,52.5,4.2,14.0,172.0,599.82,496.26
2016,2,16,8,30,637.0,61.0,4.3,15.0,225.0,681.79,561.05
2016,2,16,8,45,685.5,66.5,4.4,16.0,278.5,731.53,597.69
2016,2,16,9,0,734.0,72.0,4.5,17.0,332.0,772.46,625.85
2016,2,16,9,15,767.0,76.5,4.7,17.5,383.0,802.21,646.33
2016,2,16,9,30,800.0,81.0,4.9,18.0,434.0,828.11,663.48
2016,2,16,9,45,823.0,84.0,5.15,19.0,481.0,839.43,668.6
2016,2,16,10,0,846.0,87.0,5.4,20.0,528.0,846.61,670.69
2016,2,16,10,15,862.0,90.0,5.25,20.5,568.5,843.62,664.6
2016,2,16,10,30,878.0,93.0,5.1,21.0,609.0,836.43,655.7
2016,2,16,10,45,888.0,95.5,5.0,21.5,642.5,811.57,634.52
2016,2,16,11,0,898.0,98.0,4.9,22.0,676.0,791.49,617.19
2016,2,16,11,15,905.5,99.5,4.65,22.5,702.0,764.74,594.29
2016,2,16,11,30,913.0,101.0,4.4,23.0,728.0,734.38,567.36
2016,2,16,11,45,906.5,107.5,4.2,23.5,743.0,696.0,534.95
2016,2,16,12,0,900.0,114.0,4.0,24.0,758.0,654.97,500.32
2016,2,16,12,15,902.5,114.5,3.75,24.0,767.5,611.62,464.42
2016,2,16,12,30,905.0,115.0,3.5,24.0,777.0,565.67,425.84
2016,2,16,12,45,903.5,115.5,3.3,24.5,776.5,515.48,382.6
2016,2,16,13,0,902.0,116.0,3.1,25.0,776.0,463.47,337.19
2016,2,16,13,15,899.5,115.5,2.95,25.0,767.5,408.81,289.72
2016,2,16,13,30,897.0,115.0,2.8,25.0,759.0,352.94,240.75
2016,2,16,13,45,892.0,113.5,2.65,25.0,742.0,294.83,190.6
2016,2,16,14,0,887.0,112.0,2.5,25.0,725.0,230.72,138.36
2016,2,16,14,15,879.0,110.5,2.6,25.0,699.5,170.49,95.89
2016,2,16,14,30,871.0,109.0,2.7,25.0,674.0,110.73,68.05
2016,2,16,14,45,860.5,106.0,2.8,25.0,641.5,86.82,67.29
2016,2,16,15,0,850.0,103.0,2.9,25.0,609.0,85.22,66.13
2016,2,16,15,15,798.5,104.5,2.95,24.5,555.0,85.66,66.81
2016,2,16,15,30,747.0,106.0,3.0,24.0,501.0,79.66,62.08
2016,2,16,15,45,761.0,97.5,3.1,23.5,469.5,75.25,58.67
2016,2,16,16,0,775.0,89.0,3.2,23.0,438.0,76.29,59.87
2016,2,16,16,15,742.5,84.0,3.0,22.0,388.0,67.02,52.35
2016,2,16,16,30,710.0,79.0,2.8,21.0,338.0,63.49,49.67
2016,2,16,16,45,668.5,72.0,2.65,20.0,285.5,58.33,45.47
2016,2,16,17,0,627.0,65.0,2.5,19.0,233.0,53.09,41.06
2016,2,16,17,15,552.0,56.5,2.6,18.0,180.5,46.3,35.09
2016,2,16,17,30,477.0,48.0,2.7,17.0,128.0,39.54,28.88
2016,2,16,17,45,356.5,35.0,2.85,16.5,82.5,28.82,18.81
2016,2,16,18,0,236.0,22.0,3.0,16.0,37.0,18.11,3.72
2016,2,16,18,15,118.0,11.0,3.1,15.5,18.5,8.65,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.0,9.5,1.7,7.0,16.5,108.14,0.0
2016,2,17,7,30,252.0,19.0,1.9,8.0,33.0,268.91,57.15
2016,2,17,7,45,381.5,31.0,2.15,9.0,79.0,414.6,333.78
2016,2,17,8,0,511.0,43.0,2.4,10.0,125.0,544.11,449.03
2016,2,17,8,15,587.0,51.0,2.6,11.0,178.5,624.35,516.08
2016,2,17,8,30,663.0,59.0,2.8,12.0,232.0,703.91,578.44
2016,2,17,8,45,708.0,65.0,3.05,13.0,286.0,744.76,608.46
2016,2,17,9,0,753.0,71.0,3.3,14.0,340.0,790.5,640.61
2016,2,17,9,15,785.0,75.0,3.35,14.5,391.5,818.74,658.7
2016,2,17,9,30,817.0,79.0,3.4,15.0,443.0,843.1,673.51
2016,2,17,9,45,838.0,82.5,3.5,16.0,490.0,853.14,676.7
2016,2,17,10,0,859.0,86.0,3.6,17.0,537.0,859.03,676.98
2016,2,17,10,15,875.5,88.5,3.5,17.0,578.0,855.67,672.2
2016,2,17,10,30,892.0,91.0,3.4,17.0,619.0,839.42,658.42
2016,2,17,10,45,901.5,93.5,3.3,17.5,653.0,822.52,643.26
2016,2,17,11,0,911.0,96.0,3.2,18.0,687.0,801.71,625.56
2016,2,17,11,15,919.0,97.5,3.15,18.5,713.5,774.92,604.11
2016,2,17,11,30,927.0,99.0,3.1,19.0,740.0,744.44,578.32
2016,2,17,11,45,930.0,101.0,3.05,19.5,757.5,707.55,547.55
2016,2,17,12,0,933.0,103.0,3.0,20.0,775.0,667.52,514.06
2016,2,17,12,15,935.5,103.5,3.0,20.0,784.0,622.93,477.76
2016,2,17,12,30,938.0,104.0,3.0,20.0,793.0,575.67,438.49
2016,2,17,12,45,937.0,104.5,3.05,20.5,793.5,524.29,394.4
2016,2,17,13,0,936.0,105.0,3.1,21.0,794.0,470.97,347.73
2016,2,17,13,15,933.5,104.5,3.1,21.0,785.0,414.67,298.31
2016,2,17,13,30,931.0,104.0,3.1,21.0,776.0,357.1,247.16
2016,2,17,13,45,924.5,103.5,3.1,21.5,758.5,297.53,194.51
2016,2,17,14,0,918.0,103.0,3.1,22.0,741.0,237.62,144.31
2016,2,17,14,15,910.0,101.5,3.1,22.0,715.5,176.79,100.64
2016,2,17,14,30,902.0,100.0,3.1,22.0,690.0,116.3,72.03
2016,2,17,14,45,890.0,98.5,3.1,22.0,656.0,82.72,64.66
2016,2,17,15,0,878.0,97.0,3.1,22.0,622.0,81.92,64.16
2016,2,17,15,15,861.5,94.5,3.05,21.5,582.0,80.35,63.12
2016,2,17,15,30,845.0,92.0,3.0,21.0,542.0,78.75,62.06
2016,2,17,15,45,822.5,88.5,2.95,21.0,495.5,76.29,60.15
2016,2,17,16,0,800.0,85.0,2.9,21.0,449.0,73.79,58.2
2016,2,17,16,15,768.5,80.5,2.55,20.0,398.0,70.34,55.64
2016,2,17,16,30,737.0,76.0,2.2,19.0,347.0,66.85,52.99
2016,2,17,16,45,690.0,70.0,1.9,18.5,293.5,57.13,44.7
2016,2,17,17,0,643.0,64.0,1.6,18.0,240.0,52.49,40.72
2016,2,17,17,15,570.5,56.0,1.65,17.0,186.5,46.05,35.05
2016,2,17,17,30,498.0,48.0,1.7,16.0,133.0,39.65,29.16
2016,2,17,17,45,374.0,35.5,1.75,15.0,86.0,29.29,19.44
2016,2,17,18,0,250.0,23.0,1.8,14.0,39.0,18.96,5.45
2016,2,17,18,15,125.0,11.5,1.85,13.5,19.5,9.05,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.5,3.9,12.5,15.5,56.73,0.0
2016,2,18,7,30,117.0,25.0,4.1,13.0,31.0,168.72,55.84
2016,2,18,7,45,254.5,41.5,4.35,13.5,76.5,321.79,259.9
2016,2,18,8,0,392.0,58.0,4.6,14.0,122.0,459.83,381.91
2016,2,18,8,15,473.0,69.0,4.8,14.5,175.0,546.53,455.9
2016,2,18,8,30,554.0,80.0,5.0,15.0,228.0,634.5,527.41
2016,2,18,8,45,294.0,110.5,5.25,16.0,191.0,412.93,346.64
2016,2,18,9,0,34.0,141.0,5.5,17.0,154.0,175.85,143.12
2016,2,18,9,15,412.5,115.5,5.5,17.5,300.0,534.28,443.98
2016,2,18,9,30,791.0,90.0,5.5,18.0,446.0,835.44,673.23
2016,2,18,9,45,828.0,89.0,5.55,18.5,495.5,854.58,682.84
2016,2,18,10,0,865.0,88.0,5.6,19.0,545.0,869.04,690.4
2016,2,18,10,15,881.0,90.5,5.6,19.5,586.0,865.11,684.3
2016,2,18,10,30,897.0,93.0,5.6,20.0,627.0,848.15,668.98
2016,2,18,10,45,911.5,93.0,5.7,20.5,662.0,832.33,655.29
2016,2,18,11,0,926.0,93.0,5.8,21.0,697.0,812.45,638.79
2016,2,18,11,15,933.5,94.5,5.85,21.0,723.5,784.87,617.83
2016,2,18,11,30,941.0,96.0,5.9,21.0,750.0,753.57,592.55
2016,2,18,11,45,946.0,96.5,5.95,21.5,768.0,716.08,560.83
2016,2,18,12,0,951.0,97.0,6.0,22.0,786.0,675.33,526.18
2016,2,18,12,15,953.0,97.5,6.05,22.0,795.0,629.77,488.22
2016,2,18,12,30,955.0,98.0,6.1,22.0,804.0,581.52,447.25
2016,2,18,12,45,954.5,98.0,6.15,22.5,804.0,529.22,401.32
2016,2,18,13,0,954.0,98.0,6.2,23.0,804.0,474.91,352.83
2016,2,18,13,15,951.5,97.5,6.2,23.0,795.0,417.74,301.81
2016,2,18,13,30,949.0,97.0,6.2,23.0,786.0,359.26,249.14
2016,2,18,13,45,943.5,96.5,6.2,23.5,768.0,299.0,195.21
2016,2,18,14,0,938.0,96.0,6.2,24.0,750.0,238.24,143.76
2016,2,18,14,15,930.0,94.5,6.15,24.0,724.0,176.3,98.85
2016,2,18,14,30,922.0,93.0,6.1,24.0,698.0,114.69,69.17
2016,2,18,14,45,903.0,94.0,6.05,24.0,663.0,88.85,69.32
2016,2,18,15,0,884.0,95.0,6.0,24.0,628.0,80.71,62.65
2016,2,18,15,15,868.0,92.5,5.85,23.5,587.0,79.11,61.59
2016,2,18,15,30,852.0,90.0,5.7,23.0,546.0,77.49,60.51
2016,2,18,15,45,826.0,87.5,5.55,23.0,499.0,75.61,59.1
2016,2,18,16,0,800.0,85.0,5.4,23.0,452.0,73.75,57.7
2016,2,18,16,15,768.0,81.0,5.0,22.5,401.0,70.67,55.36
2016,2,18,16,30,736.0,77.0,4.6,22.0,350.0,62.41,48.52
2016,2,18,16,45,685.5,71.5,4.2,21.5,295.5,58.13,45.01
2016,2,18,17,0,635.0,66.0,3.8,21.0,241.0,53.87,41.4
2016,2,18,17,15,561.5,57.5,3.65,20.0,187.5,47.1,35.51
2016,2,18,17,30,488.0,49.0,3.5,19.0,134.0,40.35,29.39
2016,2,18,17,45,362.5,36.5,3.4,18.5,87.0,30.02,19.79
2016,2,18,18,0,237.0,24.0,3.3,18.0,40.0,19.74,6.68
2016,2,18,18,15,118.5,12.0,3.5,17.5,20.0,9.44,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,67.5,12.0,4.4,15.5,16.0,63.72,0.0
2016,2,19,7,30,135.0,24.0,4.6,16.0,32.0,183.31,79.66
2016,2,19,7,45,267.0,39.5,4.8,16.5,77.0,328.53,264.24
2016,2,19,8,0,399.0,55.0,5.0,17.0,122.0,462.84,381.15
2016,2,19,8,15,476.5,65.5,5.1,17.5,174.0,548.2,453.04
2016,2,19,8,30,554.0,76.0,5.2,18.0,226.0,632.3,520.41
2016,2,19,8,45,277.0,82.5,5.3,18.5,157.5,382.44,318.88
2016,2,19,9,0,0.0,89.0,5.4,19.0,89.0,71.54,54.33
2016,2,19,9,15,0.0,113.0,5.35,19.5,113.0,92.98,72.0
2016,2,19,9,30,0.0,137.0,5.3,20.0,137.0,114.1,88.99
2016,2,19,9,45,0.5,151.5,5.25,20.5,151.5,126.03,98.26
2016,2,19,10,0,1.0,166.0,5.2,21.0,166.0,137.84,107.34
2016,2,19,10,15,411.5,139.5,5.1,21.5,386.5,520.11,419.27
2016,2,19,10,30,822.0,113.0,5.0,22.0,607.0,819.72,641.74
2016,2,19,10,45,831.5,116.5,4.95,22.5,639.5,804.54,626.23
2016,2,19,11,0,841.0,120.0,4.9,23.0,672.0,785.48,609.93
2016,2,19,11,15,849.0,122.0,4.8,23.0,697.5,759.99,589.15
2016,2,19,11,30,857.0,124.0,4.7,23.0,723.0,730.87,565.21
2016,2,19,11,45,859.0,126.5,4.6,23.5,740.0,694.73,534.78
2016,2,19,12,0,861.0,129.0,4.5,24.0,757.0,655.63,501.88
2016,2,19,12,15,863.5,130.0,4.45,24.0,765.5,612.71,466.85
2016,2,19,12,30,866.0,131.0,4.4,24.0,774.0,567.21,429.09
2016,2,19,12,45,864.0,131.5,4.35,24.5,774.0,516.84,386.04
2016,2,19,13,0,862.0,132.0,4.3,25.0,774.0,464.78,340.87
2016,2,19,13,15,859.0,131.5,4.2,25.0,765.0,410.17,293.52
2016,2,19,13,30,856.0,131.0,4.1,25.0,756.0,354.52,244.74
2016,2,19,13,45,849.0,130.5,4.1,25.0,738.5,297.11,195.1
2016,2,19,14,0,842.0,130.0,4.1,25.0,721.0,239.61,147.61
2016,2,19,14,15,832.5,128.0,4.05,25.0,695.5,180.99,105.32
2016,2,19,14,30,823.0,126.0,4.0,25.0,670.0,123.13,76.59
2016,2,19,14,45,810.5,123.0,4.0,25.0,637.0,96.14,75.01
2016,2,19,15,0,798.0,120.0,4.0,25.0,604.0,94.86,74.13
2016,2,19,15,15,780.5,117.0,3.9,24.5,564.5,86.17,67.19
2016,2,19,15,30,763.0,114.0,3.8,24.0,525.0,84.84,66.4
2016,2,19,15,45,738.5,109.5,3.75,24.0,479.5,82.38,64.53
2016,2,19,16,0,714.0,105.0,3.7,24.0,434.0,79.88,62.62
2016,2,19,16,15,679.5,99.0,3.3,23.0,384.5,76.12,59.87
2016,2,19,16,30,645.0,93.0,2.9,22.0,335.0,72.31,57.01
2016,2,19,16,45,596.0,85.5,2.55,21.5,283.0,67.14,52.78
2016,2,19,17,0,547.0,78.0,2.2,21.0,231.0,61.92,48.38
2016,2,19,17,15,473.0,67.5,2.1,20.0,179.5,54.06,41.58
2016,2,19,17,30,399.0,57.0,2.0,19.0,128.0,46.14,34.44
2016,2,19,17,45,284.0,41.5,1.95,18.5,83.0,31.57,21.19
2016,2,19,18,0,169.0,26.0,1.9,18.0,38.0,19.75,7.49
2016,2,19,18,15,84.5,13.0,1.9,18.0,19.0,10.23,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,50.0,12.5,2.75,16.5,15.5,50.18,0.0
2016,2,20,7,30,100.0,25.0,3.0,17.0,31.0,141.47,71.66
2016,2,20,7,45,205.5,43.5,3.3,17.5,73.5,283.46,226.72
2016,2,20,8,0,311.0,62.0,3.6,18.0,116.0,397.09,325.82
2016,2,20,8,15,385.5,75.0,3.85,18.5,165.0,477.7,393.42
2016,2,20,8,30,460.0,88.0,4.1,19.0,214.0,558.96,458.4
2016,2,20,8,45,512.0,97.5,4.35,19.5,265.0,614.63,501.05
2016,2,20,9,0,564.0,107.0,4.6,20.0,316.0,676.95,547.56
2016,2,20,9,15,282.0,96.0,4.7,20.5,200.5,394.35,323.4
2016,2,20,9,30,0.0,85.0,4.8,21.0,85.0,65.65,48.66
2016,2,20,9,45,0.0,89.5,4.9,21.5,89.5,69.15,51.43
2016,2,20,10,0,0.0,94.0,5.0,22.0,94.0,72.71,54.07
2016,2,20,10,15,0.0,104.5,5.0,22.0,104.5,81.28,60.88
2016,2,20,10,30,0.0,115.0,5.0,22.0,115.0,89.78,67.6
2016,2,20,10,45,0.0,131.5,5.05,22.5,131.5,103.18,78.08
2016,2,20,11,0,0.0,148.0,5.1,23.0,148.0,116.41,88.35
2016,2,20,11,15,0.0,153.5,5.05,23.5,154.0,120.43,91.21
2016,2,20,11,30,0.0,159.0,5.0,24.0,160.0,124.41,94.04
2016,2,20,11,45,0.5,160.5,5.0,24.5,161.5,125.46,94.58
2016,2,20,12,0,1.0,162.0,5.0,25.0,163.0,126.47,95.1
2016,2,20,12,15,1.5,163.0,5.0,25.0,164.0,127.04,95.49
2016,2,20,12,30,2.0,164.0,5.0,25.0,165.0,127.54,95.84
2016,2,20,12,45,8.5,211.5,5.0,25.5,217.5,165.89,125.56
2016,2,20,13,0,15.0,259.0,5.0,26.0,270.0,201.98,153.06
2016,2,20,13,15,17.5,266.0,4.95,26.0,279.0,205.21,155.35
2016,2,20,13,30,20.0,273.0,4.9,26.0,288.0,207.73,157.12
2016,2,20,13,45,28.5,284.5,4.9,26.0,305.0,207.98,156.93
2016,2,20,14,0,37.0,296.0,4.9,26.0,322.0,209.68,157.89
2016,2,20,14,15,132.5,307.0,4.8,26.0,396.0,211.7,155.97
2016,2,20,14,30,228.0,318.0,4.7,26.0,470.0,205.8,152.17
2016,2,20,14,45,134.0,286.0,4.6,26.0,374.5,177.27,141.18
2016,2,20,15,0,40.0,254.0,4.5,26.0,279.0,166.7,132.87
2016,2,20,15,15,28.5,227.0,4.25,25.5,244.5,151.52,120.96
2016,2,20,15,30,17.0,200.0,4.0,25.0,210.0,142.3,113.9
2016,2,20,15,45,37.0,197.5,3.8,25.0,216.0,133.81,107.18
2016,2,20,16,0,57.0,195.0,3.6,25.0,222.0,131.4,105.5
2016,2,20,16,15,50.0,174.0,3.2,24.0,196.0,118.41,95.31
2016,2,20,16,30,43.0,153.0,2.8,23.0,170.0,105.14,84.7
2016,2,20,16,45,38.5,131.0,2.45,22.5,144.5,91.06,73.03
2016,2,20,17,0,34.0,109.0,2.1,22.0,119.0,76.69,60.87
2016,2,20,17,15,21.5,86.5,2.15,21.5,92.5,61.66,47.87
2016,2,20,17,30,9.0,64.0,2.2,21.0,66.0,46.72,34.67
2016,2,20,17,45,4.5,42.0,2.3,21.0,43.0,31.14,20.64
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,15.27,4.88
2016,2,20,18,15,0.0,10.0,2.6,21.0,10.0,7.87,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.0,2.15,17.0,3.0,2.36,0.0
2016,2,21,7,30,0.0,6.0,2.4,17.0,6.0,4.54,0.0
2016,2,21,7,45,0.0,14.5,2.7,17.5,14.5,11.01,3.34
2016,2,21,8,0,0.0,23.0,3.0,18.0,23.0,17.5,9.0
2016,2,21,8,15,0.0,33.5,3.15,18.0,33.5,25.55,15.95
2016,2,21,8,30,0.0,44.0,3.3,18.0,44.0,33.62,22.86
2016,2,21,8,45,0.0,54.0,3.45,18.5,54.0,41.33,29.31
2016,2,21,9,0,0.0,64.0,3.6,19.0,64.0,49.06,35.66
2016,2,21,9,15,0.0,77.0,3.6,19.0,77.0,59.13,43.95
2016,2,21,9,30,0.0,90.0,3.6,19.0,90.0,69.97,52.8
2016,2,21,9,45,0.0,76.0,3.6,19.0,76.0,58.39,43.03
2016,2,21,10,0,0.0,62.0,3.6,19.0,62.0,47.59,33.96
2016,2,21,10,15,0.0,104.0,3.5,19.0,104.0,80.85,61.24
2016,2,21,10,30,0.0,146.0,3.4,19.0,146.0,115.97,89.67
2016,2,21,10,45,0.0,146.5,3.35,19.5,146.5,115.7,89.03
2016,2,21,11,0,0.0,147.0,3.3,20.0,147.0,115.56,88.57
2016,2,21,11,15,4.0,178.5,3.15,20.0,181.5,143.92,111.25
2016,2,21,11,30,8.0,210.0,3.0,20.0,216.0,171.56,133.08
2016,2,21,11,45,4.0,177.5,2.85,20.5,180.5,141.33,108.54
2016,2,21,12,0,0.0,145.0,2.7,21.0,145.0,112.5,85.25
2016,2,21,12,15,10.0,211.5,2.45,21.0,219.0,169.62,130.53
2016,2,21,12,30,20.0,278.0,2.2,21.0,293.0,224.16,172.75
2016,2,21,12,45,16.5,263.5,1.95,21.0,276.5,208.65,160.28
2016,2,21,13,0,13.0,249.0,1.7,21.0,260.0,193.91,148.68
2016,2,21,13,15,6.5,198.5,1.5,21.0,204.0,152.76,116.57
2016,2,21,13,30,0.0,148.0,1.3,21.0,148.0,112.85,85.32
2016,2,21,13,45,15.5,218.5,1.15,21.5,230.0,166.19,126.62
2016,2,21,14,0,31.0,289.0,1.0,22.0,312.0,204.68,155.24
2016,2,21,14,15,34.5,284.5,0.95,21.5,308.5,195.32,148.25
2016,2,21,14,30,38.0,280.0,0.9,21.0,305.0,185.29,141.54
2016,2,21,14,45,29.5,255.5,0.9,21.0,274.5,168.11,135.25
2016,2,21,15,0,21.0,231.0,0.9,21.0,244.0,163.26,131.63
2016,2,21,15,15,49.0,236.5,0.85,21.0,264.5,157.09,126.85
2016,2,21,15,30,77.0,242.0,0.8,21.0,285.0,159.21,128.93
2016,2,21,15,45,38.5,180.0,0.75,21.0,201.5,124.34,100.3
2016,2,21,16,0,0.0,118.0,0.7,21.0,118.0,88.09,70.13
2016,2,21,16,15,0.0,104.0,0.65,20.5,104.0,78.04,61.99
2016,2,21,16,30,0.0,90.0,0.6,20.0,90.0,67.89,53.59
2016,2,21,16,45,0.0,75.0,0.55,20.0,75.0,56.96,44.26
2016,2,21,17,0,0.0,60.0,0.5,20.0,60.0,45.93,34.7
2016,2,21,17,15,0.0,45.5,0.5,19.5,45.5,34.8,24.95
2016,2,21,17,30,0.0,31.0,0.5,19.0,31.0,23.64,15.03
2016,2,21,17,45,0.0,19.0,0.55,19.0,19.0,14.45,6.72
2016,2,21,18,0,0.0,7.0,0.6,19.0,7.0,5.3,0.0
2016,2,21,18,15,0.0,3.5,0.65,19.0,3.5,2.75,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
