Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,30,847.0,83.0,5.9,22.0,515.0,912.26,715.86
2016,3,3,9,45,874.5,83.5,6.3,22.5,565.0,913.73,715.32
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,921.75,719.62
2016,3,3,10,15,916.5,86.0,6.8,23.0,657.0,915.56,713.74
2016,3,3,10,30,931.0,88.0,6.9,23.0,699.0,905.12,705.06
2016,3,3,10,45,943.0,88.5,7.0,23.5,734.0,886.68,689.39
2016,3,3,11,0,955.0,89.0,7.1,24.0,769.0,864.09,670.96
2016,3,3,11,15,962.0,90.0,7.05,24.0,796.0,834.03,648.05
2016,3,3,11,30,969.0,91.0,7.0,24.0,823.0,800.18,622.52
2016,3,3,11,45,976.5,90.5,7.0,24.5,842.0,761.58,590.5
2016,3,3,12,0,984.0,90.0,7.0,25.0,861.0,719.44,555.22
2016,3,3,12,15,986.5,90.5,6.9,25.0,870.0,671.8,516.03
2016,3,3,12,30,989.0,91.0,6.8,25.0,879.0,621.34,473.84
2016,3,3,12,45,992.5,89.0,6.75,25.0,880.0,566.74,427.61
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,509.76,378.3
2016,3,3,13,15,994.0,86.5,6.6,25.0,871.5,449.64,325.37
2016,3,3,13,30,992.0,86.0,6.5,25.0,862.0,388.12,270.45
2016,3,3,13,45,990.5,84.0,6.45,25.0,844.5,324.53,213.86
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,260.03,158.33
2016,3,3,14,15,983.0,81.0,6.3,25.0,800.0,194.9,108.05
2016,3,3,14,30,977.0,80.0,6.2,25.0,773.0,129.86,70.67
2016,3,3,14,45,963.0,81.0,6.1,25.0,737.5,83.0,63.88
2016,3,3,15,0,949.0,82.0,6.0,25.0,702.0,83.03,64.07
2016,3,3,15,15,936.0,80.0,5.85,24.5,660.0,81.19,62.82
2016,3,3,15,30,923.0,78.0,5.7,24.0,618.0,79.23,61.47
2016,3,3,15,45,906.0,75.0,5.55,23.5,570.0,76.39,59.39
2016,3,3,16,0,889.0,72.0,5.4,23.0,522.0,73.4,57.17
2016,3,3,16,15,864.0,69.0,5.0,22.5,468.5,70.1,54.67
2016,3,3,16,30,839.0,66.0,4.6,22.0,415.0,60.79,46.97
2016,3,3,16,45,802.0,62.0,4.25,21.5,358.5,57.12,44.04
2016,3,3,17,0,765.0,58.0,3.9,21.0,302.0,53.42,41.02
2016,3,3,17,15,707.0,52.5,3.5,19.5,244.5,48.28,36.77
2016,3,3,17,30,649.0,47.0,3.1,18.0,187.0,43.17,32.34
2016,3,3,17,45,547.5,38.5,2.75,17.0,132.5,35.21,25.09
2016,3,3,18,0,446.0,30.0,2.4,16.0,78.0,27.37,17.48
2016,3,3,18,15,223.0,15.0,2.4,15.5,39.0,12.25,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,257.57,146.23
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,491.58,395.28
2016,3,4,7,45,551.5,42.5,1.3,11.0,142.5,599.19,486.01
2016,3,4,8,0,653.0,51.0,1.4,12.0,198.0,700.61,565.18
2016,3,4,8,15,710.5,57.0,1.6,13.0,256.5,768.06,615.4
2016,3,4,8,30,768.0,63.0,1.8,14.0,315.0,833.27,661.26
2016,3,4,8,45,804.0,67.5,2.0,15.0,372.0,873.59,687.38
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,910.47,710.26
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,931.9,722.17
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,938.56,723.87
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,942.57,723.07
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,942.39,719.51
2016,3,4,10,15,932.5,88.0,2.6,19.0,672.5,933.98,711.08
2016,3,4,10,30,945.0,90.0,2.5,19.0,714.0,921.35,700.06
2016,3,4,10,45,950.5,93.0,2.4,19.5,747.5,899.65,681.82
2016,3,4,11,0,956.0,96.0,2.3,20.0,781.0,873.97,661.2
2016,3,4,11,15,962.0,97.5,2.25,20.5,807.0,843.3,637.86
2016,3,4,11,30,968.0,99.0,2.2,21.0,833.0,808.86,612.15
2016,3,4,11,45,966.5,102.0,2.2,21.5,849.0,766.99,579.55
2016,3,4,12,0,965.0,105.0,2.2,22.0,865.0,722.14,544.34
2016,3,4,12,15,966.5,105.5,2.2,22.0,873.5,674.24,507.31
2016,3,4,12,30,968.0,106.0,2.2,22.0,882.0,623.67,467.32
2016,3,4,12,45,966.5,106.5,2.2,22.5,881.0,569.17,422.44
2016,3,4,13,0,965.0,107.0,2.2,23.0,880.0,512.76,374.93
2016,3,4,13,15,962.0,106.5,2.2,23.0,870.0,453.38,324.68
2016,3,4,13,30,959.0,106.0,2.2,23.0,860.0,392.79,272.33
2016,3,4,13,45,769.5,184.0,2.25,23.0,780.5,325.4,220.77
2016,3,4,14,0,580.0,262.0,2.3,23.0,701.0,281.72,190.97
2016,3,4,14,15,756.5,182.0,2.35,23.0,734.5,213.28,131.52
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,140.78,80.37
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,93.16,72.74
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,92.02,72.0
2016,3,4,15,15,895.5,96.5,2.5,23.0,654.5,90.11,70.59
2016,3,4,15,30,881.0,94.0,2.5,23.0,612.0,80.14,62.41
2016,3,4,15,45,624.0,147.5,2.5,23.0,500.0,102.66,81.56
2016,3,4,16,0,367.0,201.0,2.5,23.0,388.0,133.0,107.23
2016,3,4,16,15,574.5,140.5,2.2,22.0,398.5,98.77,79.05
2016,3,4,16,30,782.0,80.0,1.9,21.0,409.0,70.1,55.13
2016,3,4,16,45,741.5,75.0,1.65,20.5,352.5,66.07,51.96
2016,3,4,17,0,701.0,70.0,1.4,20.0,296.0,57.25,44.52
2016,3,4,17,15,639.0,63.0,1.45,18.5,239.0,51.68,39.93
2016,3,4,17,30,577.0,56.0,1.5,17.0,182.0,46.12,35.11
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.0,37.51,27.25
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,28.94,19.0
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,14.21,0.18
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,31.5,21.5,1.15,11.5,25.5,62.07,35.15
2016,3,5,7,30,63.0,43.0,1.2,12.0,51.0,123.53,99.12
2016,3,5,7,45,88.0,67.0,1.3,13.0,84.0,176.37,145.94
2016,3,5,8,0,113.0,91.0,1.4,14.0,117.0,226.77,189.06
2016,3,5,8,15,133.5,113.5,1.45,15.0,152.0,269.22,223.9
2016,3,5,8,30,154.0,136.0,1.5,16.0,187.0,310.8,256.67
2016,3,5,8,45,344.5,131.5,1.6,17.0,272.0,519.97,422.67
2016,3,5,9,0,535.0,127.0,1.7,18.0,357.0,688.44,546.06
2016,3,5,9,15,674.5,111.0,1.7,18.5,436.5,805.12,624.87
2016,3,5,9,30,814.0,95.0,1.7,19.0,516.0,900.19,685.91
2016,3,5,9,45,833.5,98.5,1.7,19.5,563.5,908.74,687.22
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,913.05,686.8
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.0,907.41,681.14
2016,3,5,10,30,882.0,107.0,1.9,21.0,693.0,897.51,672.87
2016,3,5,10,45,891.5,109.0,2.0,21.5,727.0,868.91,652.18
2016,3,5,11,0,901.0,111.0,2.1,22.0,761.0,846.62,635.98
2016,3,5,11,15,908.0,112.5,2.25,22.5,787.0,818.04,615.85
2016,3,5,11,30,915.0,114.0,2.4,23.0,813.0,785.8,592.66
2016,3,5,11,45,918.0,115.5,2.55,23.5,830.0,747.25,563.37
2016,3,5,12,0,921.0,117.0,2.7,24.0,847.0,705.61,531.23
2016,3,5,12,15,923.0,117.5,2.8,24.0,855.5,659.63,495.93
2016,3,5,12,30,925.0,118.0,2.9,24.0,864.0,611.06,457.67
2016,3,5,12,45,922.5,119.0,3.05,24.5,862.5,558.25,414.41
2016,3,5,13,0,920.0,120.0,3.2,25.0,861.0,503.71,368.6
2016,3,5,13,15,917.0,120.0,3.25,25.0,851.5,446.8,320.28
2016,3,5,13,30,914.0,120.0,3.3,25.0,842.0,388.75,270.01
2016,3,5,13,45,904.0,121.0,3.4,25.0,822.0,328.55,218.06
2016,3,5,14,0,894.0,122.0,3.5,25.0,802.0,268.45,167.58
2016,3,5,14,15,886.0,120.5,3.5,25.0,775.5,207.55,121.07
2016,3,5,14,30,878.0,119.0,3.5,25.0,749.0,139.12,79.69
2016,3,5,14,45,846.5,125.5,3.55,25.0,709.5,96.51,74.96
2016,3,5,15,0,815.0,132.0,3.6,25.0,670.0,100.92,78.81
2016,3,5,15,15,798.0,128.5,3.55,24.5,628.5,99.56,78.03
2016,3,5,15,30,781.0,125.0,3.5,24.0,587.0,90.45,70.79
2016,3,5,15,45,755.5,121.5,3.5,24.0,539.5,88.92,69.73
2016,3,5,16,0,730.0,118.0,3.5,24.0,492.0,87.38,68.67
2016,3,5,16,15,698.0,112.5,3.15,23.0,440.0,84.37,66.63
2016,3,5,16,30,666.0,107.0,2.8,22.0,388.0,81.3,64.51
2016,3,5,16,45,618.0,100.0,2.5,21.5,333.0,76.85,61.02
2016,3,5,17,0,570.0,93.0,2.2,21.0,278.0,72.38,57.41
2016,3,5,17,15,505.5,82.0,2.05,20.0,223.5,64.58,50.89
2016,3,5,17,30,441.0,71.0,1.9,19.0,169.0,53.59,41.32
2016,3,5,17,45,340.5,56.5,1.8,18.0,119.0,42.62,31.46
2016,3,5,18,0,240.0,42.0,1.7,17.0,69.0,31.65,21.19
2016,3,5,18,15,120.0,21.0,1.7,16.5,34.5,15.94,2.02
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.0,3.2,13.5,16.0,12.18,2.68
2016,3,6,7,30,0.0,32.0,3.3,14.0,32.0,24.79,14.96
2016,3,6,7,45,0.0,52.0,3.45,14.5,52.0,44.72,32.28
2016,3,6,8,0,0.0,72.0,3.6,15.0,72.0,63.34,48.37
2016,3,6,8,15,0.5,94.0,3.9,15.5,94.0,84.06,65.97
2016,3,6,8,30,1.0,116.0,4.2,16.0,116.0,104.09,82.64
2016,3,6,8,45,272.0,129.0,4.5,16.5,246.5,424.7,354.62
2016,3,6,9,0,543.0,142.0,4.8,17.0,377.0,715.76,583.14
2016,3,6,9,15,366.0,188.5,4.95,17.5,355.5,573.52,466.96
2016,3,6,9,30,189.0,235.0,5.1,18.0,334.0,431.43,349.6
2016,3,6,9,45,94.5,194.0,5.25,18.5,243.5,286.97,231.63
2016,3,6,10,0,0.0,153.0,5.4,19.0,153.0,122.94,95.32
2016,3,6,10,15,1.0,162.5,5.5,19.0,163.5,131.1,101.86
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,139.17,108.17
2016,3,6,10,45,1.0,146.5,5.75,19.5,147.5,116.11,89.12
2016,3,6,11,0,0.0,121.0,5.9,20.0,121.0,94.21,71.1
2016,3,6,11,15,0.0,125.5,6.0,20.5,125.5,97.7,73.67
2016,3,6,11,30,0.0,130.0,6.1,21.0,130.0,101.14,76.19
2016,3,6,11,45,0.0,108.0,6.25,21.5,108.0,83.7,61.99
2016,3,6,12,0,0.0,86.0,6.4,22.0,86.0,66.53,48.06
2016,3,6,12,15,0.0,88.5,6.45,22.0,88.5,68.5,49.62
2016,3,6,12,30,0.0,91.0,6.5,22.0,91.0,70.44,51.16
2016,3,6,12,45,0.0,57.5,6.55,22.5,57.5,44.42,30.17
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,18.5,9.27
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,18.49,9.27
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,18.49,9.27
2016,3,6,13,45,29.5,187.0,6.45,23.5,209.5,145.33,109.36
2016,3,6,14,0,59.0,350.0,6.4,24.0,395.0,247.88,187.7
2016,3,6,14,15,29.5,249.0,6.3,24.0,271.5,176.28,133.28
2016,3,6,14,30,0.0,148.0,6.2,24.0,148.0,111.37,83.6
2016,3,6,14,45,113.0,231.5,6.1,24.0,307.0,149.62,119.37
2016,3,6,15,0,226.0,315.0,6.0,24.0,466.0,193.4,155.58
2016,3,6,15,15,137.0,283.5,5.8,23.5,373.5,176.13,141.95
2016,3,6,15,30,48.0,252.0,5.6,23.0,281.0,165.51,133.79
2016,3,6,15,45,367.5,189.0,5.45,23.0,380.5,120.09,96.23
2016,3,6,16,0,687.0,126.0,5.3,23.0,480.0,91.58,72.52
2016,3,6,16,15,356.0,144.0,5.1,22.5,326.5,96.36,76.99
2016,3,6,16,30,25.0,162.0,4.9,22.0,173.0,115.64,93.84
2016,3,6,16,45,19.0,141.0,4.75,22.0,148.5,101.13,81.71
2016,3,6,17,0,13.0,120.0,4.6,22.0,124.0,86.5,69.34
2016,3,6,17,15,6.5,98.0,4.45,21.5,100.0,71.12,56.23
2016,3,6,17,30,0.0,76.0,4.3,21.0,76.0,55.63,42.74
2016,3,6,17,45,0.0,53.5,4.2,20.5,53.5,39.72,28.64
2016,3,6,18,0,0.0,31.0,4.1,20.0,31.0,23.57,14.16
2016,3,6,18,15,0.0,15.5,4.25,19.5,15.5,11.81,0.66
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.5,4.55,16.5,1.5,1.13,0.0
2016,3,7,7,30,0.0,3.0,4.7,17.0,3.0,2.27,0.0
2016,3,7,7,45,0.0,5.5,4.9,17.5,5.5,4.16,0.0
2016,3,7,8,0,0.0,8.0,5.1,18.0,8.0,6.06,0.0
2016,3,7,8,15,0.0,10.5,5.45,18.0,10.5,7.97,1.11
2016,3,7,8,30,0.0,13.0,5.8,18.0,13.0,9.88,2.73
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,52.54,38.6
2016,3,7,9,0,0.0,124.0,6.6,19.0,124.0,102.69,80.06
2016,3,7,9,15,0.0,141.0,6.7,19.5,141.5,116.83,91.22
2016,3,7,9,30,0.0,158.0,6.8,20.0,159.0,130.79,102.11
2016,3,7,9,45,10.5,193.0,6.95,20.5,200.0,171.46,134.97
2016,3,7,10,0,21.0,228.0,7.1,21.0,241.0,211.31,166.61
2016,3,7,10,15,11.5,199.0,7.0,21.0,206.0,172.73,134.92
2016,3,7,10,30,2.0,170.0,6.9,21.0,171.0,137.39,105.94
2016,3,7,10,45,3.5,178.5,6.8,21.0,181.0,144.94,111.83
2016,3,7,11,0,5.0,187.0,6.7,21.0,191.0,152.31,117.55
2016,3,7,11,15,11.5,232.0,6.6,21.0,241.0,193.58,150.3
2016,3,7,11,30,18.0,277.0,6.5,21.0,291.0,233.61,181.69
2016,3,7,11,45,30.0,312.5,6.4,21.5,336.5,278.34,216.15
2016,3,7,12,0,42.0,348.0,6.3,22.0,382.0,309.1,239.26
2016,3,7,12,15,46.0,357.5,6.25,22.0,395.0,311.27,240.54
2016,3,7,12,30,50.0,367.0,6.2,22.0,408.0,312.41,241.05
2016,3,7,12,45,63.0,379.0,6.2,22.0,430.0,318.72,245.51
2016,3,7,13,0,76.0,391.0,6.2,22.0,452.0,322.65,247.93
2016,3,7,13,15,38.0,261.0,6.2,22.0,291.5,208.5,159.64
2016,3,7,13,30,0.0,131.0,6.2,22.0,131.0,100.45,75.13
2016,3,7,13,45,9.5,205.5,6.2,22.0,213.0,156.51,119.46
2016,3,7,14,0,19.0,280.0,6.2,22.0,295.0,206.9,158.74
2016,3,7,14,15,9.5,171.0,6.3,22.0,178.5,129.43,98.09
2016,3,7,14,30,0.0,62.0,6.4,22.0,62.0,47.78,33.14
2016,3,7,14,45,0.0,40.0,6.5,22.0,40.0,30.75,20.5
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,13.8,6.12
2016,3,7,15,15,0.0,21.0,6.5,22.0,21.0,16.09,8.1
2016,3,7,15,30,0.0,24.0,6.4,22.0,24.0,18.38,10.1
2016,3,7,15,45,0.0,16.0,6.3,22.0,16.0,12.23,4.86
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.1,0.0
2016,3,7,16,15,0.0,16.5,5.95,21.5,16.5,12.59,5.26
2016,3,7,16,30,0.0,25.0,5.7,21.0,25.0,19.07,10.96
2016,3,7,16,45,0.0,21.5,5.5,20.5,21.5,16.38,8.69
2016,3,7,17,0,0.0,18.0,5.3,20.0,18.0,13.69,6.39
2016,3,7,17,15,0.0,14.0,5.2,19.5,14.0,10.63,3.72
2016,3,7,17,30,0.0,10.0,5.1,19.0,10.0,7.58,1.02
2016,3,7,17,45,0.0,7.0,5.0,19.0,7.0,5.3,0.0
2016,3,7,18,0,0.0,4.0,4.9,19.0,4.0,3.02,0.0
2016,3,7,18,15,0.0,2.0,4.9,19.0,2.0,1.51,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,4.0,4.8,20.0,4.0,3.03,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,3.8,0.0
2016,3,8,8,45,0.0,51.5,5.05,20.5,51.5,39.41,27.33
2016,3,8,9,0,0.0,98.0,5.2,21.0,98.0,77.58,58.72
2016,3,8,9,15,225.5,146.0,5.3,21.5,266.0,389.35,317.1
2016,3,8,9,30,451.0,194.0,5.4,22.0,434.0,673.87,536.48
2016,3,8,9,45,318.0,240.5,5.5,22.5,417.0,568.34,450.07
2016,3,8,10,0,185.0,287.0,5.6,23.0,400.0,464.25,365.48
2016,3,8,10,15,118.0,292.0,5.45,23.5,366.0,397.52,310.89
2016,3,8,10,30,51.0,297.0,5.3,24.0,332.0,314.6,243.92
2016,3,8,10,45,91.0,329.0,5.2,24.5,395.0,372.19,287.97
2016,3,8,11,0,131.0,361.0,5.1,25.0,458.0,442.04,339.74
2016,3,8,11,15,266.0,351.5,4.9,25.0,555.5,539.11,413.21
2016,3,8,11,30,401.0,342.0,4.7,25.0,653.0,609.53,464.82
2016,3,8,11,45,306.0,374.0,4.55,25.0,614.5,544.22,413.52
2016,3,8,12,0,211.0,406.0,4.4,25.0,576.0,475.1,360.22
2016,3,8,12,15,253.0,403.0,4.15,25.0,609.0,484.67,366.37
2016,3,8,12,30,295.0,400.0,3.9,25.0,642.0,480.94,362.01
2016,3,8,12,45,226.5,408.5,3.7,25.0,594.0,423.45,317.92
2016,3,8,13,0,158.0,417.0,3.5,25.0,546.0,376.31,282.04
2016,3,8,13,15,508.5,277.0,3.3,24.5,685.5,397.97,292.06
2016,3,8,13,30,859.0,137.0,3.1,24.0,825.0,382.8,268.24
2016,3,8,13,45,853.0,136.0,2.95,24.0,807.0,323.7,216.88
2016,3,8,14,0,847.0,135.0,2.8,24.0,789.0,264.5,166.85
2016,3,8,14,15,839.0,133.5,2.7,24.0,762.5,204.83,120.88
2016,3,8,14,30,831.0,132.0,2.6,24.0,736.0,145.82,85.53
2016,3,8,14,45,799.0,139.0,2.55,24.5,698.0,102.93,80.29
2016,3,8,15,0,767.0,146.0,2.5,25.0,660.0,99.24,77.31
2016,3,8,15,15,749.5,142.5,2.45,25.0,619.5,98.32,76.74
2016,3,8,15,30,732.0,139.0,2.4,25.0,579.0,97.4,76.18
2016,3,8,15,45,708.5,134.0,2.4,25.0,532.5,95.37,74.72
2016,3,8,16,0,685.0,129.0,2.4,25.0,486.0,93.28,73.22
2016,3,8,16,15,653.0,123.0,2.2,24.5,435.5,90.28,71.11
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,87.22,68.91
2016,3,8,16,45,578.0,108.5,1.85,23.5,331.5,82.11,64.93
2016,3,8,17,0,535.0,100.0,1.7,23.0,278.0,76.89,60.77
2016,3,8,17,15,471.0,89.0,1.6,22.0,224.5,66.02,51.7
2016,3,8,17,30,407.0,78.0,1.5,21.0,171.0,58.01,44.83
2016,3,8,17,45,317.0,62.0,1.45,20.5,122.5,46.27,34.34
2016,3,8,18,0,227.0,46.0,1.4,20.0,74.0,34.43,23.44
2016,3,8,18,15,113.5,23.0,1.55,19.5,37.0,17.39,5.25
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,4.0,4.2,18.0,4.0,3.02,0.0
2016,3,9,7,30,0.0,7.0,4.2,18.0,7.0,5.3,0.0
2016,3,9,7,45,0.0,11.5,4.25,18.5,11.5,8.72,1.67
2016,3,9,8,0,0.0,16.0,4.3,19.0,16.0,12.15,4.61
2016,3,9,8,15,0.0,21.0,4.3,19.0,21.0,15.98,7.87
2016,3,9,8,30,0.0,26.0,4.3,19.0,26.0,19.81,11.09
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,21.74,12.63
2016,3,9,9,0,0.0,31.0,4.4,20.0,31.0,23.67,14.16
2016,3,9,9,15,0.0,27.0,4.35,20.0,27.0,20.63,11.55
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,17.58,8.97
2016,3,9,9,45,0.0,27.0,4.25,20.5,27.0,20.67,11.45
2016,3,9,10,0,0.0,31.0,4.2,21.0,31.0,23.76,13.91
2016,3,9,10,15,0.0,40.0,4.0,21.0,40.0,30.71,19.56
2016,3,9,10,30,0.0,49.0,3.8,21.0,49.0,37.68,25.2
2016,3,9,10,45,0.0,40.5,3.65,21.0,40.5,31.15,19.81
2016,3,9,11,0,0.0,32.0,3.5,21.0,32.0,24.61,14.45
2016,3,9,11,15,0.0,67.5,3.55,21.0,67.5,52.1,36.73
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,79.82,59.0
2016,3,9,11,45,0.0,96.0,3.65,21.0,96.0,74.33,54.52
2016,3,9,12,0,0.0,89.0,3.7,21.0,89.0,68.89,50.11
2016,3,9,12,15,7.5,179.0,3.85,21.0,185.0,143.18,109.39
2016,3,9,12,30,15.0,269.0,4.0,21.0,281.0,215.11,165.68
2016,3,9,12,45,17.5,283.5,4.15,21.0,298.0,224.74,172.93
2016,3,9,13,0,20.0,298.0,4.3,21.0,315.0,233.52,179.64
2016,3,9,13,15,11.0,226.5,4.3,21.0,236.0,175.46,134.37
2016,3,9,13,30,2.0,155.0,4.3,21.0,157.0,118.89,89.96
2016,3,9,13,45,1.0,151.0,4.3,21.0,152.0,115.18,87.15
2016,3,9,14,0,0.0,147.0,4.3,21.0,147.0,111.62,84.44
2016,3,9,14,15,1.0,154.0,4.2,21.0,154.5,116.32,88.26
2016,3,9,14,30,2.0,161.0,4.1,21.0,162.0,120.64,91.82
2016,3,9,14,45,1.0,123.0,4.1,21.0,123.5,93.52,73.64
2016,3,9,15,0,0.0,85.0,4.1,21.0,85.0,65.54,50.21
2016,3,9,15,15,0.0,87.5,3.95,21.0,87.5,67.44,51.96
2016,3,9,15,30,0.0,90.0,3.8,21.0,90.0,69.34,53.72
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,72.94,56.95
2016,3,9,16,0,0.0,100.0,3.5,21.0,100.0,76.27,59.98
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,53.73,40.94
2016,3,9,16,30,0.0,40.0,3.1,20.0,40.0,30.58,21.07
2016,3,9,16,45,0.0,34.5,2.9,19.5,34.5,26.33,17.49
2016,3,9,17,0,0.0,29.0,2.7,19.0,29.0,22.1,13.87
2016,3,9,17,15,0.0,23.5,2.6,18.5,23.5,17.88,10.19
2016,3,9,17,30,0.0,18.0,2.5,18.0,18.0,13.68,6.45
2016,3,9,17,45,0.0,12.5,2.4,18.0,12.5,9.48,2.65
2016,3,9,18,0,0.0,7.0,2.3,18.0,7.0,5.3,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.5,3.5,2.64,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.57,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,5.68,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,9.86,2.66
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,15.2,7.37
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,20.56,12.04
2016,3,10,8,15,0.0,34.5,4.05,14.5,34.5,26.31,16.97
2016,3,10,8,30,0.0,42.0,4.1,15.0,42.0,32.08,21.83
2016,3,10,8,45,0.0,90.0,4.2,15.5,90.0,71.19,54.82
2016,3,10,9,0,0.0,138.0,4.3,16.0,138.0,116.03,91.95
2016,3,10,9,15,0.0,80.0,4.45,16.0,80.0,61.49,46.14
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,16.82,8.53
2016,3,10,9,45,0.0,84.0,4.75,16.5,84.0,64.66,48.41
2016,3,10,10,0,0.0,146.0,4.9,17.0,146.0,116.48,90.8
2016,3,10,10,15,144.0,232.0,5.1,17.0,331.5,357.44,289.14
2016,3,10,10,30,288.0,318.0,5.3,17.0,517.0,580.99,463.57
2016,3,10,10,45,144.0,192.0,5.5,17.0,291.5,316.48,254.78
2016,3,10,11,0,0.0,66.0,5.7,17.0,66.0,50.9,36.33
2016,3,10,11,15,0.0,44.0,5.8,17.0,44.0,33.9,22.36
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,16.94,8.34
2016,3,10,11,45,16.0,179.0,6.05,17.5,192.0,156.72,122.47
2016,3,10,12,0,32.0,336.0,6.2,18.0,362.0,292.53,229.8
2016,3,10,12,15,16.0,212.0,6.15,18.0,225.0,173.91,135.4
2016,3,10,12,30,0.0,88.0,6.1,18.0,88.0,68.15,50.05
2016,3,10,12,45,0.0,110.0,6.05,18.0,110.0,85.03,63.79
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,101.64,77.24
2016,3,10,13,15,4.0,169.5,5.95,18.0,173.0,130.96,100.84
2016,3,10,13,30,8.0,207.0,5.9,18.0,214.0,158.74,123.01
2016,3,10,13,45,35.0,283.0,5.85,18.0,311.0,210.49,163.3
2016,3,10,14,0,62.0,359.0,5.8,18.0,408.0,254.19,196.54
2016,3,10,14,15,37.0,297.5,5.7,18.0,326.5,205.96,159.51
2016,3,10,14,30,12.0,236.0,5.6,18.0,245.0,171.31,133.38
2016,3,10,14,45,6.0,191.5,5.6,18.0,196.0,140.32,114.15
2016,3,10,15,0,0.0,147.0,5.6,18.0,147.0,110.08,88.8
2016,3,10,15,15,0.0,93.5,5.5,17.5,93.5,72.11,56.7
2016,3,10,15,30,0.0,40.0,5.4,17.0,40.0,30.68,21.09
2016,3,10,15,45,0.0,61.0,5.3,17.0,61.0,46.84,35.26
2016,3,10,16,0,0.0,82.0,5.2,17.0,82.0,63.06,49.51
2016,3,10,16,15,0.0,66.0,4.95,16.5,66.0,50.64,38.92
2016,3,10,16,30,0.0,50.0,4.7,16.0,50.0,38.27,28.25
2016,3,10,16,45,0.0,43.0,4.45,16.0,43.0,32.86,23.57
2016,3,10,17,0,0.0,36.0,4.2,16.0,36.0,27.47,18.85
2016,3,10,17,15,0.0,29.5,4.05,15.5,29.5,22.48,14.45
2016,3,10,17,30,0.0,23.0,3.9,15.0,23.0,17.5,9.99
2016,3,10,17,45,0.0,16.5,3.75,15.0,16.5,12.53,5.45
2016,3,10,18,0,0.0,10.0,3.6,15.0,10.0,7.58,0.9
2016,3,10,18,15,0.0,5.0,3.6,15.0,5.0,3.78,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.02,0.0
2016,3,11,7,15,0.0,13.5,1.95,14.0,13.5,10.25,2.49
2016,3,11,7,30,0.0,23.0,1.9,14.0,23.0,17.51,9.12
2016,3,11,7,45,0.0,35.5,1.85,14.5,35.5,27.1,17.5
2016,3,11,8,0,0.0,48.0,1.8,15.0,48.0,36.71,25.82
2016,3,11,8,15,0.0,61.5,1.85,15.0,61.5,47.13,34.74
2016,3,11,8,30,0.0,75.0,1.9,15.0,75.0,58.28,44.14
2016,3,11,8,45,0.0,88.5,1.95,15.5,88.5,69.67,53.49
2016,3,11,9,0,0.0,102.0,2.0,16.0,102.0,80.96,62.62
2016,3,11,9,15,0.0,55.5,2.15,16.0,55.5,42.54,30.26
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,6.87,0.14
2016,3,11,9,45,0.0,21.0,2.5,16.5,21.0,16.07,7.85
2016,3,11,10,0,0.0,33.0,2.7,17.0,33.0,25.3,15.5
2016,3,11,10,15,0.0,33.5,2.85,17.5,33.5,25.71,15.74
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,26.12,15.99
2016,3,11,10,45,0.0,29.0,3.2,18.5,29.0,22.29,12.75
2016,3,11,11,0,0.0,24.0,3.4,19.0,24.0,18.46,9.53
2016,3,11,11,15,0.0,26.0,3.4,19.0,26.0,20.01,10.79
2016,3,11,11,30,0.0,28.0,3.4,19.0,28.0,21.57,12.05
2016,3,11,11,45,0.0,35.0,3.4,19.5,35.0,26.99,16.43
2016,3,11,12,0,0.0,42.0,3.4,20.0,42.0,32.42,20.78
2016,3,11,12,15,0.0,91.5,3.3,20.0,91.5,70.86,51.88
2016,3,11,12,30,0.0,141.0,3.2,20.0,141.0,108.97,82.37
2016,3,11,12,45,13.0,234.0,3.1,20.0,245.0,185.56,142.88
2016,3,11,13,0,26.0,327.0,3.0,20.0,349.0,255.83,197.07
2016,3,11,13,15,132.5,366.5,2.9,20.0,475.0,315.29,240.5
2016,3,11,13,30,239.0,406.0,2.8,20.0,601.0,358.14,268.83
2016,3,11,13,45,121.0,287.5,2.7,20.5,386.5,232.1,174.2
2016,3,11,14,0,3.0,169.0,2.6,21.0,172.0,128.04,97.03
2016,3,11,14,15,177.0,251.5,2.6,20.5,382.5,182.75,133.21
2016,3,11,14,30,351.0,334.0,2.6,20.0,593.0,221.72,160.67
2016,3,11,14,45,194.0,308.0,2.6,20.0,450.5,189.66,153.48
2016,3,11,15,0,37.0,282.0,2.6,20.0,308.0,182.76,148.2
2016,3,11,15,15,130.5,282.5,2.55,20.0,364.0,175.66,142.68
2016,3,11,15,30,224.0,283.0,2.5,20.0,420.0,177.86,144.89
2016,3,11,15,45,112.0,176.0,2.45,20.0,244.5,119.68,96.64
2016,3,11,16,0,0.0,69.0,2.4,20.0,69.0,52.99,40.19
2016,3,11,16,15,215.0,111.0,2.15,19.5,206.0,77.8,61.86
2016,3,11,16,30,430.0,153.0,1.9,19.0,343.0,104.07,84.77
2016,3,11,16,45,397.5,138.5,1.65,19.0,296.0,95.61,77.71
2016,3,11,17,0,365.0,124.0,1.4,19.0,249.0,86.83,70.33
2016,3,11,17,15,331.0,104.5,1.2,18.5,202.5,74.44,59.77
2016,3,11,17,30,297.0,85.0,1.0,18.0,156.0,61.58,48.55
2016,3,11,17,45,231.5,66.0,0.85,17.5,112.5,48.62,36.93
2016,3,11,18,0,166.0,47.0,0.7,17.0,69.0,34.88,24.35
2016,3,11,18,15,83.0,23.5,0.7,16.5,34.5,17.87,7.25
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,1.15,12.5,4.0,3.15,0.0
2016,3,12,7,0,0.0,8.0,1.3,13.0,8.0,6.07,0.0
2016,3,12,7,15,0.0,25.5,1.35,13.5,25.5,19.48,10.03
2016,3,12,7,30,0.0,43.0,1.4,14.0,43.0,36.43,25.09
2016,3,12,7,45,0.0,65.5,1.45,14.5,65.5,58.9,44.55
2016,3,12,8,0,0.0,88.0,1.5,15.0,88.0,79.99,62.56
2016,3,12,8,15,5.5,109.5,1.65,15.5,111.5,104.16,83.03
2016,3,12,8,30,11.0,131.0,1.8,16.0,135.0,127.93,102.71
2016,3,12,8,45,66.5,166.0,2.0,16.5,196.5,234.74,191.91
2016,3,12,9,0,122.0,201.0,2.2,17.0,258.0,345.23,280.32
2016,3,12,9,15,251.5,210.0,2.25,17.5,343.0,493.11,396.29
2016,3,12,9,30,381.0,219.0,2.3,18.0,428.0,616.51,488.65
2016,3,12,9,45,335.5,250.5,2.4,18.5,446.5,597.48,469.92
2016,3,12,10,0,290.0,282.0,2.5,19.0,465.0,576.54,451.02
2016,3,12,10,15,312.0,297.5,2.4,19.0,505.0,598.07,465.47
2016,3,12,10,30,334.0,313.0,2.3,19.0,545.0,616.68,477.32
2016,3,12,10,45,294.5,338.5,2.25,19.5,550.5,589.75,454.09
2016,3,12,11,0,255.0,364.0,2.2,20.0,556.0,562.45,431.15
2016,3,12,11,15,586.5,236.0,2.15,20.0,696.0,705.52,539.35
2016,3,12,11,30,918.0,108.0,2.1,20.0,836.0,792.73,602.62
2016,3,12,11,45,685.5,223.5,2.05,20.5,773.5,699.16,528.7
2016,3,12,12,0,453.0,339.0,2.0,21.0,711.0,596.42,450.08
2016,3,12,12,15,691.0,225.0,2.0,21.0,798.0,621.5,469.22
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,616.23,463.43
2016,3,12,12,45,925.0,113.0,2.05,21.5,883.0,562.99,419.63
2016,3,12,13,0,921.0,115.0,2.1,22.0,881.0,508.14,373.75
2016,3,12,13,15,918.5,114.5,2.1,22.0,871.0,450.82,325.28
2016,3,12,13,30,916.0,114.0,2.1,22.0,861.0,392.37,274.75
2016,3,12,13,45,911.0,113.0,2.15,22.0,842.5,331.99,222.37
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,271.26,170.69
2016,3,12,14,15,899.0,110.5,2.15,22.0,797.0,209.79,122.68
2016,3,12,14,30,892.0,109.0,2.1,22.0,770.0,148.67,85.34
2016,3,12,14,45,882.5,107.0,2.1,22.0,735.5,95.42,74.74
2016,3,12,15,0,873.0,105.0,2.1,22.0,701.0,94.27,74.02
2016,3,12,15,15,547.0,195.0,2.1,21.5,561.0,123.91,99.12
2016,3,12,15,30,221.0,285.0,2.1,21.0,421.0,178.77,145.04
2016,3,12,15,45,518.5,188.0,2.1,21.0,473.5,122.43,98.49
2016,3,12,16,0,816.0,91.0,2.1,21.0,526.0,77.34,60.78
2016,3,12,16,15,500.0,141.0,1.95,20.5,399.5,97.1,78.03
2016,3,12,16,30,184.0,191.0,1.8,20.0,273.0,127.43,104.25
2016,3,12,16,45,442.0,131.0,1.7,20.0,292.5,91.63,73.94
2016,3,12,17,0,700.0,71.0,1.6,20.0,312.0,57.8,44.94
2016,3,12,17,15,644.5,64.5,1.5,19.0,255.5,52.69,40.75
2016,3,12,17,30,589.0,58.0,1.4,18.0,199.0,47.59,36.35
2016,3,12,17,45,502.5,48.0,1.3,17.5,146.0,39.49,29.01
2016,3,12,18,0,416.0,38.0,1.2,17.0,93.0,31.4,21.4
2016,3,12,18,15,255.0,24.0,1.3,16.5,52.5,19.66,8.92
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,7.87,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,9.0,3.6,12.5,12.0,64.89,0.0
2016,3,13,7,0,141.0,18.0,3.8,13.0,24.0,176.31,5.21
2016,3,13,7,15,288.5,32.5,3.75,13.5,70.0,350.73,280.55
2016,3,13,7,30,436.0,47.0,3.7,14.0,116.0,505.66,416.27
2016,3,13,7,45,541.5,54.0,3.7,14.5,174.5,618.46,509.28
2016,3,13,8,0,647.0,61.0,3.7,15.0,233.0,732.26,597.68
2016,3,13,8,15,700.5,67.0,3.8,16.0,292.0,795.45,642.77
2016,3,13,8,30,754.0,73.0,3.9,17.0,351.0,850.31,679.6
2016,3,13,8,45,800.0,75.0,4.0,18.5,411.0,897.38,707.9
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,940.86,732.59
2016,3,13,9,15,869.5,80.0,4.25,20.5,524.5,960.09,742.76
2016,3,13,9,30,893.0,83.0,4.4,21.0,578.0,963.96,742.36
2016,3,13,9,45,910.5,85.0,4.6,22.0,626.5,968.11,741.69
2016,3,13,10,0,928.0,87.0,4.8,23.0,675.0,968.05,738.3
2016,3,13,10,15,939.0,89.0,4.95,23.0,715.5,957.73,730.52
2016,3,13,10,30,950.0,91.0,5.1,23.0,756.0,943.19,719.99
2016,3,13,10,45,957.0,93.0,5.25,23.5,789.5,920.97,702.81
2016,3,13,11,0,964.0,95.0,5.4,24.0,823.0,894.72,682.94
2016,3,13,11,15,969.0,96.0,5.5,24.0,848.0,861.96,659.6
2016,3,13,11,30,974.0,97.0,5.6,24.0,873.0,825.51,633.63
2016,3,13,11,45,976.0,98.5,5.75,24.5,889.5,783.86,601.41
2016,3,13,12,0,978.0,100.0,5.9,25.0,906.0,739.03,565.49
2016,3,13,12,15,978.0,100.5,5.95,25.0,913.0,689.16,525.89
2016,3,13,12,30,978.0,101.0,6.0,25.0,920.0,636.77,483.42
2016,3,13,12,45,975.5,101.5,6.05,25.5,917.5,580.83,436.27
2016,3,13,13,0,973.0,102.0,6.1,26.0,915.0,523.1,386.66
2016,3,13,13,15,969.5,101.5,6.05,26.0,904.0,462.74,334.5
2016,3,13,13,30,966.0,101.0,6.0,26.0,893.0,401.26,280.47
2016,3,13,13,45,957.5,101.5,6.0,26.0,872.0,338.19,225.09
2016,3,13,14,0,949.0,102.0,6.0,26.0,851.0,275.04,171.01
2016,3,13,14,15,941.5,101.0,5.85,26.0,823.0,211.33,121.04
2016,3,13,14,30,934.0,100.0,5.7,26.0,795.0,147.97,82.26
2016,3,13,14,45,921.5,99.0,5.55,26.0,758.5,92.18,71.02
2016,3,13,15,0,909.0,98.0,5.4,26.0,722.0,91.37,70.54
2016,3,13,15,15,895.0,96.0,5.05,25.5,679.5,89.86,69.59
2016,3,13,15,30,881.0,94.0,4.7,25.0,637.0,88.22,68.55
2016,3,13,15,45,860.5,91.5,4.4,25.0,588.0,78.13,60.31
2016,3,13,16,0,840.0,89.0,4.1,25.0,539.0,76.49,59.13
2016,3,13,16,15,813.5,85.0,3.6,24.5,485.5,73.62,57.04
2016,3,13,16,30,787.0,81.0,3.1,24.0,432.0,70.68,54.87
2016,3,13,16,45,748.0,76.5,2.7,23.5,375.5,67.08,52.11
2016,3,13,17,0,709.0,72.0,2.3,23.0,319.0,58.62,45.1
2016,3,13,17,15,652.0,65.5,2.15,22.0,261.5,53.51,40.93
2016,3,13,17,30,595.0,59.0,2.0,21.0,204.0,48.4,36.58
2016,3,13,17,45,501.0,49.5,1.9,20.0,149.5,40.64,29.69
2016,3,13,18,0,407.0,40.0,1.8,19.0,95.0,32.96,22.56
