Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,15,242.5,25.5,1.75,18.5,53.5,20.85,10.03
2016,3,13,18,30,78.0,11.0,1.7,18.0,12.0,8.65,0.0
2016,3,13,18,45,39.0,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,3.2,13.0,14.5,97.54,0.0
2016,3,14,7,0,220.0,18.0,3.4,14.0,29.0,250.43,64.06
2016,3,14,7,15,368.5,30.0,3.5,15.0,77.5,418.47,333.4
2016,3,14,7,30,517.0,42.0,3.6,16.0,126.0,573.65,466.18
2016,3,14,7,45,597.5,50.0,3.75,17.0,183.5,665.71,540.82
2016,3,14,8,0,678.0,58.0,3.9,18.0,241.0,750.85,605.48
2016,3,14,8,15,727.5,63.5,3.75,18.5,300.0,811.25,647.96
2016,3,14,8,30,777.0,69.0,3.6,19.0,359.0,869.17,686.28
2016,3,14,8,45,809.0,73.5,3.45,20.0,416.0,905.93,706.43
2016,3,14,9,0,841.0,78.0,3.3,21.0,473.0,939.16,723.3
2016,3,14,9,15,864.5,81.0,3.35,22.0,526.5,958.38,731.42
2016,3,14,9,30,888.0,84.0,3.4,23.0,580.0,962.17,729.05
2016,3,14,9,45,903.5,87.5,3.45,24.0,628.0,966.22,727.14
2016,3,14,10,0,919.0,91.0,3.5,25.0,676.0,966.02,722.54
2016,3,14,10,15,931.5,93.0,3.75,25.5,717.5,957.05,714.98
2016,3,14,10,30,944.0,95.0,4.0,26.0,759.0,943.8,704.67
2016,3,14,10,45,952.0,97.0,4.3,27.0,793.0,922.4,687.8
2016,3,14,11,0,960.0,99.0,4.6,28.0,827.0,896.92,668.27
2016,3,14,11,15,966.0,100.0,4.6,28.0,853.5,864.87,645.66
2016,3,14,11,30,972.0,101.0,4.6,28.0,880.0,829.08,620.55
2016,3,14,11,45,975.5,102.0,4.6,28.5,897.0,787.91,589.07
2016,3,14,12,0,979.0,103.0,4.6,29.0,914.0,743.47,554.14
2016,3,14,12,15,981.0,103.0,4.6,29.0,922.0,694.2,516.23
2016,3,14,12,30,983.0,103.0,4.6,29.0,930.0,642.25,475.41
2016,3,14,12,45,981.5,103.5,4.65,29.5,928.5,586.43,429.91
2016,3,14,13,0,980.0,104.0,4.7,30.0,927.0,528.71,381.82
2016,3,14,13,15,977.5,103.5,4.7,30.0,916.0,468.24,331.12
2016,3,14,13,30,975.0,103.0,4.7,30.0,905.0,406.54,278.35
2016,3,14,13,45,968.5,102.5,4.7,30.0,885.0,342.74,223.67
2016,3,14,14,0,962.0,102.0,4.7,30.0,865.0,278.66,169.95
2016,3,14,14,15,954.5,101.0,4.55,29.5,836.5,214.11,120.54
2016,3,14,14,30,947.0,100.0,4.4,29.0,808.0,149.93,81.94
2016,3,14,14,45,930.5,100.5,4.3,29.0,770.0,93.27,70.95
2016,3,14,15,0,914.0,101.0,4.2,29.0,732.0,93.21,71.1
2016,3,14,15,15,899.5,98.5,3.95,28.5,688.5,91.43,69.97
2016,3,14,15,30,885.0,96.0,3.7,28.0,645.0,89.52,68.73
2016,3,14,15,45,864.0,93.5,3.5,28.0,595.5,79.5,60.66
2016,3,14,16,0,843.0,91.0,3.3,28.0,546.0,77.89,59.53
2016,3,14,16,15,816.0,87.5,3.05,27.0,492.0,75.41,57.92
2016,3,14,16,30,789.0,84.0,2.8,26.0,438.0,72.88,56.25
2016,3,14,16,45,751.0,79.0,2.6,25.5,380.5,69.0,53.28
2016,3,14,17,0,713.0,74.0,2.4,25.0,323.0,60.09,45.96
2016,3,14,17,15,656.0,67.0,2.35,24.0,265.0,54.64,41.55
2016,3,14,17,30,599.0,60.0,2.3,23.0,207.0,49.18,36.95
2016,3,14,17,45,508.0,50.5,2.25,22.0,152.5,41.47,30.15
2016,3,14,18,0,417.0,41.0,2.2,21.0,98.0,33.81,23.1
2016,3,14,18,15,256.5,26.0,2.25,20.5,56.0,21.28,10.53
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,8.65,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,37.0,10.0,3.75,15.5,12.0,38.38,0.0
2016,3,15,7,0,74.0,20.0,3.9,16.0,24.0,109.49,41.76
2016,3,15,7,15,163.0,39.5,3.9,16.5,62.5,248.38,198.78
2016,3,15,7,30,252.0,59.0,3.9,17.0,101.0,354.09,292.29
2016,3,15,7,45,313.0,76.5,3.95,18.0,149.0,433.61,359.18
2016,3,15,8,0,374.0,94.0,4.0,19.0,197.0,514.0,423.22
2016,3,15,8,15,418.0,106.5,3.9,20.0,245.0,571.34,465.7
2016,3,15,8,30,462.0,119.0,3.8,21.0,293.0,627.77,505.5
2016,3,15,8,45,631.5,102.5,3.75,22.0,380.0,779.53,613.86
2016,3,15,9,0,801.0,86.0,3.7,23.0,467.0,912.31,702.42
2016,3,15,9,15,825.5,89.5,3.7,23.5,519.5,933.21,712.17
2016,3,15,9,30,850.0,93.0,3.7,24.0,572.0,950.08,719.93
2016,3,15,9,45,869.5,95.5,3.7,25.0,620.0,956.73,719.41
2016,3,15,10,0,889.0,98.0,3.7,26.0,668.0,947.77,708.58
2016,3,15,10,15,901.5,100.0,3.75,26.5,709.0,939.12,700.04
2016,3,15,10,30,914.0,102.0,3.8,27.0,750.0,926.3,688.91
2016,3,15,10,45,923.5,103.5,3.9,28.0,783.5,906.2,672.04
2016,3,15,11,0,933.0,105.0,4.0,29.0,817.0,882.07,652.71
2016,3,15,11,15,939.0,106.5,4.05,29.0,842.5,851.18,631.3
2016,3,15,11,30,945.0,108.0,4.1,29.0,868.0,816.61,607.43
2016,3,15,11,45,940.0,113.5,4.2,29.0,882.5,774.2,576.55
2016,3,15,12,0,935.0,119.0,4.3,29.0,897.0,729.02,542.67
2016,3,15,12,15,936.0,119.5,4.35,29.0,904.5,681.08,506.0
2016,3,15,12,30,937.0,120.0,4.4,29.0,912.0,630.65,466.57
2016,3,15,12,45,937.5,119.0,4.5,29.5,910.5,576.61,422.63
2016,3,15,13,0,938.0,118.0,4.6,30.0,909.0,520.66,376.23
2016,3,15,13,15,934.5,117.5,4.55,29.5,898.0,461.78,327.58
2016,3,15,13,30,931.0,117.0,4.5,29.0,887.0,401.88,276.91
2016,3,15,13,45,928.5,114.5,4.5,29.0,868.0,340.19,223.87
2016,3,15,14,0,926.0,112.0,4.5,29.0,849.0,277.91,171.41
2016,3,15,14,15,918.0,110.5,4.4,29.0,821.0,214.99,122.84
2016,3,15,14,30,910.0,109.0,4.3,29.0,793.0,152.56,84.84
2016,3,15,14,45,774.5,157.0,4.2,29.0,720.5,102.72,78.61
2016,3,15,15,0,639.0,205.0,4.1,29.0,648.0,128.57,99.79
2016,3,15,15,15,632.0,191.0,3.85,28.5,607.0,122.94,95.61
2016,3,15,15,30,625.0,177.0,3.6,28.0,566.0,116.97,91.18
2016,3,15,15,45,685.5,142.0,3.35,28.0,538.5,98.93,76.63
2016,3,15,16,0,746.0,107.0,3.1,28.0,511.0,79.89,61.15
2016,3,15,16,15,777.0,87.0,2.8,27.0,471.5,74.19,56.88
2016,3,15,16,30,808.0,67.0,2.5,26.0,432.0,60.96,46.18
2016,3,15,16,45,748.0,71.5,2.25,25.5,375.5,63.29,48.43
2016,3,15,17,0,688.0,76.0,2.0,25.0,319.0,61.11,46.83
2016,3,15,17,15,631.0,69.5,2.0,23.5,262.0,56.14,42.93
2016,3,15,17,30,574.0,63.0,2.0,22.0,205.0,51.19,38.85
2016,3,15,17,45,480.5,53.0,2.0,21.0,151.0,43.19,31.8
2016,3,15,18,0,387.0,43.0,2.0,20.0,97.0,35.24,24.47
2016,3,15,18,15,193.5,28.5,2.15,19.5,55.5,21.7,11.16
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,11.02,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,44.5,11.0,1.85,12.5,13.5,45.46,0.0
2016,3,16,7,0,89.0,22.0,2.0,13.0,27.0,127.84,64.6
2016,3,16,7,15,173.0,41.5,2.15,13.5,66.0,260.23,210.92
2016,3,16,7,30,257.0,61.0,2.3,14.0,105.0,361.74,300.49
2016,3,16,7,45,320.5,75.0,2.45,15.0,150.5,438.6,365.22
2016,3,16,8,0,384.0,89.0,2.6,16.0,196.0,516.95,427.26
2016,3,16,8,15,392.0,110.0,2.9,16.5,240.0,551.79,453.87
2016,3,16,8,30,400.0,131.0,3.2,17.0,284.0,584.03,477.03
2016,3,16,8,45,585.5,113.0,3.55,18.0,374.0,748.76,599.81
2016,3,16,9,0,771.0,95.0,3.9,19.0,464.0,895.61,702.52
2016,3,16,9,15,795.5,99.0,4.1,19.5,516.0,917.24,714.15
2016,3,16,9,30,820.0,103.0,4.3,20.0,568.0,934.82,723.81
2016,3,16,9,45,841.5,104.5,4.55,21.0,615.5,942.43,725.8
2016,3,16,10,0,863.0,106.0,4.8,22.0,663.0,945.73,725.2
2016,3,16,10,15,875.5,108.5,4.7,22.0,703.0,937.49,716.96
2016,3,16,10,30,888.0,111.0,4.6,22.0,743.0,914.1,698.47
2016,3,16,10,45,897.5,112.5,4.5,22.5,776.5,894.37,681.51
2016,3,16,11,0,907.0,114.0,4.4,23.0,810.0,870.7,662.19
2016,3,16,11,15,912.5,115.0,4.2,23.0,834.5,839.51,638.81
2016,3,16,11,30,918.0,116.0,4.0,23.0,859.0,804.79,613.13
2016,3,16,11,45,919.0,118.5,3.8,23.5,874.0,764.77,580.78
2016,3,16,12,0,920.0,121.0,3.6,24.0,889.0,721.77,545.84
2016,3,16,12,15,921.0,121.5,3.4,24.0,896.5,674.43,508.36
2016,3,16,12,30,922.0,122.0,3.2,24.0,904.0,624.65,468.32
2016,3,16,12,45,917.5,123.5,3.05,24.5,901.0,570.57,423.53
2016,3,16,13,0,913.0,125.0,2.9,25.0,898.0,515.03,376.71
2016,3,16,13,15,909.5,124.5,2.75,25.0,887.0,457.36,327.98
2016,3,16,13,30,906.0,124.0,2.6,25.0,876.0,398.72,277.51
2016,3,16,13,45,896.5,125.5,2.5,25.5,855.5,338.88,225.53
2016,3,16,14,0,887.0,127.0,2.4,26.0,835.0,279.15,174.91
2016,3,16,14,15,878.5,125.5,2.3,26.0,807.5,218.24,127.81
2016,3,16,14,30,870.0,124.0,2.2,26.0,780.0,149.81,84.47
2016,3,16,14,45,833.5,134.0,2.15,26.0,739.0,99.68,76.95
2016,3,16,15,0,797.0,144.0,2.1,26.0,698.0,106.25,82.57
2016,3,16,15,15,780.0,140.5,2.0,25.5,656.0,96.86,75.19
2016,3,16,15,30,763.0,137.0,1.9,25.0,614.0,95.95,74.81
2016,3,16,15,45,728.5,137.0,1.85,25.0,564.0,96.75,75.7
2016,3,16,16,0,694.0,137.0,1.8,25.0,514.0,97.75,76.77
2016,3,16,16,15,662.5,130.5,1.65,24.5,462.0,94.65,74.6
2016,3,16,16,30,631.0,124.0,1.5,24.0,410.0,91.47,72.34
2016,3,16,16,45,569.5,120.0,1.35,24.0,353.5,89.49,70.92
2016,3,16,17,0,508.0,116.0,1.2,24.0,297.0,83.71,66.21
2016,3,16,17,15,448.0,103.5,1.1,23.0,242.5,75.17,59.3
2016,3,16,17,30,388.0,91.0,1.0,22.0,188.0,66.48,52.01
2016,3,16,17,45,290.5,74.5,0.95,21.5,136.5,54.61,41.55
2016,3,16,18,0,193.0,58.0,0.9,21.0,85.0,42.39,30.47
2016,3,16,18,15,107.0,34.0,0.95,20.5,48.0,25.26,14.12
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,7.87,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.5,1.25,17.5,3.5,2.75,0.0
2016,3,17,7,0,0.0,7.0,1.4,18.0,7.0,5.3,0.0
2016,3,17,7,15,0.0,16.5,1.4,18.5,16.5,12.54,4.58
2016,3,17,7,30,0.0,26.0,1.4,19.0,26.0,19.8,10.91
2016,3,17,7,45,0.0,37.5,1.45,19.5,37.5,28.62,18.46
2016,3,17,8,0,0.0,49.0,1.5,20.0,49.0,37.48,25.92
2016,3,17,8,15,0.0,72.5,1.45,20.0,72.5,56.59,41.87
2016,3,17,8,30,0.0,96.0,1.4,20.0,96.0,77.7,59.24
2016,3,17,8,45,0.0,116.5,1.35,20.5,116.5,95.64,73.59
2016,3,17,9,0,0.0,137.0,1.3,21.0,137.0,113.32,87.47
2016,3,17,9,15,0.0,144.5,1.3,21.5,144.5,118.31,90.95
2016,3,17,9,30,0.0,152.0,1.3,22.0,152.0,123.54,94.62
2016,3,17,9,45,22.0,213.0,1.3,22.5,227.5,199.4,154.71
2016,3,17,10,0,44.0,274.0,1.3,23.0,303.0,296.86,228.93
2016,3,17,10,15,44.5,291.0,1.3,23.0,322.0,307.72,235.94
2016,3,17,10,30,45.0,308.0,1.3,23.0,341.0,318.01,242.95
2016,3,17,10,45,50.5,328.5,1.35,23.5,366.5,335.32,254.95
2016,3,17,11,0,56.0,349.0,1.4,24.0,392.0,351.35,265.85
2016,3,17,11,15,80.0,375.5,1.4,24.0,439.5,386.05,291.18
2016,3,17,11,30,104.0,402.0,1.4,24.0,487.0,417.37,313.54
2016,3,17,11,45,134.0,415.5,1.45,24.0,527.0,448.66,335.84
2016,3,17,12,0,164.0,429.0,1.5,24.0,567.0,463.28,345.93
2016,3,17,12,15,103.5,402.5,1.55,24.0,490.0,381.3,285.6
2016,3,17,12,30,43.0,376.0,1.6,24.0,413.0,314.89,236.47
2016,3,17,12,45,126.5,405.0,1.65,24.5,513.0,371.25,277.46
2016,3,17,13,0,210.0,434.0,1.7,25.0,613.0,411.82,304.57
2016,3,17,13,15,228.5,425.5,1.7,25.0,618.5,391.18,287.58
2016,3,17,13,30,247.0,417.0,1.7,25.0,624.0,368.47,268.92
2016,3,17,13,45,289.5,397.0,1.7,25.0,634.0,336.39,242.27
2016,3,17,14,0,332.0,377.0,1.7,25.0,644.0,305.61,216.24
2016,3,17,14,15,251.5,376.5,1.65,25.0,575.0,261.39,186.25
2016,3,17,14,30,171.0,376.0,1.6,25.0,506.0,238.5,174.41
2016,3,17,14,45,324.0,320.5,1.55,25.0,552.0,186.38,147.17
2016,3,17,15,0,477.0,265.0,1.5,25.0,598.0,155.9,123.07
2016,3,17,15,15,402.0,269.5,1.5,24.5,539.0,166.88,132.59
2016,3,17,15,30,327.0,274.0,1.5,24.0,480.0,168.09,134.15
2016,3,17,15,45,381.5,239.0,1.5,24.0,461.0,152.63,121.93
2016,3,17,16,0,436.0,204.0,1.5,24.0,442.0,130.7,104.3
2016,3,17,16,15,414.5,189.0,1.5,23.5,398.0,123.34,98.8
2016,3,17,16,30,393.0,174.0,1.5,23.0,354.0,115.61,92.89
2016,3,17,16,45,375.5,153.0,1.5,23.0,307.0,103.87,83.34
2016,3,17,17,0,358.0,132.0,1.5,23.0,260.0,91.54,73.15
2016,3,17,17,15,321.5,113.0,1.35,22.5,213.5,80.74,64.19
2016,3,17,17,30,285.0,94.0,1.2,22.0,167.0,67.9,53.24
2016,3,17,17,45,229.0,74.0,1.1,21.5,123.0,53.95,41.01
2016,3,17,18,0,173.0,54.0,1.0,21.0,79.0,39.75,28.28
2016,3,17,18,15,86.5,33.0,1.05,20.5,45.5,24.55,13.78
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,9.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.5,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,47.0,13.5,0.85,18.5,16.5,49.71,0.0
2016,3,18,7,0,94.0,27.0,0.9,19.0,33.0,146.25,91.9
2016,3,18,7,15,197.0,47.5,1.0,19.0,77.5,291.08,231.35
2016,3,18,7,30,300.0,68.0,1.1,19.0,122.0,411.79,332.27
2016,3,18,7,45,381.5,81.0,1.25,19.5,175.0,504.96,406.41
2016,3,18,8,0,463.0,94.0,1.4,20.0,228.0,600.09,478.2
2016,3,18,8,15,231.5,69.0,1.45,20.0,136.0,339.83,277.1
2016,3,18,8,30,0.0,44.0,1.5,20.0,44.0,33.63,22.42
2016,3,18,8,45,0.0,38.5,1.6,20.5,38.5,29.43,18.95
2016,3,18,9,0,0.0,33.0,1.7,21.0,33.0,25.23,15.34
2016,3,18,9,15,0.0,38.0,1.7,21.0,38.0,29.09,18.47
2016,3,18,9,30,0.0,43.0,1.7,21.0,43.0,32.97,21.58
2016,3,18,9,45,0.0,69.0,1.75,21.5,69.0,53.07,37.86
2016,3,18,10,0,0.0,95.0,1.8,22.0,95.0,73.33,54.02
2016,3,18,10,15,0.0,108.5,1.75,22.5,108.5,84.32,62.56
2016,3,18,10,30,0.0,122.0,1.7,23.0,122.0,95.25,70.96
2016,3,18,10,45,10.0,204.0,1.65,23.5,212.0,171.58,130.82
2016,3,18,11,0,20.0,286.0,1.6,24.0,302.0,247.9,188.7
2016,3,18,11,15,123.5,348.0,1.5,24.0,448.5,410.27,310.9
2016,3,18,11,30,227.0,410.0,1.4,24.0,595.0,529.42,395.64
2016,3,18,11,45,124.0,361.5,1.3,24.5,463.5,396.27,296.47
2016,3,18,12,0,21.0,313.0,1.2,25.0,332.0,258.47,193.38
2016,3,18,12,15,21.5,315.5,1.05,25.0,334.5,257.45,192.81
2016,3,18,12,30,22.0,318.0,0.9,25.0,337.0,256.26,191.52
2016,3,18,12,45,129.0,375.5,0.8,25.5,485.5,351.74,260.48
2016,3,18,13,0,236.0,433.0,0.7,26.0,634.0,423.11,307.72
2016,3,18,13,15,271.0,419.5,0.8,26.0,648.5,400.78,289.69
2016,3,18,13,30,306.0,406.0,0.9,26.0,663.0,376.39,269.94
2016,3,18,13,45,568.0,277.0,1.0,26.0,739.5,338.05,232.33
2016,3,18,14,0,830.0,148.0,1.1,26.0,816.0,275.96,173.4
2016,3,18,14,15,579.5,250.0,1.2,26.0,709.0,236.07,152.72
2016,3,18,14,30,329.0,352.0,1.3,26.0,602.0,230.19,162.17
2016,3,18,14,45,272.0,345.0,1.4,26.0,545.5,195.77,153.93
2016,3,18,15,0,215.0,338.0,1.5,26.0,489.0,203.6,160.65
2016,3,18,15,15,329.0,292.0,1.5,26.0,507.5,175.72,138.73
2016,3,18,15,30,443.0,246.0,1.5,26.0,526.0,149.71,118.18
2016,3,18,15,45,221.5,190.0,1.55,26.0,330.0,122.33,96.27
2016,3,18,16,0,0.0,134.0,1.6,26.0,134.0,99.99,78.22
2016,3,18,16,15,0.0,126.0,1.6,25.5,126.0,94.03,73.73
2016,3,18,16,30,0.0,118.0,1.6,25.0,118.0,87.99,69.1
2016,3,18,16,45,0.0,102.0,1.65,24.5,102.0,76.5,59.8
2016,3,18,17,0,0.0,86.0,1.7,24.0,86.0,64.91,50.24
2016,3,18,17,15,0.0,70.5,2.0,23.0,70.5,53.56,40.79
2016,3,18,17,30,0.0,55.0,2.3,22.0,55.0,42.11,31.02
2016,3,18,17,45,0.0,40.0,2.65,21.5,40.0,30.57,20.88
2016,3,18,18,0,0.0,25.0,3.0,21.0,25.0,19.05,10.65
2016,3,18,18,15,0.0,14.0,3.75,20.0,14.0,10.64,2.85
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.36,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,69.5,14.5,6.8,7.0,19.5,69.39,0.0
2016,3,19,7,0,139.0,29.0,6.8,7.0,39.0,211.06,150.91
2016,3,19,7,15,248.5,48.0,6.85,7.0,86.0,337.33,286.83
2016,3,19,7,30,358.0,67.0,6.9,7.0,133.0,463.51,401.17
2016,3,19,7,45,189.5,87.0,6.95,7.5,123.5,312.23,271.7
2016,3,19,8,0,21.0,107.0,7.0,8.0,114.0,119.42,99.57
2016,3,19,8,15,326.0,107.5,7.0,8.5,236.0,486.5,422.23
2016,3,19,8,30,631.0,108.0,7.0,9.0,358.0,791.65,670.48
2016,3,19,8,45,674.0,112.5,7.05,9.5,414.5,838.34,702.96
2016,3,19,9,0,717.0,117.0,7.1,10.0,471.0,881.6,732.99
2016,3,19,9,15,743.5,122.5,7.05,10.5,523.0,906.26,747.81
2016,3,19,9,30,770.0,128.0,7.0,11.0,575.0,927.0,759.57
2016,3,19,9,45,794.0,129.5,7.0,11.5,622.5,929.09,757.46
2016,3,19,10,0,818.0,131.0,7.0,12.0,670.0,935.24,758.69
2016,3,19,10,15,832.5,134.0,6.95,12.5,711.0,929.69,751.07
2016,3,19,10,30,847.0,137.0,6.9,13.0,752.0,919.83,740.53
2016,3,19,10,45,863.0,136.5,6.85,13.5,786.5,903.44,725.39
2016,3,19,11,0,879.0,136.0,6.8,14.0,821.0,882.72,707.3
2016,3,19,11,15,886.0,137.5,6.75,14.0,846.5,852.46,683.62
2016,3,19,11,30,893.0,139.0,6.7,14.0,872.0,809.0,649.7
2016,3,19,11,45,903.0,136.5,6.65,14.5,890.0,771.36,617.58
2016,3,19,12,0,913.0,134.0,6.6,15.0,908.0,730.32,582.43
2016,3,19,12,15,915.0,134.5,6.5,15.0,915.5,683.36,543.02
2016,3,19,12,30,917.0,135.0,6.4,15.0,923.0,633.91,500.86
2016,3,19,12,45,921.5,132.0,6.35,15.5,923.0,581.01,454.27
2016,3,19,13,0,926.0,129.0,6.3,16.0,923.0,525.94,404.93
2016,3,19,13,15,923.5,128.5,6.2,16.0,912.0,467.73,352.73
2016,3,19,13,30,921.0,128.0,6.1,16.0,901.0,408.44,298.67
2016,3,19,13,45,919.5,125.0,6.1,16.0,882.5,347.06,242.64
2016,3,19,14,0,918.0,122.0,6.1,16.0,864.0,285.02,187.17
2016,3,19,14,15,911.0,120.5,6.05,16.0,836.0,222.51,135.81
2016,3,19,14,30,904.0,119.0,6.0,16.0,808.0,160.38,95.1
2016,3,19,14,45,897.5,115.0,5.95,16.0,773.5,99.89,80.44
2016,3,19,15,0,891.0,111.0,5.9,16.0,739.0,97.94,78.97
2016,3,19,15,15,877.0,108.5,5.8,15.5,696.0,87.62,70.43
2016,3,19,15,30,863.0,106.0,5.7,15.0,653.0,86.57,69.86
2016,3,19,15,45,846.0,101.5,5.65,15.0,604.5,84.08,67.91
2016,3,19,16,0,829.0,97.0,5.6,15.0,556.0,81.44,65.84
2016,3,19,16,15,803.0,93.0,5.45,14.5,502.0,78.82,63.91
2016,3,19,16,30,777.0,89.0,5.3,14.0,448.0,76.13,61.9
2016,3,19,16,45,740.5,83.5,5.15,14.0,391.0,66.56,53.67
2016,3,19,17,0,704.0,78.0,5.0,14.0,334.0,62.67,50.38
2016,3,19,17,15,649.5,71.0,4.6,13.0,276.0,57.38,45.95
2016,3,19,17,30,595.0,64.0,4.2,12.0,218.0,52.06,41.32
2016,3,19,17,45,506.5,54.5,3.8,11.5,162.5,44.47,34.33
2016,3,19,18,0,418.0,45.0,3.4,11.0,107.0,36.93,27.1
2016,3,19,18,15,269.5,30.0,3.25,10.5,63.0,24.53,14.82
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,11.48,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,135.0,13.0,3.25,4.5,23.5,123.17,0.0
2016,3,20,7,0,270.0,26.0,3.5,5.0,47.0,324.84,244.6
2016,3,20,7,15,391.0,38.5,3.55,5.5,97.5,454.15,382.9
2016,3,20,7,30,512.0,51.0,3.6,6.0,148.0,588.16,498.82
2016,3,20,7,45,582.0,60.0,3.65,7.0,205.5,673.15,568.22
2016,3,20,8,0,652.0,69.0,3.7,8.0,263.0,758.08,633.27
2016,3,20,8,15,699.0,75.5,3.75,8.5,322.0,816.35,675.64
2016,3,20,8,30,746.0,82.0,3.8,9.0,381.0,865.26,709.3
2016,3,20,8,45,777.5,87.0,3.9,10.0,437.5,902.14,731.93
2016,3,20,9,0,809.0,92.0,4.0,11.0,494.0,935.4,751.38
2016,3,20,9,15,832.5,96.0,3.95,11.5,547.5,955.73,761.64
2016,3,20,9,30,856.0,100.0,3.9,12.0,601.0,971.93,768.98
2016,3,20,9,45,873.5,103.0,3.9,12.5,648.5,976.89,768.75
2016,3,20,10,0,891.0,106.0,3.9,13.0,696.0,977.49,765.72
2016,3,20,10,15,904.0,108.5,3.95,13.0,737.5,957.38,750.04
2016,3,20,10,30,917.0,111.0,4.0,13.0,779.0,944.92,740.13
2016,3,20,10,45,926.5,112.5,4.05,13.5,813.0,924.15,723.09
2016,3,20,11,0,936.0,114.0,4.1,14.0,847.0,899.34,703.41
2016,3,20,11,15,942.5,115.0,4.15,14.0,872.5,867.66,680.26
2016,3,20,11,30,949.0,116.0,4.2,14.0,898.0,832.29,654.48
2016,3,20,11,45,955.0,115.5,4.3,14.5,915.5,791.7,622.53
2016,3,20,12,0,961.0,115.0,4.4,15.0,933.0,747.82,587.04
2016,3,20,12,15,962.5,115.5,4.45,15.0,940.5,698.79,547.69
2016,3,20,12,30,964.0,116.0,4.5,15.0,948.0,647.2,505.32
2016,3,20,12,45,965.5,115.0,4.6,15.5,947.0,592.15,458.35
2016,3,20,13,0,967.0,114.0,4.7,16.0,946.0,535.06,408.46
2016,3,20,13,15,964.5,113.5,4.7,16.0,935.0,474.88,355.36
2016,3,20,13,30,962.0,113.0,4.7,16.0,924.0,413.54,300.13
2016,3,20,13,45,960.0,111.0,4.7,16.0,905.0,350.47,242.97
2016,3,20,14,0,958.0,109.0,4.7,16.0,886.0,286.71,186.27
2016,3,20,14,15,951.0,107.5,4.7,16.0,857.5,221.99,133.28
2016,3,20,14,30,944.0,106.0,4.7,16.0,829.0,157.63,91.14
2016,3,20,14,45,937.0,103.0,4.7,16.0,793.5,94.7,75.94
2016,3,20,15,0,930.0,100.0,4.7,16.0,758.0,93.05,74.74
2016,3,20,15,15,917.0,97.5,4.6,15.5,714.5,91.35,73.6
2016,3,20,15,30,904.0,95.0,4.5,15.0,671.0,89.49,72.35
2016,3,20,15,45,890.0,91.0,4.45,15.0,622.0,86.55,70.02
2016,3,20,16,0,876.0,87.0,4.4,15.0,573.0,75.77,60.87
2016,3,20,16,15,851.5,83.5,4.2,14.5,518.5,73.21,58.98
2016,3,20,16,30,827.0,80.0,4.0,14.0,464.0,70.58,57.0
2016,3,20,16,45,796.5,74.5,3.8,14.0,406.5,66.3,53.42
2016,3,20,17,0,766.0,69.0,3.6,14.0,349.0,61.89,49.68
2016,3,20,17,15,715.0,63.5,3.1,13.0,290.0,57.1,45.7
2016,3,20,17,30,664.0,58.0,2.6,12.0,231.0,48.28,37.94
2016,3,20,17,45,583.0,49.5,2.1,11.0,173.5,41.21,31.51
2016,3,20,18,0,502.0,41.0,1.6,10.0,116.0,34.19,24.85
2016,3,20,18,15,347.5,28.0,1.6,9.5,69.5,23.16,13.91
2016,3,20,18,30,193.0,15.0,1.6,9.0,23.0,12.26,0.0
2016,3,20,18,45,96.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,172.0,13.5,1.9,3.0,27.5,154.93,0.0
2016,3,21,7,0,344.0,27.0,2.2,4.0,55.0,392.69,303.08
2016,3,21,7,15,465.0,37.5,2.35,5.0,108.0,520.02,434.57
2016,3,21,7,30,586.0,48.0,2.5,6.0,161.0,653.33,546.55
2016,3,21,7,45,654.5,55.0,2.7,7.0,220.5,727.15,605.87
2016,3,21,8,0,723.0,62.0,2.9,8.0,280.0,810.21,668.48
2016,3,21,8,15,766.5,67.0,3.05,8.5,340.0,864.94,707.57
2016,3,21,8,30,810.0,72.0,3.2,9.0,400.0,916.92,743.21
2016,3,21,8,45,839.5,76.0,3.4,10.0,458.0,950.66,763.54
2016,3,21,9,0,869.0,80.0,3.6,11.0,516.0,980.71,780.87
2016,3,21,9,15,890.0,83.0,3.55,11.5,569.5,985.39,779.55
2016,3,21,9,30,911.0,86.0,3.5,12.0,623.0,997.77,784.01
2016,3,21,9,45,926.0,88.5,3.45,13.0,671.0,999.55,779.64
2016,3,21,10,0,941.0,91.0,3.4,14.0,719.0,997.04,772.61
2016,3,21,10,15,952.0,93.0,3.4,14.5,760.0,985.9,761.7
2016,3,21,10,30,963.0,95.0,3.4,15.0,801.0,970.46,748.14
2016,3,21,10,45,970.5,96.5,3.4,15.5,834.5,947.15,729.41
2016,3,21,11,0,978.0,98.0,3.4,16.0,868.0,919.76,708.1
2016,3,21,11,15,983.5,99.0,3.35,16.0,893.5,886.29,683.69
2016,3,21,11,30,989.0,100.0,3.3,16.0,919.0,849.05,656.74
2016,3,21,11,45,991.5,101.0,3.3,16.5,935.5,806.06,623.8
2016,3,21,12,0,994.0,102.0,3.3,17.0,952.0,759.86,586.84
2016,3,21,12,15,995.0,102.5,3.3,17.0,959.0,709.31,547.03
2016,3,21,12,30,996.0,103.0,3.3,17.0,966.0,656.15,504.23
2016,3,21,12,45,995.5,103.0,3.3,17.5,964.0,599.46,456.66
2016,3,21,13,0,995.0,103.0,3.3,18.0,962.0,540.81,406.34
2016,3,21,13,15,992.0,102.5,3.35,18.0,950.5,479.1,353.16
2016,3,21,13,30,989.0,102.0,3.4,18.0,939.0,416.23,297.7
2016,3,21,13,45,984.5,101.5,3.45,18.5,919.0,352.03,240.07
2016,3,21,14,0,980.0,101.0,3.5,19.0,899.0,287.35,183.15
2016,3,21,14,15,973.0,99.5,3.55,19.0,870.0,221.43,129.99
2016,3,21,14,30,966.0,98.0,3.6,19.0,841.0,155.86,87.55
2016,3,21,14,45,946.0,101.5,3.65,19.0,801.5,94.14,74.52
2016,3,21,15,0,926.0,105.0,3.7,19.0,762.0,95.68,76.04
2016,3,21,15,15,912.5,102.5,3.7,18.5,718.5,94.06,74.99
2016,3,21,15,30,899.0,100.0,3.7,18.0,675.0,92.28,73.83
2016,3,21,15,45,882.0,96.5,3.75,18.0,625.0,81.63,64.94
2016,3,21,16,0,865.0,93.0,3.8,18.0,575.0,79.51,63.35
2016,3,21,16,15,840.0,89.0,3.65,17.5,520.5,76.76,61.32
2016,3,21,16,30,815.0,85.0,3.5,17.0,466.0,73.92,59.21
2016,3,21,16,45,781.0,80.0,3.4,17.0,408.0,70.1,56.09
2016,3,21,17,0,747.0,75.0,3.3,17.0,350.0,66.2,52.85
2016,3,21,17,15,694.0,68.5,3.0,16.0,290.5,56.11,44.27
2016,3,21,17,30,641.0,62.0,2.7,15.0,231.0,51.02,39.91
2016,3,21,17,45,557.5,53.0,2.45,14.0,174.0,43.7,33.33
2016,3,21,18,0,474.0,44.0,2.2,13.0,117.0,36.42,26.5
2016,3,21,18,15,323.5,30.0,2.35,12.5,70.5,24.69,15.09
2016,3,21,18,30,173.0,16.0,2.5,12.0,24.0,13.05,0.0
2016,3,21,18,45,86.5,8.0,2.65,11.5,12.0,6.29,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.5,16.0,4.9,7.5,26.5,116.48,0.0
2016,3,22,7,0,247.0,32.0,5.2,8.0,53.0,313.21,247.05
2016,3,22,7,15,364.0,46.0,5.5,9.0,104.0,439.94,371.54
2016,3,22,7,30,481.0,60.0,5.8,10.0,155.0,572.43,486.03
2016,3,22,7,45,563.0,67.5,6.15,11.0,213.5,667.42,564.92
2016,3,22,8,0,645.0,75.0,6.5,12.0,272.0,762.03,639.61
2016,3,22,8,15,690.5,81.5,6.7,13.0,330.5,818.96,681.17
2016,3,22,8,30,736.0,88.0,6.9,14.0,389.0,873.55,719.35
2016,3,22,8,45,770.0,92.0,7.15,15.0,446.0,903.67,737.98
2016,3,22,9,0,804.0,96.0,7.4,16.0,503.0,938.19,759.59
2016,3,22,9,15,826.0,100.0,7.4,16.5,555.0,956.99,769.52
2016,3,22,9,30,848.0,104.0,7.4,17.0,607.0,971.67,776.47
2016,3,22,9,45,865.0,106.5,7.4,18.0,654.0,975.52,774.04
2016,3,22,10,0,882.0,109.0,7.4,19.0,701.0,975.05,768.71
2016,3,22,10,15,893.5,111.5,7.4,19.5,741.0,953.33,749.63
2016,3,22,10,30,905.0,114.0,7.4,20.0,781.0,939.59,736.75
2016,3,22,10,45,914.0,115.5,7.4,20.5,814.0,918.52,718.76
2016,3,22,11,0,923.0,117.0,7.4,21.0,847.0,893.48,698.13
2016,3,22,11,15,928.5,118.0,7.35,21.0,871.5,861.26,673.61
2016,3,22,11,30,934.0,119.0,7.3,21.0,896.0,825.47,646.59
2016,3,22,11,45,934.0,121.5,7.3,21.5,911.0,783.58,612.4
2016,3,22,12,0,934.0,124.0,7.3,22.0,926.0,738.77,575.19
2016,3,22,12,15,935.0,124.5,7.25,22.0,932.5,690.36,535.69
2016,3,22,12,30,936.0,125.0,7.2,22.0,939.0,639.51,493.49
2016,3,22,12,45,935.5,124.5,7.15,22.5,937.0,584.97,446.61
2016,3,22,13,0,935.0,124.0,7.1,23.0,935.0,528.67,397.38
2016,3,22,13,15,932.0,123.5,7.05,23.0,923.5,469.82,345.9
2016,3,22,13,30,929.0,123.0,7.0,23.0,912.0,409.95,292.61
2016,3,22,13,45,924.0,121.5,6.95,23.5,892.0,348.11,237.03
2016,3,22,14,0,919.0,120.0,6.9,24.0,872.0,285.99,182.53
2016,3,22,14,15,911.0,118.5,6.8,24.0,843.0,223.32,132.27
2016,3,22,14,30,903.0,117.0,6.7,24.0,814.0,161.18,92.21
2016,3,22,14,45,897.5,112.5,6.65,24.0,779.0,98.45,76.71
2016,3,22,15,0,892.0,108.0,6.6,24.0,744.0,96.26,75.08
2016,3,22,15,15,877.5,105.5,6.5,23.5,700.5,94.71,74.12
2016,3,22,15,30,863.0,103.0,6.4,23.0,657.0,84.49,65.89
2016,3,22,15,45,842.5,100.0,6.35,23.0,607.5,82.85,64.7
2016,3,22,16,0,822.0,97.0,6.3,23.0,558.0,81.14,63.47
2016,3,22,16,15,795.5,93.0,6.15,22.5,504.0,78.53,61.62
2016,3,22,16,30,769.0,89.0,6.0,22.0,450.0,75.86,59.69
2016,3,22,16,45,729.5,84.5,5.85,21.5,392.5,66.97,52.38
2016,3,22,17,0,690.0,80.0,5.7,21.0,335.0,63.78,49.91
2016,3,22,17,15,636.0,73.0,5.5,20.5,277.5,58.58,45.59
2016,3,22,17,30,582.0,66.0,5.3,20.0,220.0,53.35,41.1
2016,3,22,17,45,492.0,56.5,5.15,19.5,165.0,45.82,34.39
2016,3,22,18,0,402.0,47.0,5.0,19.0,110.0,38.35,27.46
2016,3,22,18,15,263.5,32.0,5.0,18.5,66.5,26.07,15.85
2016,3,22,18,30,125.0,17.0,5.0,18.0,23.0,12.98,0.0
2016,3,22,18,45,62.5,8.5,5.0,17.5,11.5,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.5,5.5,16.5,24.5,99.67,0.0
2016,3,23,7,0,135.0,37.0,5.6,17.0,49.0,204.59,157.47
2016,3,23,7,15,237.0,56.0,5.8,17.0,96.5,339.03,279.54
2016,3,23,7,30,339.0,75.0,6.0,17.0,144.0,458.84,383.26
2016,3,23,7,45,169.5,72.0,6.25,17.5,106.5,267.64,224.92
2016,3,23,8,0,0.0,69.0,6.5,18.0,69.0,54.05,40.03
2016,3,23,8,15,4.5,107.0,6.65,18.5,109.0,95.07,74.5
2016,3,23,8,30,9.0,145.0,6.8,19.0,149.0,136.42,108.55
2016,3,23,8,45,4.5,143.5,7.0,20.0,145.5,125.79,98.77
2016,3,23,9,0,0.0,142.0,7.2,21.0,142.0,116.99,90.63
2016,3,23,9,15,1.0,156.5,7.1,21.5,157.0,129.65,100.44
2016,3,23,9,30,2.0,171.0,7.0,22.0,172.0,142.2,110.04
2016,3,23,9,45,144.5,240.0,6.95,22.5,337.5,383.29,305.11
2016,3,23,10,0,287.0,309.0,6.9,23.0,503.0,604.56,474.9
2016,3,23,10,15,368.0,302.5,6.8,23.0,566.0,657.03,514.07
2016,3,23,10,30,449.0,296.0,6.7,23.0,629.0,723.88,563.14
2016,3,23,10,45,309.5,347.5,6.6,23.5,582.0,613.21,475.12
2016,3,23,11,0,170.0,399.0,6.5,24.0,535.0,508.69,391.79
2016,3,23,11,15,526.0,265.5,6.3,24.5,702.0,686.17,529.4
2016,3,23,11,30,882.0,132.0,6.1,25.0,869.0,798.15,613.0
2016,3,23,11,45,890.0,131.0,5.95,25.5,886.0,760.79,581.58
2016,3,23,12,0,898.0,130.0,5.8,26.0,903.0,720.19,548.12
2016,3,23,12,15,900.0,130.5,5.65,26.0,910.5,673.9,511.06
2016,3,23,12,30,902.0,131.0,5.5,26.0,918.0,625.19,471.46
2016,3,23,12,45,904.0,129.0,5.35,26.5,917.0,572.5,427.19
2016,3,23,13,0,906.0,127.0,5.2,27.0,916.0,517.94,380.6
2016,3,23,13,15,903.5,126.5,5.05,27.0,905.5,460.87,331.9
2016,3,23,13,30,901.0,126.0,4.9,27.0,895.0,402.78,281.46
2016,3,23,13,45,898.0,124.0,4.8,27.0,876.0,342.84,229.31
2016,3,23,14,0,895.0,122.0,4.7,27.0,857.0,282.43,177.73
2016,3,23,14,15,887.5,120.5,4.6,27.0,829.0,221.32,129.58
2016,3,23,14,30,880.0,119.0,4.5,27.0,801.0,160.69,91.03
2016,3,23,14,45,860.5,121.0,4.4,27.0,763.5,92.57,70.85
2016,3,23,15,0,841.0,123.0,4.3,27.0,726.0,93.85,72.1
2016,3,23,15,15,826.5,120.0,4.2,27.0,683.5,92.9,71.49
2016,3,23,15,30,812.0,117.0,4.1,27.0,641.0,91.89,70.84
2016,3,23,15,45,794.5,112.5,4.05,27.0,593.5,89.74,69.28
2016,3,23,16,0,777.0,108.0,4.0,27.0,546.0,87.47,67.63
2016,3,23,16,15,750.0,103.5,3.75,26.5,493.5,78.3,60.35
2016,3,23,16,30,723.0,99.0,3.5,26.0,441.0,75.76,58.58
2016,3,23,16,45,688.0,93.0,3.3,25.5,385.5,71.99,55.73
2016,3,23,17,0,653.0,87.0,3.1,25.0,330.0,68.12,52.75
2016,3,23,17,15,598.5,79.0,2.9,24.0,273.5,62.44,48.22
2016,3,23,17,30,544.0,71.0,2.7,23.0,217.0,56.7,43.47
2016,3,23,17,45,457.0,60.5,2.5,22.0,163.0,48.62,36.46
2016,3,23,18,0,370.0,50.0,2.3,21.0,109.0,40.55,29.15
2016,3,23,18,15,185.0,36.5,2.5,20.5,66.0,27.45,16.95
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,16.81,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
