Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,113.13,0.0
2016,4,3,6,45,283.0,26.0,2.1,10.5,59.0,337.92,259.36
2016,4,3,7,0,442.0,40.0,2.4,12.0,102.0,503.78,412.2
2016,4,3,7,15,531.5,49.0,2.4,12.5,158.0,607.49,498.72
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,713.63,581.43
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.5,784.4,632.08
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,847.51,674.38
2016,4,3,8,15,768.5,75.5,2.5,16.0,392.0,894.81,703.0
2016,4,3,8,30,805.0,80.0,2.5,17.0,451.0,939.16,728.49
2016,4,3,8,45,831.5,83.5,2.5,18.5,507.5,968.87,741.72
2016,4,3,9,0,858.0,87.0,2.5,20.0,564.0,994.87,752.2
2016,4,3,9,15,877.0,90.0,2.4,20.5,616.0,996.3,748.0
2016,4,3,9,30,896.0,93.0,2.3,21.0,668.0,1006.18,749.79
2016,4,3,9,45,910.0,95.5,2.2,21.5,715.0,1006.4,745.26
2016,4,3,10,0,924.0,98.0,2.1,22.0,762.0,1002.39,738.27
2016,4,3,10,15,934.5,100.0,2.05,22.5,801.5,990.26,726.86
2016,4,3,10,30,945.0,102.0,2.0,23.0,841.0,973.91,713.06
2016,4,3,10,45,952.0,103.5,2.0,23.5,873.5,949.76,695.05
2016,4,3,11,0,959.0,105.0,2.0,24.0,906.0,921.65,674.69
2016,4,3,11,15,964.0,106.0,2.05,24.0,929.5,887.56,652.33
2016,4,3,11,30,969.0,107.0,2.1,24.0,953.0,849.87,627.52
2016,4,3,11,45,972.0,108.0,2.2,24.0,968.5,807.25,598.94
2016,4,3,12,0,975.0,109.0,2.3,24.0,984.0,761.52,566.09
2016,4,3,12,15,976.0,109.0,2.35,24.0,990.0,710.84,528.51
2016,4,3,12,30,977.0,109.0,2.4,24.0,996.0,657.73,488.08
2016,4,3,12,45,976.0,109.0,2.5,24.5,993.0,601.38,443.33
2016,4,3,13,0,975.0,109.0,2.6,25.0,990.0,543.3,395.88
2016,4,3,13,15,972.5,108.5,2.6,25.0,978.0,482.78,345.66
2016,4,3,13,30,970.0,108.0,2.6,25.0,966.0,421.19,293.27
2016,4,3,13,45,966.0,107.0,2.65,25.0,945.0,358.01,238.97
2016,4,3,14,0,962.0,106.0,2.7,25.0,924.0,294.42,184.84
2016,4,3,14,15,955.0,105.0,2.7,25.0,895.0,230.14,133.6
2016,4,3,14,30,948.0,104.0,2.7,25.0,866.0,166.27,91.47
2016,4,3,14,45,939.5,102.0,2.7,25.0,829.0,102.44,79.32
2016,4,3,15,0,931.0,100.0,2.7,25.0,792.0,92.83,71.66
2016,4,3,15,15,918.5,98.0,2.65,24.5,748.0,91.57,70.94
2016,4,3,15,30,906.0,96.0,2.6,24.0,704.0,90.17,70.11
2016,4,3,15,45,889.5,93.0,2.6,24.0,654.0,87.9,68.43
2016,4,3,16,0,873.0,90.0,2.6,24.0,604.0,85.45,66.61
2016,4,3,16,15,850.5,86.5,2.4,23.5,549.5,74.95,58.14
2016,4,3,16,30,828.0,83.0,2.2,23.0,495.0,72.48,56.39
2016,4,3,16,45,796.5,78.5,2.05,23.0,437.0,69.02,53.67
2016,4,3,17,0,765.0,74.0,1.9,23.0,379.0,65.49,50.85
2016,4,3,17,15,718.5,68.5,1.7,21.5,319.5,60.89,47.36
2016,4,3,17,30,672.0,63.0,1.5,20.0,260.0,51.94,39.92
2016,4,3,17,45,599.5,55.5,1.3,19.0,202.0,45.81,34.63
2016,4,3,18,0,527.0,48.0,1.1,18.0,144.0,39.72,29.12
2016,4,3,18,15,399.5,36.0,1.15,17.0,94.0,29.71,19.87
2016,4,3,18,30,272.0,24.0,1.2,16.0,44.0,19.77,8.28
2016,4,3,18,45,136.0,12.0,1.3,15.5,22.0,9.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,60.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,120.0,14.0,3.3,10.0,18.0,111.58,0.0
2016,4,4,6,45,272.0,28.5,3.55,11.0,61.0,331.6,259.93
2016,4,4,7,0,424.0,43.0,3.8,12.0,104.0,491.88,406.68
2016,4,4,7,15,512.0,52.5,3.8,13.0,160.0,594.94,493.11
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,700.14,575.59
2016,4,4,7,45,656.5,68.5,3.85,15.0,275.0,771.66,627.85
2016,4,4,8,0,713.0,75.0,3.9,16.0,334.0,842.2,676.56
2016,4,4,8,15,750.0,80.0,4.05,17.0,392.5,883.06,702.05
2016,4,4,8,30,787.0,85.0,4.2,18.0,451.0,928.44,730.06
2016,4,4,8,45,814.0,88.5,4.35,19.0,507.0,958.58,746.52
2016,4,4,9,0,841.0,92.0,4.5,20.0,563.0,985.03,760.54
2016,4,4,9,15,860.0,95.5,4.35,20.5,614.5,999.51,765.35
2016,4,4,9,30,879.0,99.0,4.2,21.0,666.0,997.17,759.03
2016,4,4,9,45,893.5,101.0,4.1,22.0,712.0,997.3,753.6
2016,4,4,10,0,908.0,103.0,4.0,23.0,758.0,993.29,745.58
2016,4,4,10,15,918.0,105.0,3.85,23.5,797.5,980.82,733.25
2016,4,4,10,30,928.0,107.0,3.7,24.0,837.0,964.22,718.47
2016,4,4,10,45,935.0,109.0,3.55,25.0,868.5,940.84,698.06
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,913.52,675.36
2016,4,4,11,15,947.0,112.0,3.3,26.0,923.5,879.81,651.56
2016,4,4,11,30,952.0,113.0,3.2,26.0,947.0,842.55,625.46
2016,4,4,11,45,954.5,113.5,3.1,26.5,961.5,799.64,593.51
2016,4,4,12,0,957.0,114.0,3.0,27.0,976.0,753.76,558.03
2016,4,4,12,15,958.0,114.5,2.9,27.0,982.0,704.16,520.42
2016,4,4,12,30,959.0,115.0,2.8,27.0,988.0,652.17,480.23
2016,4,4,12,45,958.5,114.5,2.7,27.5,985.0,596.52,435.51
2016,4,4,13,0,958.0,114.0,2.6,28.0,982.0,539.17,388.47
2016,4,4,13,15,955.0,113.5,2.5,28.0,969.5,479.31,339.18
2016,4,4,13,30,952.0,113.0,2.4,28.0,957.0,418.49,287.96
2016,4,4,13,45,947.5,112.0,2.35,28.0,936.0,356.18,235.05
2016,4,4,14,0,943.0,111.0,2.3,28.0,915.0,293.55,182.43
2016,4,4,14,15,936.0,109.5,2.2,28.0,886.0,230.11,132.52
2016,4,4,14,30,929.0,108.0,2.1,28.0,857.0,167.13,91.37
2016,4,4,14,45,920.0,106.0,2.05,28.0,820.0,104.46,68.86
2016,4,4,15,0,911.0,104.0,2.0,28.0,783.0,94.35,71.94
2016,4,4,15,15,898.0,102.0,1.95,28.0,739.5,93.17,71.17
2016,4,4,15,30,885.0,100.0,1.9,28.0,696.0,91.85,70.28
2016,4,4,15,45,868.5,96.5,1.85,28.0,646.5,89.4,68.48
2016,4,4,16,0,852.0,93.0,1.8,28.0,597.0,78.73,59.92
2016,4,4,16,15,829.0,89.5,1.7,27.5,543.0,76.46,58.39
2016,4,4,16,30,806.0,86.0,1.6,27.0,489.0,74.09,56.77
2016,4,4,16,45,775.5,81.5,1.55,26.5,431.5,70.78,54.34
2016,4,4,17,0,745.0,77.0,1.5,26.0,374.0,67.39,51.8
2016,4,4,17,15,698.0,71.0,1.4,24.5,315.5,57.75,44.06
2016,4,4,17,30,651.0,65.0,1.3,23.0,257.0,53.14,40.44
2016,4,4,17,45,579.5,57.0,1.25,22.0,200.0,46.73,34.98
2016,4,4,18,0,508.0,49.0,1.2,21.0,143.0,40.35,29.28
2016,4,4,18,15,384.0,37.0,1.3,20.0,93.5,30.41,20.22
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,20.55,9.08
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,12.0,10.5,5.9,0.0
2016,4,5,6,30,152.0,15.0,2.7,13.0,21.0,180.39,0.0
2016,4,5,6,45,303.5,28.5,3.05,14.0,66.0,359.29,281.23
2016,4,5,7,0,455.0,42.0,3.4,15.0,111.0,519.38,423.63
2016,4,5,7,15,540.5,51.0,3.3,15.5,167.0,620.09,506.83
2016,4,5,7,30,626.0,60.0,3.2,16.0,223.0,722.88,586.15
2016,4,5,7,45,678.5,66.5,3.15,17.0,282.0,790.95,633.96
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,851.07,673.25
2016,4,5,8,15,766.5,78.0,3.2,19.0,400.0,897.97,702.22
2016,4,5,8,30,802.0,83.0,3.3,20.0,459.0,941.91,728.16
2016,4,5,8,45,827.5,86.5,3.45,21.5,514.5,970.53,741.82
2016,4,5,9,0,853.0,90.0,3.6,23.0,570.0,995.43,752.75
2016,4,5,9,15,871.0,93.0,3.65,23.5,621.5,995.57,749.14
2016,4,5,9,30,889.0,96.0,3.7,24.0,673.0,1004.34,751.73
2016,4,5,9,45,903.0,98.5,3.75,24.5,719.0,1004.47,748.64
2016,4,5,10,0,917.0,101.0,3.8,25.0,765.0,1000.4,743.04
2016,4,5,10,15,927.0,103.0,3.9,25.0,804.5,987.76,733.72
2016,4,5,10,30,937.0,105.0,4.0,25.0,844.0,970.96,721.84
2016,4,5,10,45,944.0,106.5,4.15,25.5,875.5,946.86,704.06
2016,4,5,11,0,951.0,108.0,4.3,26.0,907.0,918.83,683.74
2016,4,5,11,15,956.0,109.0,4.4,26.0,930.5,884.86,660.52
2016,4,5,11,30,961.0,110.0,4.5,26.0,954.0,847.31,634.74
2016,4,5,11,45,964.0,110.0,4.6,26.5,969.0,804.04,603.23
2016,4,5,12,0,967.0,110.0,4.7,27.0,984.0,757.76,567.74
2016,4,5,12,15,967.5,110.5,4.75,27.0,989.5,707.47,529.46
2016,4,5,12,30,968.0,111.0,4.8,27.0,995.0,654.83,488.43
2016,4,5,12,45,967.0,111.0,4.9,27.5,991.5,598.91,443.07
2016,4,5,13,0,966.0,111.0,5.0,28.0,988.0,541.3,395.21
2016,4,5,13,15,963.5,110.5,5.05,28.0,976.0,481.29,344.93
2016,4,5,13,30,961.0,110.0,5.1,28.0,964.0,420.25,292.59
2016,4,5,13,45,955.5,109.0,5.15,28.0,942.5,357.2,238.14
2016,4,5,14,0,950.0,108.0,5.2,28.0,921.0,293.96,184.18
2016,4,5,14,15,943.0,107.0,5.15,27.5,891.5,230.48,133.71
2016,4,5,14,30,936.0,106.0,5.1,27.0,862.0,167.43,92.04
2016,4,5,14,45,925.5,104.5,5.1,27.0,824.5,104.61,68.92
2016,4,5,15,0,915.0,103.0,5.1,27.0,787.0,93.91,72.01
2016,4,5,15,15,902.0,101.0,5.0,26.5,743.0,92.73,71.37
2016,4,5,15,30,889.0,99.0,4.9,26.0,699.0,91.39,70.6
2016,4,5,15,45,850.5,98.0,4.8,26.0,639.0,81.15,62.31
2016,4,5,16,0,812.0,97.0,4.7,26.0,579.0,80.3,61.81
2016,4,5,16,15,810.0,91.5,4.5,25.5,535.0,77.34,59.68
2016,4,5,16,30,808.0,86.0,4.3,25.0,491.0,74.11,57.31
2016,4,5,16,45,775.0,82.0,4.15,24.5,433.5,71.12,55.11
2016,4,5,17,0,742.0,78.0,4.0,24.0,376.0,68.08,52.84
2016,4,5,17,15,695.5,72.0,3.55,23.0,317.0,58.41,44.91
2016,4,5,17,30,649.0,66.0,3.1,22.0,258.0,53.83,41.21
2016,4,5,17,45,574.5,58.0,2.7,21.0,201.0,47.43,35.73
2016,4,5,18,0,500.0,50.0,2.3,20.0,144.0,41.05,30.03
2016,4,5,18,15,377.5,38.0,2.3,19.5,94.5,31.17,20.94
2016,4,5,18,30,255.0,26.0,2.3,19.0,45.0,21.35,10.02
2016,4,5,18,45,127.5,13.0,2.35,18.5,22.5,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,5.5,2.65,14.5,5.5,4.33,0.0
2016,4,6,6,30,0.0,11.0,2.8,15.0,11.0,8.37,0.0
2016,4,6,6,45,22.0,34.0,3.0,15.5,37.5,61.09,44.04
2016,4,6,7,0,44.0,57.0,3.2,16.0,64.0,109.5,87.43
2016,4,6,7,15,68.5,82.5,3.45,16.5,98.5,180.07,148.04
2016,4,6,7,30,93.0,108.0,3.7,17.0,133.0,232.55,192.59
2016,4,6,7,45,133.5,129.5,4.0,18.0,174.5,293.48,242.98
2016,4,6,8,0,174.0,151.0,4.3,19.0,216.0,354.95,292.19
2016,4,6,8,15,424.0,132.0,4.65,19.5,323.5,621.17,505.49
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,859.09,681.05
2016,4,6,8,45,727.0,110.0,5.4,20.5,490.5,906.26,712.48
2016,4,6,9,0,780.0,107.0,5.8,21.0,550.0,943.36,737.45
2016,4,6,9,15,802.5,111.0,5.95,21.0,601.5,962.04,749.16
2016,4,6,9,30,825.0,115.0,6.1,21.0,653.0,976.66,758.19
2016,4,6,9,45,594.0,216.5,6.25,21.5,617.5,842.08,657.88
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,686.43,535.5
2016,4,6,10,15,633.0,217.5,6.35,22.0,707.0,850.73,661.46
2016,4,6,10,30,903.0,117.0,6.3,22.0,832.0,952.62,733.23
2016,4,6,10,45,918.5,115.5,6.3,22.5,867.5,933.68,716.72
2016,4,6,11,0,934.0,114.0,6.3,23.0,903.0,910.55,698.05
2016,4,6,11,15,942.5,115.5,6.2,23.0,929.0,880.24,675.36
2016,4,6,11,30,951.0,117.0,6.1,23.0,955.0,846.1,650.07
2016,4,6,11,45,964.5,113.0,6.05,23.5,975.5,807.32,619.71
2016,4,6,12,0,978.0,109.0,6.0,24.0,996.0,764.84,585.16
2016,4,6,12,15,981.0,109.0,5.9,24.0,1003.5,715.24,545.67
2016,4,6,12,30,984.0,109.0,5.8,24.0,1011.0,663.02,503.37
2016,4,6,12,45,993.0,104.5,5.75,24.5,1011.5,608.36,457.43
2016,4,6,13,0,1002.0,100.0,5.7,25.0,1012.0,551.09,408.34
2016,4,6,13,15,1000.0,99.5,5.6,25.0,1000.0,489.52,355.54
2016,4,6,13,30,998.0,99.0,5.5,25.0,988.0,426.79,300.68
2016,4,6,13,45,998.5,95.5,5.45,25.5,968.0,361.98,243.09
2016,4,6,14,0,999.0,92.0,5.4,26.0,948.0,296.28,185.69
2016,4,6,14,15,993.0,91.0,5.35,25.5,918.5,230.29,132.58
2016,4,6,14,30,987.0,90.0,5.3,25.0,889.0,164.57,88.58
2016,4,6,14,45,963.0,96.0,5.25,25.0,847.5,102.42,66.92
2016,4,6,15,0,939.0,102.0,5.2,25.0,806.0,94.11,72.77
2016,4,6,15,15,926.0,100.0,5.05,25.0,761.5,92.89,71.93
2016,4,6,15,30,913.0,98.0,4.9,25.0,717.0,91.51,70.98
2016,4,6,15,45,902.5,92.5,4.8,25.0,667.5,87.98,68.25
2016,4,6,16,0,892.0,87.0,4.7,25.0,618.0,84.14,65.27
2016,4,6,16,15,870.0,84.0,4.4,24.5,562.5,73.67,56.82
2016,4,6,16,30,848.0,81.0,4.1,24.0,507.0,71.46,55.3
2016,4,6,16,45,822.0,75.5,3.8,23.5,449.5,67.31,52.09
2016,4,6,17,0,796.0,70.0,3.5,23.0,392.0,63.0,48.7
2016,4,6,17,15,752.0,65.0,2.95,22.0,331.5,58.65,45.31
2016,4,6,17,30,708.0,60.0,2.4,21.0,271.0,54.28,41.77
2016,4,6,17,45,641.0,53.0,1.9,20.0,212.5,48.01,36.41
2016,4,6,18,0,574.0,46.0,1.4,19.0,154.0,38.48,27.96
2016,4,6,18,15,451.5,35.5,1.35,18.0,102.5,29.54,19.75
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,20.73,10.02
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.0,2.15,11.5,8.0,6.29,0.0
2016,4,7,6,30,0.0,16.0,2.5,13.0,16.0,12.22,0.0
2016,4,7,6,45,46.5,37.0,2.85,14.5,44.5,103.49,79.58
2016,4,7,7,0,93.0,58.0,3.2,16.0,73.0,171.06,140.06
2016,4,7,7,15,113.0,82.0,3.25,16.5,107.5,219.43,182.16
2016,4,7,7,30,133.0,106.0,3.3,17.0,142.0,266.39,221.65
2016,4,7,7,45,145.5,130.0,3.4,18.0,177.5,305.15,252.39
2016,4,7,8,0,158.0,154.0,3.5,19.0,213.0,342.86,281.16
2016,4,7,8,15,297.5,159.5,3.65,20.0,293.0,504.81,409.64
2016,4,7,8,30,437.0,165.0,3.8,21.0,373.0,672.71,535.22
2016,4,7,8,45,653.0,129.0,4.0,22.0,481.0,855.48,664.8
2016,4,7,9,0,869.0,93.0,4.2,23.0,589.0,1016.89,771.8
2016,4,7,9,15,886.5,95.5,4.2,23.5,640.0,1015.53,765.69
2016,4,7,9,30,904.0,98.0,4.2,24.0,691.0,1022.91,766.98
2016,4,7,9,45,920.5,98.5,4.2,25.0,738.0,1022.88,761.91
2016,4,7,10,0,937.0,99.0,4.2,26.0,785.0,1018.64,754.33
2016,4,7,10,15,946.0,101.0,4.15,26.5,824.0,1004.62,741.71
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,986.42,726.64
2016,4,7,10,45,958.5,106.0,4.1,27.5,893.5,960.17,706.77
2016,4,7,11,0,962.0,109.0,4.1,28.0,924.0,930.05,684.55
2016,4,7,11,15,966.5,110.0,4.1,28.0,947.0,895.17,660.6
2016,4,7,11,30,971.0,111.0,4.1,28.0,970.0,856.73,634.26
2016,4,7,11,45,954.5,123.0,4.1,28.5,978.5,808.65,599.05
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,758.29,560.57
2016,4,7,12,15,938.5,135.0,4.0,29.0,992.5,708.22,522.67
2016,4,7,12,30,939.0,135.0,3.9,29.0,998.0,655.93,482.3
2016,4,7,12,45,759.0,242.0,3.85,29.0,938.5,586.77,428.45
2016,4,7,13,0,579.0,349.0,3.8,29.0,879.0,523.76,379.95
2016,4,7,13,15,594.0,335.0,3.65,29.0,872.0,476.1,341.71
2016,4,7,13,30,609.0,321.0,3.5,29.0,865.0,426.83,301.26
2016,4,7,13,45,621.0,304.5,3.4,29.0,849.0,369.99,254.77
2016,4,7,14,0,633.0,288.0,3.3,29.0,833.0,316.04,210.45
2016,4,7,14,15,561.0,301.5,3.15,29.0,772.5,266.08,174.45
2016,4,7,14,30,489.0,315.0,3.0,29.0,712.0,220.93,146.83
2016,4,7,14,45,581.5,263.5,2.9,29.0,715.5,160.27,113.04
2016,4,7,15,0,674.0,212.0,2.8,29.0,719.0,127.78,98.57
2016,4,7,15,15,675.5,195.0,2.65,29.0,678.5,121.58,93.83
2016,4,7,15,30,677.0,178.0,2.5,29.0,638.0,114.82,88.6
2016,4,7,15,45,518.5,211.0,2.4,29.0,549.0,132.36,103.06
2016,4,7,16,0,360.0,244.0,2.3,29.0,460.0,154.54,121.26
2016,4,7,16,15,434.0,202.5,2.1,28.5,439.0,129.6,101.6
2016,4,7,16,30,508.0,161.0,1.9,28.0,418.0,108.82,85.14
2016,4,7,16,45,601.5,126.5,1.75,27.5,396.0,92.55,72.18
2016,4,7,17,0,695.0,92.0,1.6,27.0,374.0,71.74,55.18
2016,4,7,17,15,646.0,84.5,1.45,25.5,315.5,66.56,51.34
2016,4,7,17,30,597.0,77.0,1.3,24.0,257.0,61.29,47.24
2016,4,7,17,45,522.5,67.5,1.2,23.0,200.5,54.14,41.22
2016,4,7,18,0,448.0,58.0,1.1,22.0,144.0,46.97,34.89
2016,4,7,18,15,332.0,43.5,1.15,21.0,95.0,35.37,24.44
2016,4,7,18,30,216.0,29.0,1.2,20.0,46.0,22.13,11.17
2016,4,7,18,45,108.0,14.5,1.25,19.5,23.0,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,40.5,9.5,3.2,13.0,11.5,40.4,0.0
2016,4,8,6,30,81.0,19.0,3.4,13.0,23.0,112.13,29.26
2016,4,8,6,45,185.0,39.0,3.6,13.5,64.5,267.71,215.77
2016,4,8,7,0,289.0,59.0,3.8,14.0,106.0,389.88,324.78
2016,4,8,7,15,368.0,74.0,4.05,14.5,158.5,485.77,406.15
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,584.51,486.15
2016,4,8,7,45,310.0,122.0,4.55,16.0,216.0,474.77,396.04
2016,4,8,8,0,173.0,155.0,4.8,17.0,221.0,358.54,297.16
2016,4,8,8,15,412.0,139.5,5.1,17.5,329.0,619.17,508.43
2016,4,8,8,30,651.0,124.0,5.4,18.0,437.0,850.34,681.72
2016,4,8,8,45,642.0,136.0,5.7,19.0,474.0,853.03,678.96
2016,4,8,9,0,633.0,148.0,6.0,20.0,511.0,852.29,674.92
2016,4,8,9,15,600.5,177.0,5.95,20.5,546.0,842.56,664.12
2016,4,8,9,30,568.0,206.0,5.9,21.0,581.0,820.37,643.9
2016,4,8,9,45,504.0,248.5,5.85,21.5,598.0,788.48,615.17
2016,4,8,10,0,440.0,291.0,5.8,22.0,615.0,753.14,584.33
2016,4,8,10,15,377.0,332.0,5.7,22.5,619.5,696.93,538.88
2016,4,8,10,30,314.0,373.0,5.6,23.0,624.0,661.04,508.17
2016,4,8,10,45,386.5,359.0,5.5,23.5,679.5,691.99,530.14
2016,4,8,11,0,459.0,345.0,5.4,24.0,735.0,732.76,557.99
2016,4,8,11,15,477.5,353.5,5.3,24.0,769.0,726.96,552.13
2016,4,8,11,30,496.0,362.0,5.2,24.0,803.0,717.25,543.59
2016,4,8,11,45,427.0,395.0,5.1,24.5,779.0,658.69,497.56
2016,4,8,12,0,358.0,428.0,5.0,25.0,755.0,599.21,451.26
2016,4,8,12,15,341.5,437.5,4.8,25.0,751.0,565.65,425.05
2016,4,8,12,30,325.0,447.0,4.6,25.0,747.0,532.22,398.72
2016,4,8,12,45,280.0,456.5,4.45,25.5,714.5,484.12,361.03
2016,4,8,13,0,235.0,466.0,4.3,26.0,682.0,444.27,329.69
2016,4,8,13,15,155.5,449.5,4.2,26.0,592.0,376.44,279.41
2016,4,8,13,30,76.0,433.0,4.1,26.0,502.0,326.64,243.19
2016,4,8,13,45,100.0,433.0,4.0,26.0,521.0,321.1,237.91
2016,4,8,14,0,124.0,433.0,3.9,26.0,540.0,300.13,220.75
2016,4,8,14,15,80.5,387.5,3.9,26.0,456.0,264.89,196.03
2016,4,8,14,30,37.0,342.0,3.9,26.0,372.0,224.62,167.95
2016,4,8,14,45,84.5,354.0,3.9,26.0,419.0,223.52,167.93
2016,4,8,15,0,132.0,366.0,3.9,26.0,466.0,212.99,168.53
2016,4,8,15,15,171.0,343.5,3.9,25.5,465.5,204.74,162.64
2016,4,8,15,30,210.0,321.0,3.9,25.0,465.0,195.82,156.18
2016,4,8,15,45,471.0,227.5,3.95,25.0,518.5,139.89,110.99
2016,4,8,16,0,732.0,134.0,4.0,25.0,572.0,94.47,73.8
2016,4,8,16,15,705.5,128.5,3.9,24.5,519.5,92.17,72.32
2016,4,8,16,30,679.0,123.0,3.8,24.0,467.0,89.75,70.7
2016,4,8,16,45,641.5,116.0,3.75,24.0,411.5,85.98,67.79
2016,4,8,17,0,604.0,109.0,3.7,24.0,356.0,82.1,64.74
2016,4,8,17,15,554.0,100.0,3.3,23.0,300.0,76.44,60.37
2016,4,8,17,30,504.0,91.0,2.9,22.0,244.0,67.72,53.2
2016,4,8,17,45,421.5,79.5,2.5,21.0,189.0,59.16,45.92
2016,4,8,18,0,339.0,68.0,2.1,20.0,134.0,50.58,38.32
2016,4,8,18,15,239.0,49.5,2.05,19.0,88.5,36.99,26.06
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,23.29,12.43
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.0,2.05,13.5,7.0,5.51,0.0
2016,4,9,6,30,0.0,14.0,2.3,14.0,14.0,10.66,0.0
2016,4,9,6,45,12.5,37.5,2.55,14.5,39.5,55.74,40.49
2016,4,9,7,0,25.0,61.0,2.8,15.0,65.0,95.69,75.84
2016,4,9,7,15,53.0,84.0,2.85,15.5,97.0,146.58,120.4
2016,4,9,7,30,81.0,107.0,2.9,16.0,129.0,216.37,179.44
2016,4,9,7,45,40.5,56.0,2.95,16.5,67.0,100.46,81.35
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,3.8,0.0
2016,4,9,8,15,0.0,44.5,3.2,17.5,44.5,34.03,23.11
2016,4,9,8,30,0.0,84.0,3.4,18.0,84.0,64.59,48.44
2016,4,9,8,45,278.0,129.0,3.6,18.5,290.0,463.55,378.14
2016,4,9,9,0,556.0,174.0,3.8,19.0,496.0,793.19,625.45
2016,4,9,9,15,281.0,184.0,3.9,19.5,347.0,493.09,393.31
2016,4,9,9,30,6.0,194.0,4.0,20.0,198.0,165.13,128.08
2016,4,9,9,45,9.0,215.5,4.15,20.5,222.0,185.7,144.41
2016,4,9,10,0,12.0,237.0,4.3,21.0,246.0,205.85,159.74
2016,4,9,10,15,15.5,262.5,4.35,21.5,275.0,229.54,177.66
2016,4,9,10,30,19.0,288.0,4.4,22.0,304.0,252.56,194.86
2016,4,9,10,45,18.5,293.5,4.5,22.5,309.5,254.03,195.23
2016,4,9,11,0,18.0,299.0,4.6,23.0,315.0,255.52,195.7
2016,4,9,11,15,9.0,186.5,4.6,23.0,194.5,153.86,116.6
2016,4,9,11,30,0.0,74.0,4.6,23.0,74.0,57.41,40.28
2016,4,9,11,45,0.0,65.5,4.7,23.5,65.5,50.82,34.97
2016,4,9,12,0,0.0,57.0,4.8,24.0,57.0,44.22,29.63
2016,4,9,12,15,5.5,145.0,4.85,24.0,150.5,115.91,86.28
2016,4,9,12,30,11.0,233.0,4.9,24.0,244.0,185.67,140.48
2016,4,9,12,45,43.5,340.0,4.95,24.5,380.5,279.35,211.69
2016,4,9,13,0,76.0,447.0,5.0,25.0,517.0,360.35,271.32
2016,4,9,13,15,454.0,309.5,5.0,25.0,718.5,402.02,297.23
2016,4,9,13,30,832.0,172.0,5.0,25.0,920.0,412.92,293.54
2016,4,9,13,45,824.0,172.0,5.05,25.5,898.5,354.75,242.68
2016,4,9,14,0,816.0,172.0,5.1,26.0,877.0,297.01,193.07
2016,4,9,14,15,807.5,170.0,5.1,25.5,848.5,238.65,146.6
2016,4,9,14,30,799.0,168.0,5.1,25.0,820.0,181.28,107.84
2016,4,9,14,45,785.5,165.5,5.15,25.0,783.5,124.59,84.58
2016,4,9,15,0,772.0,163.0,5.2,25.0,747.0,103.81,80.73
2016,4,9,15,15,756.0,159.5,5.2,25.0,704.5,103.72,80.85
2016,4,9,15,30,740.0,156.0,5.2,25.0,662.0,103.56,80.93
2016,4,9,15,45,719.5,151.0,5.2,25.0,614.0,102.31,80.14
2016,4,9,16,0,699.0,146.0,5.2,25.0,566.0,100.94,79.26
2016,4,9,16,15,671.5,140.0,5.05,24.5,514.0,98.65,77.77
2016,4,9,16,30,644.0,134.0,4.9,24.0,462.0,96.24,76.19
2016,4,9,16,45,611.0,125.0,4.8,24.0,407.5,91.52,72.49
2016,4,9,17,0,578.0,116.0,4.7,24.0,353.0,86.58,68.57
2016,4,9,17,15,526.5,106.5,4.4,23.5,297.5,77.9,61.5
2016,4,9,17,30,475.0,97.0,4.1,23.0,242.0,71.27,56.03
2016,4,9,17,45,406.0,83.0,3.8,22.5,189.0,61.34,47.51
2016,4,9,18,0,337.0,69.0,3.5,22.0,136.0,51.25,38.58
2016,4,9,18,15,234.0,51.0,3.55,21.5,90.0,38.02,26.66
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,24.67,13.51
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,12.98,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,16.0,13.5,35.97,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,110.13,54.0
2016,4,10,6,45,172.5,43.5,4.05,16.5,69.5,263.32,211.82
2016,4,10,7,0,279.0,64.0,4.2,17.0,112.0,388.08,320.64
2016,4,10,7,15,359.5,78.5,4.5,17.5,164.5,484.49,401.93
2016,4,10,7,30,440.0,93.0,4.8,18.0,217.0,583.84,481.76
2016,4,10,7,45,220.0,74.0,5.15,18.5,136.0,342.23,285.61
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,42.11,29.7
2016,4,10,8,15,0.0,65.0,5.65,19.5,65.0,49.85,36.05
2016,4,10,8,30,0.0,75.0,5.8,20.0,75.0,57.61,42.25
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,72.38,54.02
2016,4,10,9,0,0.0,112.0,6.1,22.0,112.0,87.96,66.25
2016,4,10,9,15,0.0,121.5,6.1,22.5,121.5,95.7,72.13
2016,4,10,9,30,0.0,131.0,6.1,23.0,131.0,103.42,77.94
2016,4,10,9,45,1.0,145.5,6.15,24.0,146.0,116.3,87.71
2016,4,10,10,0,2.0,160.0,6.2,25.0,161.0,129.04,97.23
2016,4,10,10,15,2.0,158.0,6.2,25.0,159.5,126.85,95.28
2016,4,10,10,30,2.0,156.0,6.2,25.0,158.0,124.79,93.48
2016,4,10,10,45,3.0,160.5,6.2,25.5,164.0,128.98,96.45
2016,4,10,11,0,4.0,165.0,6.2,26.0,170.0,133.04,99.32
2016,4,10,11,15,8.5,209.0,6.2,26.0,217.5,171.58,129.22
2016,4,10,11,30,13.0,253.0,6.2,26.0,265.0,209.24,158.14
2016,4,10,11,45,15.5,284.0,6.2,26.0,298.5,233.88,176.82
2016,4,10,12,0,18.0,315.0,6.2,26.0,332.0,257.49,194.63
2016,4,10,12,15,15.5,282.5,6.1,25.5,297.0,228.11,172.38
2016,4,10,12,30,13.0,250.0,6.0,25.0,262.0,199.73,150.82
2016,4,10,12,45,6.5,191.0,5.95,25.0,197.0,150.14,112.43
2016,4,10,13,0,0.0,132.0,5.9,25.0,132.0,101.72,74.72
2016,4,10,13,15,0.0,130.5,5.7,25.0,130.5,100.37,73.71
2016,4,10,13,30,0.0,129.0,5.5,25.0,129.0,99.04,72.71
2016,4,10,13,45,9.5,218.0,5.3,25.0,226.5,166.15,124.78
2016,4,10,14,0,19.0,307.0,5.1,25.0,324.0,226.88,171.09
2016,4,10,14,15,19.5,301.5,5.25,25.0,318.0,219.65,165.62
2016,4,10,14,30,20.0,296.0,5.4,25.0,312.0,212.26,160.32
2016,4,10,14,45,19.5,284.0,5.6,25.5,299.0,200.73,151.96
2016,4,10,15,0,19.0,272.0,5.8,26.0,286.0,191.96,152.14
2016,4,10,15,15,23.0,268.5,5.85,26.0,285.0,189.05,150.15
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,173.92,138.24
2016,4,10,15,45,33.0,255.0,5.95,26.0,276.5,168.07,133.87
2016,4,10,16,0,39.0,245.0,6.0,26.0,269.0,161.94,129.27
2016,4,10,16,15,19.5,183.0,5.9,25.5,195.0,132.43,105.55
2016,4,10,16,30,0.0,121.0,5.8,25.0,121.0,90.71,71.23
2016,4,10,16,45,0.0,106.0,5.7,25.0,106.0,79.89,62.39
2016,4,10,17,0,0.0,91.0,5.6,25.0,91.0,68.97,53.36
2016,4,10,17,15,0.0,76.5,5.3,24.5,76.5,58.32,44.53
2016,4,10,17,30,0.0,62.0,5.0,24.0,62.0,47.52,35.43
2016,4,10,17,45,0.0,48.0,4.7,23.5,48.0,36.72,26.14
2016,4,10,18,0,0.0,34.0,4.4,23.0,34.0,25.94,16.72
2016,4,10,18,15,0.0,22.0,4.35,22.5,22.0,16.74,8.57
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,7.58,0.28
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,3.93,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.39,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.75,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,1.89,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.03,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,4.55,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,6.07,0.0
2016,4,11,7,45,0.0,57.5,4.8,22.0,57.5,44.03,31.08
2016,4,11,8,0,0.0,107.0,5.1,23.0,107.0,88.89,67.74
2016,4,11,8,15,134.5,155.5,5.1,23.5,221.5,311.59,251.67
2016,4,11,8,30,269.0,204.0,5.1,24.0,336.0,526.89,419.35
2016,4,11,8,45,200.5,235.0,5.1,24.5,340.0,463.89,366.28
2016,4,11,9,0,132.0,266.0,5.1,25.0,344.0,422.87,330.63
2016,4,11,9,15,269.5,268.5,4.95,25.5,444.0,578.76,449.18
2016,4,11,9,30,407.0,271.0,4.8,26.0,544.0,707.45,542.45
2016,4,11,9,45,216.0,277.5,4.7,26.5,423.5,513.8,393.94
2016,4,11,10,0,25.0,284.0,4.6,27.0,303.0,260.9,197.94
2016,4,11,10,15,415.5,220.0,4.35,27.5,555.0,641.53,489.17
2016,4,11,10,30,806.0,156.0,4.1,28.0,807.0,917.8,680.06
2016,4,11,10,45,828.5,150.5,3.9,28.5,841.5,902.3,664.33
2016,4,11,11,0,851.0,145.0,3.7,29.0,876.0,882.35,647.87
2016,4,11,11,15,858.0,146.0,3.45,29.5,899.0,839.5,616.04
2016,4,11,11,30,865.0,147.0,3.2,30.0,922.0,806.0,590.74
2016,4,11,11,45,877.0,143.0,3.0,30.5,939.0,769.05,561.96
2016,4,11,12,0,889.0,139.0,2.8,31.0,956.0,728.82,530.62
2016,4,11,12,15,891.5,139.0,2.65,31.0,962.5,682.27,495.66
2016,4,11,12,30,894.0,139.0,2.5,31.0,969.0,633.48,458.38
2016,4,11,12,45,900.0,135.0,2.45,31.5,968.0,581.88,417.76
2016,4,11,13,0,906.0,131.0,2.4,32.0,967.0,528.27,374.62
2016,4,11,13,15,904.5,130.0,2.35,32.0,956.0,471.53,328.84
2016,4,11,13,30,903.0,129.0,2.3,32.0,945.0,413.83,281.19
2016,4,11,13,45,904.5,125.0,2.3,32.0,926.5,354.53,231.61
2016,4,11,14,0,906.0,121.0,2.3,32.0,908.0,294.38,181.7
2016,4,11,14,15,899.5,119.5,2.25,32.0,879.5,233.54,134.26
2016,4,11,14,30,893.0,118.0,2.2,32.0,851.0,173.14,94.54
2016,4,11,14,45,884.0,116.5,2.2,32.0,815.5,113.25,71.3
2016,4,11,15,0,875.0,115.0,2.2,32.0,780.0,98.76,74.2
2016,4,11,15,15,862.5,112.0,2.15,31.5,737.0,97.37,73.43
2016,4,11,15,30,850.0,109.0,2.1,31.0,694.0,86.7,65.17
2016,4,11,15,45,840.0,103.5,2.05,31.0,647.0,84.06,63.23
2016,4,11,16,0,830.0,98.0,2.0,31.0,600.0,81.19,61.1
2016,4,11,16,15,807.5,94.0,1.85,30.5,546.5,78.78,59.48
2016,4,11,16,30,785.0,90.0,1.7,30.0,493.0,76.26,57.76
2016,4,11,16,45,757.5,84.5,1.55,30.0,437.5,72.44,54.83
2016,4,11,17,0,730.0,79.0,1.4,30.0,382.0,68.49,51.76
2016,4,11,17,15,685.0,73.5,1.2,29.0,324.0,59.21,44.38
2016,4,11,17,30,640.0,68.0,1.0,28.0,266.0,55.08,41.19
2016,4,11,17,45,571.0,60.0,0.8,27.5,209.5,48.79,35.92
2016,4,11,18,0,502.0,52.0,0.6,27.0,153.0,42.51,30.43
2016,4,11,18,15,387.5,40.5,0.5,26.5,103.0,33.11,22.07
2016,4,11,18,30,273.0,29.0,0.4,26.0,53.0,23.76,12.88
2016,4,11,18,45,136.5,14.5,0.35,26.0,26.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.5,12.5,3.7,13.0,17.0,62.64,0.0
2016,4,12,6,30,129.0,25.0,3.7,13.0,34.0,189.28,121.69
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.5,314.76,258.44
2016,4,12,7,0,338.0,61.0,3.8,14.0,121.0,436.79,364.35
2016,4,12,7,15,413.5,73.5,3.7,14.5,174.0,527.75,439.7
2016,4,12,7,30,489.0,86.0,3.6,15.0,227.0,628.61,518.7
2016,4,12,7,45,293.5,124.5,3.5,15.5,214.0,461.13,383.11
2016,4,12,8,0,98.0,163.0,3.4,16.0,201.0,271.22,223.45
2016,4,12,8,15,141.5,189.0,3.45,16.5,253.5,362.68,297.41
2016,4,12,8,30,185.0,215.0,3.5,17.0,306.0,431.68,350.89
2016,4,12,8,45,92.5,174.5,3.6,17.5,220.0,280.69,227.24
2016,4,12,9,0,0.0,134.0,3.7,18.0,134.0,107.25,82.84
2016,4,12,9,15,0.0,126.5,3.7,18.5,126.5,99.95,76.63
2016,4,12,9,30,0.0,119.0,3.7,19.0,119.0,93.23,70.8
2016,4,12,9,45,0.0,127.0,3.7,19.5,127.0,99.71,75.7
2016,4,12,10,0,0.0,135.0,3.7,20.0,135.0,106.15,80.53
2016,4,12,10,15,0.0,81.5,3.65,20.5,81.5,63.0,45.53
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,21.59,11.9
2016,4,12,10,45,4.0,111.5,3.55,21.5,115.0,90.39,67.3
2016,4,12,11,0,8.0,195.0,3.5,22.0,202.0,160.76,122.6
2016,4,12,11,15,13.0,252.0,3.5,22.0,264.0,210.11,160.8
2016,4,12,11,30,18.0,309.0,3.5,22.0,326.0,258.23,197.55
2016,4,12,11,45,14.0,263.5,3.5,22.5,277.0,216.5,164.87
2016,4,12,12,0,10.0,218.0,3.5,23.0,228.0,176.37,133.53
2016,4,12,12,15,9.5,209.5,3.5,23.0,219.0,168.21,127.18
2016,4,12,12,30,9.0,201.0,3.5,23.0,210.0,160.2,120.9
2016,4,12,12,45,11.5,237.0,3.55,23.0,248.5,187.34,141.86
2016,4,12,13,0,14.0,273.0,3.6,23.0,287.0,213.19,161.63
2016,4,12,13,15,92.5,368.5,3.65,23.0,453.5,299.41,226.12
2016,4,12,13,30,171.0,464.0,3.7,23.0,620.0,370.35,276.51
2016,4,12,13,45,127.0,442.5,3.75,23.5,556.5,324.22,241.4
2016,4,12,14,0,83.0,421.0,3.8,24.0,493.0,296.47,221.19
2016,4,12,14,15,74.0,401.0,3.85,24.0,464.0,271.25,202.56
2016,4,12,14,30,65.0,381.0,3.9,24.0,435.0,247.82,185.84
2016,4,12,14,45,37.0,299.5,4.0,24.0,330.0,195.09,147.7
2016,4,12,15,0,9.0,218.0,4.1,24.0,225.0,158.27,125.54
2016,4,12,15,15,4.5,168.0,4.1,24.0,171.5,124.88,98.5
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,89.89,69.8
2016,4,12,15,45,1.5,147.0,4.1,24.0,148.0,109.88,86.68
2016,4,12,16,0,3.0,176.0,4.1,24.0,178.0,128.61,102.5
2016,4,12,16,15,1.5,111.5,4.05,23.5,112.5,84.65,66.23
2016,4,12,16,30,0.0,47.0,4.0,23.0,47.0,36.0,25.25
2016,4,12,16,45,0.0,42.0,3.95,22.5,42.0,32.13,22.1
2016,4,12,17,0,0.0,37.0,3.9,22.0,37.0,28.26,18.9
2016,4,12,17,15,0.0,31.0,3.75,21.5,31.0,23.64,15.0
2016,4,12,17,30,0.0,25.0,3.6,21.0,25.0,19.04,11.04
2016,4,12,17,45,0.0,19.5,3.45,20.5,19.5,14.82,7.36
2016,4,12,18,0,0.0,14.0,3.3,20.0,14.0,10.62,3.63
2016,4,12,18,15,0.0,9.0,3.5,19.5,9.0,6.82,0.21
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.02,0.0
2016,4,12,18,45,0.0,2.0,3.95,18.5,2.0,1.57,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
