Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,15,0.0,8.0,2.7,14.0,8.0,6.29,0.0
2016,4,13,6,30,0.0,16.0,2.8,14.0,16.0,12.18,2.84
2016,4,13,6,45,0.0,35.0,2.9,14.5,35.0,28.8,18.28
2016,4,13,7,0,0.0,54.0,3.0,15.0,54.0,47.17,34.31
2016,4,13,7,15,1.5,77.0,3.0,15.0,77.5,70.98,54.94
2016,4,13,7,30,3.0,100.0,3.0,15.0,101.0,93.72,74.37
2016,4,13,7,45,1.5,101.0,3.0,15.5,101.5,87.25,68.59
2016,4,13,8,0,0.0,102.0,3.0,16.0,102.0,83.37,64.92
2016,4,13,8,15,0.0,81.0,2.95,16.5,81.0,62.24,46.88
2016,4,13,8,30,0.0,60.0,2.9,17.0,60.0,46.01,33.05
2016,4,13,8,45,0.0,88.0,2.85,17.5,88.0,67.73,50.89
2016,4,13,9,0,0.0,116.0,2.8,18.0,116.0,91.33,69.97
2016,4,13,9,15,1.0,141.5,2.75,18.0,142.5,113.98,88.21
2016,4,13,9,30,2.0,167.0,2.7,18.0,169.0,136.53,106.18
2016,4,13,9,45,8.0,208.5,2.65,18.5,215.0,178.01,139.01
2016,4,13,10,0,14.0,250.0,2.6,19.0,261.0,219.02,170.8
2016,4,13,10,15,24.0,292.5,2.6,19.5,312.5,263.89,205.17
2016,4,13,10,30,34.0,335.0,2.6,20.0,364.0,327.82,253.33
2016,4,13,10,45,34.5,348.5,2.6,20.5,378.5,334.35,257.05
2016,4,13,11,0,35.0,362.0,2.6,21.0,393.0,340.27,260.55
2016,4,13,11,15,31.0,359.0,2.6,21.0,386.5,327.38,250.37
2016,4,13,11,30,27.0,356.0,2.6,21.0,380.0,315.03,240.69
2016,4,13,11,45,18.0,276.0,2.6,21.5,292.0,229.31,174.93
2016,4,13,12,0,9.0,196.0,2.6,22.0,204.0,158.56,119.98
2016,4,13,12,15,4.5,164.0,2.65,22.0,168.0,129.97,97.67
2016,4,13,12,30,0.0,132.0,2.7,22.0,132.0,102.18,75.81
2016,4,13,12,45,3.0,153.0,2.75,22.5,156.5,119.53,89.33
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,136.22,102.14
2016,4,13,13,15,3.0,143.0,2.8,23.0,146.5,111.01,82.45
2016,4,13,13,30,0.0,112.0,2.8,23.0,112.0,86.28,63.11
2016,4,13,13,45,0.0,117.0,2.8,23.5,117.0,89.91,65.92
2016,4,13,14,0,0.0,122.0,2.8,24.0,122.0,93.48,68.66
2016,4,13,14,15,110.0,265.0,2.75,24.0,356.0,192.34,140.92
2016,4,13,14,30,220.0,408.0,2.7,24.0,590.0,263.57,191.65
2016,4,13,14,45,183.5,390.5,2.65,24.0,538.0,230.25,172.16
2016,4,13,15,0,147.0,373.0,2.6,24.0,486.0,216.32,171.96
2016,4,13,15,15,492.0,242.5,2.5,23.5,588.5,142.6,112.96
2016,4,13,15,30,837.0,112.0,2.4,23.0,691.0,88.02,68.44
2016,4,13,15,45,823.0,107.5,2.35,23.0,643.5,86.01,67.02
2016,4,13,16,0,809.0,103.0,2.3,23.0,596.0,83.81,65.4
2016,4,13,16,15,786.0,99.0,2.2,22.5,543.0,81.56,63.87
2016,4,13,16,30,763.0,95.0,2.1,22.0,490.0,79.2,62.24
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.0,75.87,59.65
2016,4,13,17,0,702.0,85.0,2.0,22.0,378.0,66.85,52.15
2016,4,13,17,15,656.5,78.5,1.8,21.5,321.0,62.25,48.47
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,57.58,44.63
2016,4,13,17,45,543.5,63.5,1.4,20.5,208.5,51.1,39.06
2016,4,13,18,0,476.0,55.0,1.2,20.0,153.0,44.59,33.24
2016,4,13,18,15,367.5,43.0,1.15,19.0,104.0,34.95,24.5
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,25.31,14.99
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,11.87,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.5,13.0,2.3,12.5,21.5,104.27,0.0
2016,4,14,6,30,229.0,26.0,2.5,13.0,43.0,284.51,204.1
2016,4,14,6,45,350.5,38.5,2.75,13.5,91.0,415.73,339.96
2016,4,14,7,0,472.0,51.0,3.0,14.0,139.0,551.51,454.26
2016,4,14,7,15,236.0,70.5,3.0,14.5,114.5,355.5,298.08
2016,4,14,7,30,0.0,90.0,3.0,15.0,90.0,78.06,60.72
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,82.74,64.59
2016,4,14,8,0,0.0,107.0,3.0,17.0,107.0,88.25,68.73
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,103.62,81.07
2016,4,14,8,30,0.0,143.0,3.0,18.0,143.0,118.8,93.04
2016,4,14,8,45,2.5,162.0,3.05,19.0,163.5,137.33,107.49
2016,4,14,9,0,5.0,181.0,3.1,20.0,184.0,155.65,121.5
2016,4,14,9,15,6.5,193.5,3.05,20.5,197.5,166.63,129.64
2016,4,14,9,30,8.0,206.0,3.0,21.0,211.0,177.55,137.67
2016,4,14,9,45,14.5,241.0,2.95,21.5,251.0,213.77,165.62
2016,4,14,10,0,21.0,276.0,2.9,22.0,291.0,249.24,192.45
2016,4,14,10,15,42.5,326.0,2.85,22.0,360.0,333.46,256.77
2016,4,14,10,30,64.0,376.0,2.8,22.0,429.0,394.79,302.34
2016,4,14,10,45,122.0,407.5,2.8,22.5,512.5,485.39,369.01
2016,4,14,11,0,180.0,439.0,2.8,23.0,596.0,550.11,415.09
2016,4,14,11,15,560.5,275.5,2.8,23.0,779.5,729.87,549.85
2016,4,14,11,30,941.0,112.0,2.8,23.0,963.0,836.53,626.58
2016,4,14,11,45,931.5,120.0,2.8,23.5,973.0,791.31,592.3
2016,4,14,12,0,922.0,128.0,2.8,24.0,983.0,743.7,555.84
2016,4,14,12,15,922.5,128.5,2.75,24.0,988.0,695.01,518.93
2016,4,14,12,30,923.0,129.0,2.7,24.0,993.0,644.17,479.56
2016,4,14,12,45,922.5,128.5,2.7,24.5,989.0,590.25,436.21
2016,4,14,13,0,922.0,128.0,2.7,25.0,985.0,534.82,390.6
2016,4,14,13,15,919.0,127.5,2.65,25.0,972.0,477.06,342.67
2016,4,14,13,30,916.0,127.0,2.6,25.0,959.0,418.5,292.9
2016,4,14,13,45,911.0,125.5,2.6,25.0,938.0,358.14,241.17
2016,4,14,14,0,906.0,124.0,2.6,25.0,917.0,297.66,189.69
2016,4,14,14,15,899.0,122.5,2.55,25.0,888.0,236.87,140.78
2016,4,14,14,30,892.0,121.0,2.5,25.0,859.0,176.6,99.63
2016,4,14,14,45,883.0,119.0,2.5,25.0,822.5,116.67,74.58
2016,4,14,15,0,874.0,117.0,2.5,25.0,786.0,99.64,77.12
2016,4,14,15,15,861.0,114.0,2.5,24.5,742.5,98.3,76.37
2016,4,14,15,30,848.0,111.0,2.5,24.0,699.0,87.68,67.93
2016,4,14,15,45,831.5,107.5,2.5,24.0,650.5,86.19,66.9
2016,4,14,16,0,815.0,104.0,2.5,24.0,602.0,84.58,65.76
2016,4,14,16,15,792.0,100.0,2.45,23.5,549.0,82.34,64.26
2016,4,14,16,30,769.0,96.0,2.4,23.0,496.0,80.0,62.66
2016,4,14,16,45,737.5,91.0,2.4,23.0,439.5,76.67,60.07
2016,4,14,17,0,706.0,86.0,2.4,23.0,383.0,67.58,52.55
2016,4,14,17,15,661.5,80.0,2.2,22.0,325.5,63.36,49.33
2016,4,14,17,30,617.0,74.0,2.0,21.0,268.0,59.1,45.95
2016,4,14,17,45,549.5,65.5,1.8,20.5,212.5,52.66,40.42
2016,4,14,18,0,482.0,57.0,1.6,20.0,157.0,46.2,34.64
2016,4,14,18,15,374.0,44.5,1.6,19.0,107.5,36.19,25.58
2016,4,14,18,30,266.0,32.0,1.6,18.0,58.0,26.15,15.79
2016,4,14,18,45,133.0,16.0,1.6,17.5,29.0,12.25,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,84.5,15.0,1.25,12.5,21.5,81.31,0.0
2016,4,15,6,30,169.0,30.0,1.5,13.0,43.0,239.88,176.32
2016,4,15,6,45,271.0,47.0,1.75,14.0,89.0,353.45,289.22
2016,4,15,7,0,373.0,64.0,2.0,15.0,135.0,473.14,389.24
2016,4,15,7,15,186.5,73.5,2.05,15.5,109.0,288.3,240.72
2016,4,15,7,30,0.0,83.0,2.1,16.0,83.0,69.62,53.38
2016,4,15,7,45,0.0,104.0,2.2,17.0,104.0,88.46,69.1
2016,4,15,8,0,0.0,125.0,2.3,18.0,125.0,106.89,83.87
2016,4,15,8,15,17.5,161.5,2.25,18.5,170.5,159.33,127.1
2016,4,15,8,30,35.0,198.0,2.2,19.0,216.0,233.26,186.23
2016,4,15,8,45,90.5,236.0,2.2,19.5,289.0,327.94,261.27
2016,4,15,9,0,146.0,274.0,2.2,20.0,362.0,444.92,350.02
2016,4,15,9,15,208.5,293.0,2.2,20.5,429.5,520.13,405.2
2016,4,15,9,30,271.0,312.0,2.2,21.0,497.0,617.06,474.11
2016,4,15,9,45,316.0,322.5,2.25,21.5,552.0,659.78,502.77
2016,4,15,10,0,361.0,333.0,2.3,22.0,607.0,699.4,529.14
2016,4,15,10,15,611.5,232.5,2.35,22.5,722.5,846.75,634.37
2016,4,15,10,30,862.0,132.0,2.4,23.0,838.0,932.79,690.22
2016,4,15,10,45,873.5,131.0,2.45,23.5,869.0,911.4,673.32
2016,4,15,11,0,885.0,130.0,2.5,24.0,900.0,886.22,655.04
2016,4,15,11,15,890.0,131.5,2.55,24.5,922.0,854.1,632.23
2016,4,15,11,30,895.0,133.0,2.6,25.0,944.0,818.63,607.22
2016,4,15,11,45,893.5,136.5,2.7,25.5,956.0,776.75,576.75
2016,4,15,12,0,892.0,140.0,2.8,26.0,968.0,732.29,543.42
2016,4,15,12,15,892.5,140.0,2.85,26.0,973.0,684.32,507.75
2016,4,15,12,30,893.0,140.0,2.9,26.0,978.0,634.35,469.65
2016,4,15,12,45,892.5,139.5,3.0,26.5,974.0,581.75,427.82
2016,4,15,13,0,892.0,139.0,3.1,27.0,970.0,527.76,383.76
2016,4,15,13,15,889.0,138.5,3.2,27.0,957.5,471.51,337.5
2016,4,15,13,30,886.0,138.0,3.3,27.0,945.0,414.52,289.41
2016,4,15,13,45,880.5,137.0,3.4,27.5,924.0,355.95,238.94
2016,4,15,14,0,875.0,136.0,3.5,28.0,903.0,297.34,188.96
2016,4,15,14,15,867.0,134.5,3.55,27.5,873.5,238.15,142.03
2016,4,15,14,30,859.0,133.0,3.6,27.0,844.0,179.62,102.42
2016,4,15,14,45,851.0,129.5,3.7,27.0,808.5,111.33,69.83
2016,4,15,15,0,843.0,126.0,3.8,27.0,773.0,93.43,71.48
2016,4,15,15,15,829.0,123.0,3.8,27.0,730.0,92.81,71.15
2016,4,15,15,30,815.0,120.0,3.8,27.0,687.0,92.09,70.75
2016,4,15,15,45,794.0,117.5,3.85,27.0,638.0,91.38,70.37
2016,4,15,16,0,773.0,115.0,3.9,27.0,589.0,90.62,69.97
2016,4,15,16,15,749.0,110.5,3.9,26.5,536.5,88.38,68.5
2016,4,15,16,30,725.0,106.0,3.9,26.0,484.0,79.3,61.31
2016,4,15,16,45,690.0,101.0,3.9,25.5,428.5,76.42,59.26
2016,4,15,17,0,655.0,96.0,3.9,25.0,373.0,73.49,57.13
2016,4,15,17,15,609.0,88.5,3.65,24.0,316.5,68.55,53.35
2016,4,15,17,30,563.0,81.0,3.4,23.0,260.0,63.51,49.36
2016,4,15,17,45,493.0,71.5,3.15,22.5,205.5,56.58,43.46
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,49.61,37.27
2016,4,15,18,15,322.0,48.0,2.85,21.5,103.0,36.51,25.58
2016,4,15,18,30,221.0,34.0,2.8,21.0,55.0,25.82,15.38
2016,4,15,18,45,110.5,17.0,2.8,20.5,27.5,12.95,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.5,3.55,16.5,18.0,39.38,0.0
2016,4,16,6,30,66.0,31.0,3.7,17.0,36.0,113.04,81.91
2016,4,16,6,45,147.0,55.0,3.85,17.5,79.5,236.92,192.82
2016,4,16,7,0,228.0,79.0,4.0,18.0,123.0,343.59,284.36
2016,4,16,7,15,293.0,97.5,4.2,18.0,174.0,427.83,355.45
2016,4,16,7,30,358.0,116.0,4.4,18.0,225.0,536.18,442.52
2016,4,16,7,45,179.0,116.0,4.6,18.5,170.5,334.98,277.16
2016,4,16,8,0,0.0,116.0,4.8,19.0,116.0,97.1,75.34
2016,4,16,8,15,0.0,107.5,5.05,19.5,107.5,86.28,66.16
2016,4,16,8,30,0.0,99.0,5.3,20.0,99.0,77.44,58.52
2016,4,16,8,45,0.0,109.0,5.55,21.0,109.0,85.65,64.76
2016,4,16,9,0,0.0,119.0,5.8,22.0,119.0,93.83,70.89
2016,4,16,9,15,1.5,146.0,5.85,22.5,147.0,118.3,90.24
2016,4,16,9,30,3.0,173.0,5.9,23.0,175.0,142.65,109.24
2016,4,16,9,45,4.5,180.0,6.0,23.5,183.0,149.21,113.98
2016,4,16,10,0,6.0,187.0,6.1,24.0,191.0,155.72,118.67
2016,4,16,10,15,4.0,170.0,6.1,24.0,173.5,138.65,104.91
2016,4,16,10,30,2.0,153.0,6.1,24.0,156.0,122.3,91.78
2016,4,16,10,45,5.5,180.5,6.15,24.5,186.5,147.48,111.33
2016,4,16,11,0,9.0,208.0,6.2,25.0,217.0,172.17,130.26
2016,4,16,11,15,9.5,210.5,6.2,25.5,219.5,173.56,130.9
2016,4,16,11,30,10.0,213.0,6.2,26.0,222.0,174.85,131.5
2016,4,16,11,45,8.0,190.5,6.25,26.5,198.0,154.52,115.41
2016,4,16,12,0,6.0,168.0,6.3,27.0,174.0,134.73,99.79
2016,4,16,12,15,6.5,170.0,6.25,27.0,176.5,135.88,100.64
2016,4,16,12,30,7.0,172.0,6.2,27.0,179.0,136.93,101.39
2016,4,16,12,45,16.5,268.5,6.2,27.0,284.0,213.48,160.08
2016,4,16,13,0,26.0,365.0,6.2,27.0,389.0,280.61,210.65
2016,4,16,13,15,15.5,263.5,6.2,26.5,278.0,204.71,153.39
2016,4,16,13,30,5.0,162.0,6.2,26.0,167.0,125.34,92.71
2016,4,16,13,45,24.0,273.5,6.25,26.0,295.0,201.4,150.98
2016,4,16,14,0,43.0,385.0,6.3,26.0,423.0,267.3,200.43
2016,4,16,14,15,32.5,345.0,6.3,26.0,373.5,234.32,175.72
2016,4,16,14,30,22.0,305.0,6.3,26.0,324.0,218.51,164.49
2016,4,16,14,45,11.0,216.0,6.3,26.0,225.5,158.08,118.75
2016,4,16,15,0,0.0,127.0,6.3,26.0,127.0,96.5,74.35
2016,4,16,15,15,2.5,158.0,6.2,25.5,160.5,118.07,92.49
2016,4,16,15,30,5.0,189.0,6.1,25.0,194.0,138.5,109.73
2016,4,16,15,45,2.5,139.0,6.1,25.0,141.5,104.49,81.88
2016,4,16,16,0,0.0,89.0,6.1,25.0,89.0,68.57,52.16
2016,4,16,16,15,34.0,155.0,5.9,24.5,173.0,110.57,87.71
2016,4,16,16,30,68.0,221.0,5.7,24.0,257.0,147.51,119.11
2016,4,16,16,45,34.0,176.5,5.55,23.5,194.5,121.39,97.79
2016,4,16,17,0,0.0,132.0,5.4,23.0,132.0,96.5,77.23
2016,4,16,17,15,0.0,111.5,5.2,22.5,111.5,82.12,65.33
2016,4,16,17,30,0.0,91.0,5.0,22.0,91.0,67.6,53.09
2016,4,16,17,45,0.0,71.5,4.85,22.0,71.5,53.6,40.97
2016,4,16,18,0,0.0,52.0,4.7,22.0,52.0,39.45,28.53
2016,4,16,18,15,0.0,35.5,4.65,21.5,35.5,27.14,17.59
2016,4,16,18,30,0.0,19.0,4.6,21.0,19.0,14.47,6.19
2016,4,16,18,45,0.0,9.5,4.6,21.0,9.5,7.22,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,8.5,3.05,19.0,8.5,6.69,0.0
2016,4,17,6,30,0.0,17.0,3.2,19.0,17.0,12.94,4.25
2016,4,17,6,45,0.0,40.5,3.35,19.5,40.5,34.37,22.63
2016,4,17,7,0,0.0,64.0,3.5,20.0,64.0,58.55,43.15
2016,4,17,7,15,13.5,88.5,3.65,20.5,92.5,95.21,74.45
2016,4,17,7,30,27.0,113.0,3.8,21.0,121.0,147.26,117.81
2016,4,17,7,45,13.5,106.0,4.0,21.5,110.0,103.39,80.78
2016,4,17,8,0,0.0,99.0,4.2,22.0,99.0,79.78,60.37
2016,4,17,8,15,0.0,126.5,4.35,22.0,126.5,104.58,80.41
2016,4,17,8,30,0.0,154.0,4.5,22.0,154.0,129.15,99.98
2016,4,17,8,45,2.5,170.0,4.7,22.5,171.5,144.61,111.92
2016,4,17,9,0,5.0,186.0,4.9,23.0,189.0,159.98,123.66
2016,4,17,9,15,60.0,254.5,4.95,23.0,296.0,302.07,236.97
2016,4,17,9,30,115.0,323.0,5.0,23.0,403.0,449.01,349.67
2016,4,17,9,45,203.5,339.0,5.05,23.5,490.0,543.06,420.6
2016,4,17,10,0,292.0,355.0,5.1,24.0,577.0,655.35,502.48
2016,4,17,10,15,260.5,380.5,5.05,24.0,586.0,635.11,484.82
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,594.35,453.27
2016,4,17,10,45,234.5,420.0,5.0,24.0,619.5,596.19,453.8
2016,4,17,11,0,240.0,434.0,5.0,24.0,644.0,596.13,452.82
2016,4,17,11,15,124.5,320.0,4.95,24.0,429.5,383.25,293.51
2016,4,17,11,30,9.0,206.0,4.9,24.0,215.0,168.5,127.13
2016,4,17,11,45,12.5,253.5,4.85,24.0,266.0,207.45,157.39
2016,4,17,12,0,16.0,301.0,4.8,24.0,317.0,245.1,186.04
2016,4,17,12,15,26.5,352.5,4.7,24.0,378.5,292.04,221.53
2016,4,17,12,30,37.0,404.0,4.6,24.0,440.0,329.67,249.5
2016,4,17,12,45,23.0,298.5,4.55,24.0,320.5,238.0,179.99
2016,4,17,13,0,9.0,193.0,4.5,24.0,201.0,151.86,113.87
2016,4,17,13,15,14.0,256.5,4.5,24.0,269.5,199.05,150.32
2016,4,17,13,30,19.0,320.0,4.5,24.0,338.0,242.99,183.71
2016,4,17,13,45,9.5,187.0,4.5,24.0,196.0,144.11,107.79
2016,4,17,14,0,0.0,54.0,4.5,24.0,54.0,41.82,27.75
2016,4,17,14,15,0.0,63.0,4.5,23.5,63.0,48.77,33.44
2016,4,17,14,30,0.0,72.0,4.5,23.0,72.0,55.71,39.12
2016,4,17,14,45,3.5,136.5,4.55,23.0,139.5,103.57,77.26
2016,4,17,15,0,7.0,201.0,4.6,23.0,207.0,147.3,117.17
2016,4,17,15,15,11.0,220.0,4.7,23.0,228.0,159.21,127.2
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,170.41,136.72
2016,4,17,15,45,7.5,144.0,4.95,23.0,149.0,108.08,85.45
2016,4,17,16,0,0.0,49.0,5.1,23.0,49.0,37.62,26.38
2016,4,17,16,15,0.0,82.5,5.05,22.5,82.5,63.48,48.59
2016,4,17,16,30,0.0,116.0,5.0,22.0,116.0,87.43,69.26
2016,4,17,16,45,0.0,62.5,5.0,22.0,62.5,47.93,35.71
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,6.85,0.29
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,5.7,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,4.55,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.41,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.0,1.0,0.76,0.0
2016,4,18,7,0,0.0,2.0,3.2,16.0,2.0,1.51,0.0
2016,4,18,7,15,0.0,3.0,3.3,16.5,3.0,2.27,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.03,0.0
2016,4,18,7,45,0.0,21.5,3.5,17.5,21.5,16.37,8.26
2016,4,18,8,0,0.0,39.0,3.6,18.0,39.0,29.8,19.52
2016,4,18,8,15,0.0,61.0,3.6,18.5,61.0,46.77,33.57
2016,4,18,8,30,0.0,83.0,3.6,19.0,83.0,63.83,47.48
2016,4,18,8,45,0.0,76.0,3.6,19.5,76.0,58.44,42.75
2016,4,18,9,0,0.0,69.0,3.6,20.0,69.0,53.06,38.1
2016,4,18,9,15,0.0,44.5,3.7,20.0,44.5,34.18,22.5
2016,4,18,9,30,0.0,20.0,3.8,20.0,20.0,15.35,6.97
2016,4,18,9,45,0.0,80.5,3.9,20.5,80.5,62.13,45.04
2016,4,18,10,0,0.0,141.0,4.0,21.0,141.0,111.07,84.11
2016,4,18,10,15,173.5,260.0,3.75,21.5,403.5,431.26,337.29
2016,4,18,10,30,347.0,379.0,3.5,22.0,666.0,695.61,529.4
2016,4,18,10,45,306.0,405.5,3.3,22.5,665.5,663.51,500.93
2016,4,18,11,0,265.0,432.0,3.1,23.0,665.0,631.09,474.31
2016,4,18,11,15,173.5,439.0,3.05,23.0,593.0,527.25,397.47
2016,4,18,11,30,82.0,446.0,3.0,23.0,521.0,433.52,327.08
2016,4,18,11,45,52.5,399.5,2.95,23.0,448.5,362.35,274.12
2016,4,18,12,0,23.0,353.0,2.9,23.0,376.0,290.38,219.83
2016,4,18,12,15,19.5,323.5,2.9,23.0,343.0,261.98,198.46
2016,4,18,12,30,16.0,294.0,2.9,23.0,310.0,234.69,177.7
2016,4,18,12,45,106.5,388.5,2.95,23.0,489.0,346.69,262.18
2016,4,18,13,0,197.0,483.0,3.0,23.0,668.0,436.55,326.62
2016,4,18,13,15,105.0,372.0,2.95,23.0,471.0,306.57,230.12
2016,4,18,13,30,13.0,261.0,2.9,23.0,274.0,199.71,150.68
2016,4,18,13,45,56.0,348.5,2.85,23.0,399.0,258.33,194.26
2016,4,18,14,0,99.0,436.0,2.8,23.0,524.0,309.02,230.3
2016,4,18,14,15,94.5,419.0,2.65,23.0,501.0,284.92,211.95
2016,4,18,14,30,90.0,402.0,2.5,23.0,478.0,261.86,195.38
2016,4,18,14,45,45.5,276.5,2.35,23.0,315.0,183.99,138.87
2016,4,18,15,0,1.0,151.0,2.2,23.0,152.0,113.4,88.94
2016,4,18,15,15,0.5,98.0,2.05,22.5,98.5,75.56,57.99
2016,4,18,15,30,0.0,45.0,1.9,22.0,45.0,34.61,23.79
2016,4,18,15,45,0.0,99.0,1.8,22.0,99.0,76.15,59.02
2016,4,18,16,0,0.0,153.0,1.7,22.0,153.0,113.57,90.53
2016,4,18,16,15,91.5,192.0,1.6,22.0,240.5,128.11,102.89
2016,4,18,16,30,183.0,231.0,1.5,22.0,328.0,149.97,121.41
2016,4,18,16,45,91.5,160.5,1.45,22.0,209.0,109.83,88.2
2016,4,18,17,0,0.0,90.0,1.4,22.0,90.0,68.43,53.42
2016,4,18,17,15,0.0,76.5,1.25,21.5,76.5,58.47,45.19
2016,4,18,17,30,0.0,63.0,1.1,21.0,63.0,48.29,36.57
2016,4,18,17,45,0.0,50.0,1.0,21.0,50.0,38.25,27.85
2016,4,18,18,0,0.0,37.0,0.9,21.0,37.0,28.25,19.0
2016,4,18,18,15,0.0,25.5,0.85,20.5,25.5,19.42,11.13
2016,4,18,18,30,0.0,14.0,0.8,20.0,14.0,10.63,3.19
2016,4,18,18,45,0.0,7.0,0.75,20.0,7.0,5.3,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,88.71,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,181.31,139.55
2016,4,19,6,45,205.5,56.5,1.85,17.5,92.0,288.62,235.61
2016,4,19,7,0,295.0,77.0,2.1,18.0,137.0,420.08,344.47
2016,4,19,7,15,147.5,86.0,2.05,18.5,116.0,269.41,221.76
2016,4,19,7,30,0.0,95.0,2.0,19.0,95.0,81.98,63.0
2016,4,19,7,45,0.0,101.5,2.0,19.5,101.5,84.69,65.21
2016,4,19,8,0,0.0,108.0,2.0,20.0,108.0,88.37,67.89
2016,4,19,8,15,0.5,132.0,1.95,20.0,132.5,110.22,85.52
2016,4,19,8,30,1.0,156.0,1.9,20.0,157.0,131.79,102.64
2016,4,19,8,45,0.5,159.0,1.85,20.5,159.5,131.67,101.88
2016,4,19,9,0,0.0,162.0,1.8,21.0,162.0,132.13,101.66
2016,4,19,9,15,4.0,184.5,1.75,21.5,187.5,155.2,119.59
2016,4,19,9,30,8.0,207.0,1.7,22.0,213.0,177.94,136.93
2016,4,19,9,45,19.5,257.0,1.7,22.5,272.0,232.77,179.06
2016,4,19,10,0,31.0,307.0,1.7,23.0,331.0,308.84,235.99
2016,4,19,10,15,26.0,306.0,1.7,23.0,327.0,297.22,226.26
2016,4,19,10,30,21.0,305.0,1.7,23.0,323.0,268.31,204.0
2016,4,19,10,45,36.0,350.5,1.7,23.5,382.5,336.46,254.53
2016,4,19,11,0,51.0,396.0,1.7,24.0,442.0,383.7,288.2
2016,4,19,11,15,60.0,416.0,1.7,24.0,471.0,400.17,299.65
2016,4,19,11,30,69.0,436.0,1.7,24.0,500.0,414.75,309.81
2016,4,19,11,45,43.0,369.5,1.75,24.5,409.5,330.73,247.51
2016,4,19,12,0,17.0,303.0,1.8,25.0,319.0,247.32,185.11
2016,4,19,12,15,19.5,327.5,1.8,25.0,346.0,265.03,198.47
2016,4,19,12,30,22.0,352.0,1.8,25.0,373.0,281.65,210.6
2016,4,19,12,45,16.0,278.0,1.8,25.0,293.0,220.28,164.67
2016,4,19,13,0,10.0,204.0,1.8,25.0,213.0,160.54,119.53
2016,4,19,13,15,9.0,198.5,1.8,25.0,207.0,154.75,115.22
2016,4,19,13,30,8.0,193.0,1.8,25.0,201.0,149.15,110.94
2016,4,19,13,45,135.0,315.0,1.8,25.0,435.0,253.99,186.67
2016,4,19,14,0,262.0,437.0,1.8,25.0,669.0,323.28,231.94
2016,4,19,14,15,233.0,426.5,1.85,24.5,627.5,299.67,215.08
2016,4,19,14,30,204.0,416.0,1.9,24.0,586.0,266.77,193.41
2016,4,19,14,45,133.0,383.0,1.95,24.0,492.5,225.92,168.58
2016,4,19,15,0,62.0,350.0,2.0,24.0,399.0,218.23,173.07
2016,4,19,15,15,37.5,291.5,2.05,24.0,320.5,188.67,149.82
2016,4,19,15,30,13.0,233.0,2.1,24.0,242.0,166.74,132.55
2016,4,19,15,45,6.5,192.0,2.15,24.0,196.5,139.96,111.11
2016,4,19,16,0,0.0,151.0,2.2,24.0,151.0,112.24,88.64
2016,4,19,16,15,3.0,161.0,2.2,23.5,163.0,118.32,94.23
2016,4,19,16,30,6.0,171.0,2.2,23.0,175.0,123.85,99.37
2016,4,19,16,45,3.0,140.5,2.2,23.0,142.5,103.24,82.43
2016,4,19,17,0,0.0,110.0,2.2,23.0,110.0,82.17,64.91
2016,4,19,17,15,0.0,93.5,1.95,22.5,93.5,70.26,55.1
2016,4,19,17,30,0.0,77.0,1.7,22.0,77.0,58.26,45.01
2016,4,19,17,45,0.0,61.0,1.5,21.5,61.0,46.5,34.92
2016,4,19,18,0,0.0,45.0,1.3,21.0,45.0,34.42,24.36
2016,4,19,18,15,0.0,31.0,1.25,20.5,31.0,23.66,14.78
2016,4,19,18,30,0.0,17.0,1.2,20.0,17.0,12.93,5.12
2016,4,19,18,45,0.0,8.5,1.15,20.0,8.5,6.45,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,21.0,18.0,0.55,18.0,20.0,46.91,0.0
2016,4,20,6,30,42.0,36.0,0.6,18.0,40.0,97.92,73.15
2016,4,20,6,45,99.0,62.0,0.7,18.5,80.0,185.35,149.12
2016,4,20,7,0,156.0,88.0,0.8,19.0,120.0,271.0,220.82
2016,4,20,7,15,238.5,99.0,0.75,19.0,166.0,376.21,305.86
2016,4,20,7,30,321.0,110.0,0.7,19.0,212.0,492.31,394.48
2016,4,20,7,45,283.0,139.5,0.65,19.5,242.5,469.74,373.53
2016,4,20,8,0,245.0,169.0,0.6,20.0,273.0,467.32,368.09
2016,4,20,8,15,236.0,196.5,0.6,20.0,308.0,488.26,381.37
2016,4,20,8,30,227.0,224.0,0.6,20.0,343.0,482.41,375.15
2016,4,20,8,45,341.0,224.0,0.65,20.5,423.5,615.4,471.07
2016,4,20,9,0,455.0,224.0,0.7,21.0,504.0,748.93,560.97
2016,4,20,9,15,365.5,271.0,0.75,21.5,507.0,676.73,505.9
2016,4,20,9,30,276.0,318.0,0.8,22.0,510.0,627.45,468.12
2016,4,20,9,45,326.0,328.0,0.9,22.5,569.0,674.52,500.7
2016,4,20,10,0,376.0,338.0,1.0,23.0,628.0,718.28,529.45
2016,4,20,10,15,382.0,351.0,1.05,23.0,657.5,719.55,529.02
2016,4,20,10,30,388.0,364.0,1.1,23.0,687.0,718.33,527.46
2016,4,20,10,45,576.0,280.5,1.15,23.5,779.0,803.82,586.95
2016,4,20,11,0,764.0,197.0,1.2,24.0,871.0,864.88,627.85
2016,4,20,11,15,457.0,333.5,1.2,24.0,739.5,693.07,506.26
2016,4,20,11,30,150.0,470.0,1.2,24.0,608.0,517.64,380.16
2016,4,20,11,45,504.0,310.0,1.2,24.0,782.5,647.61,477.44
2016,4,20,12,0,858.0,150.0,1.2,24.0,957.0,716.73,526.55
2016,4,20,12,15,859.5,150.5,1.2,24.0,961.5,671.16,492.2
2016,4,20,12,30,861.0,151.0,1.2,24.0,966.0,623.61,456.71
2016,4,20,12,45,859.5,151.0,1.2,24.0,962.0,572.4,417.57
2016,4,20,13,0,858.0,151.0,1.2,24.0,958.0,520.02,376.33
2016,4,20,13,15,855.0,150.0,1.15,24.0,945.5,465.45,331.96
2016,4,20,13,30,852.0,149.0,1.1,24.0,933.0,410.27,285.98
2016,4,20,13,45,848.0,147.0,1.1,24.0,913.0,353.8,238.43
2016,4,20,14,0,844.0,145.0,1.1,24.0,893.0,297.19,190.88
2016,4,20,14,15,836.0,143.0,1.1,24.0,864.0,233.52,140.36
2016,4,20,14,30,828.0,141.0,1.1,24.0,835.0,175.5,100.21
2016,4,20,14,45,831.0,131.0,1.1,24.0,802.0,114.76,71.17
2016,4,20,15,0,834.0,121.0,1.1,24.0,769.0,89.95,69.28
2016,4,20,15,15,820.5,118.5,1.15,24.0,726.5,89.58,69.19
2016,4,20,15,30,807.0,116.0,1.2,24.0,684.0,89.12,69.0
2016,4,20,15,45,787.5,113.5,1.3,24.0,636.0,88.39,68.6
2016,4,20,16,0,768.0,111.0,1.4,24.0,588.0,87.6,68.17
2016,4,20,16,15,744.5,106.5,1.45,23.5,536.5,85.31,66.64
2016,4,20,16,30,721.0,102.0,1.5,23.0,485.0,76.46,59.57
2016,4,20,16,45,687.0,97.5,1.55,23.0,430.0,73.85,57.61
2016,4,20,17,0,653.0,93.0,1.6,23.0,375.0,71.19,55.58
2016,4,20,17,15,609.0,86.5,1.45,22.5,320.0,66.93,52.24
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,62.6,48.75
2016,4,20,17,45,498.5,71.0,1.2,22.0,211.0,56.06,43.11
2016,4,20,18,0,432.0,62.0,1.1,22.0,157.0,49.46,37.23
2016,4,20,18,15,336.5,49.0,1.1,21.5,110.0,37.36,26.45
2016,4,20,18,30,241.0,36.0,1.1,21.0,63.0,27.38,17.12
2016,4,20,18,45,120.5,18.0,1.1,20.5,31.5,13.74,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.51,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.02,0.0
2016,4,21,6,45,0.0,8.0,0.55,18.5,8.0,6.06,0.0
2016,4,21,7,0,0.0,12.0,0.7,19.0,12.0,9.1,2.04
2016,4,21,7,15,0.0,16.5,0.7,19.5,16.5,12.54,4.97
2016,4,21,7,30,0.0,21.0,0.7,20.0,21.0,15.98,7.87
2016,4,21,7,45,0.0,17.5,0.75,20.5,17.5,13.32,5.57
2016,4,21,8,0,0.0,14.0,0.8,21.0,14.0,10.66,3.29
2016,4,21,8,15,0.0,35.0,0.8,21.0,35.0,26.76,16.67
2016,4,21,8,30,0.0,56.0,0.8,21.0,56.0,42.94,29.94
2016,4,21,8,45,0.0,82.0,0.85,21.5,82.0,63.1,46.18
2016,4,21,9,0,0.0,108.0,0.9,22.0,108.0,84.28,62.97
2016,4,21,9,15,0.0,117.0,0.9,22.0,117.0,91.65,68.62
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,98.99,74.25
2016,4,21,9,45,20.0,225.5,0.95,22.5,241.5,204.38,156.98
2016,4,21,10,0,40.0,325.0,1.0,23.0,357.0,335.28,254.75
2016,4,21,10,15,165.5,362.0,1.0,23.0,499.5,504.89,379.5
2016,4,21,10,30,291.0,399.0,1.0,23.0,642.0,663.05,488.83
2016,4,21,10,45,559.0,278.0,1.05,23.5,765.5,786.36,574.68
2016,4,21,11,0,827.0,157.0,1.1,24.0,889.0,874.61,633.18
2016,4,21,11,15,832.5,158.5,1.15,24.0,910.0,843.31,611.95
2016,4,21,11,30,838.0,160.0,1.2,24.0,931.0,808.66,589.15
2016,4,21,11,45,855.5,151.0,1.3,24.5,948.0,760.5,556.39
2016,4,21,12,0,873.0,142.0,1.4,25.0,965.0,721.37,528.52
2016,4,21,12,15,874.0,142.5,1.5,25.0,969.5,675.04,495.49
2016,4,21,12,30,875.0,143.0,1.6,25.0,974.0,626.73,459.94
2016,4,21,12,45,600.0,300.5,1.7,25.0,869.0,541.95,396.6
2016,4,21,13,0,325.0,458.0,1.8,25.0,764.0,476.16,348.16
2016,4,21,13,15,368.0,430.0,1.85,25.0,773.0,445.96,324.52
2016,4,21,13,30,411.0,402.0,1.9,25.0,782.0,403.58,290.72
2016,4,21,13,45,627.5,274.5,2.0,25.0,839.0,356.04,247.18
2016,4,21,14,0,844.0,147.0,2.1,25.0,896.0,294.13,189.21
2016,4,21,14,15,836.0,145.0,2.15,25.0,867.0,235.29,141.95
2016,4,21,14,30,828.0,143.0,2.2,25.0,838.0,177.31,101.49
2016,4,21,14,45,818.5,140.0,2.25,25.0,802.0,119.76,74.73
2016,4,21,15,0,809.0,137.0,2.3,25.0,766.0,97.95,75.66
2016,4,21,15,15,561.0,226.0,2.3,24.5,651.0,135.44,106.74
2016,4,21,15,30,313.0,315.0,2.3,24.0,536.0,184.72,147.27
2016,4,21,15,45,531.5,217.5,2.3,24.0,561.5,134.87,106.91
2016,4,21,16,0,750.0,120.0,2.3,24.0,587.0,92.93,72.6
2016,4,21,16,15,725.5,115.0,2.2,23.5,535.5,83.41,65.07
2016,4,21,16,30,701.0,110.0,2.1,23.0,484.0,81.03,63.45
2016,4,21,16,45,669.0,104.0,2.05,23.0,429.5,77.72,60.89
2016,4,21,17,0,637.0,98.0,2.0,23.0,375.0,74.28,58.21
2016,4,21,17,15,592.5,91.0,1.9,22.5,319.5,69.82,54.71
2016,4,21,17,30,548.0,84.0,1.8,22.0,264.0,65.27,51.05
2016,4,21,17,45,482.0,74.5,1.7,22.0,210.5,58.49,45.22
2016,4,21,18,0,416.0,65.0,1.6,22.0,157.0,51.65,39.12
2016,4,21,18,15,322.0,51.0,1.55,21.5,110.0,38.66,27.57
2016,4,21,18,30,228.0,37.0,1.5,21.0,63.0,28.04,17.73
2016,4,21,18,45,114.0,18.5,1.5,20.5,31.5,14.09,0.42
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,16.0,1.8,13.5,34.0,200.87,56.56
2016,4,22,6,30,340.0,32.0,2.1,14.0,68.0,391.41,311.8
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,504.44,411.22
2016,4,22,7,0,543.0,53.0,2.7,16.0,170.0,622.74,506.76
2016,4,22,7,15,606.5,60.0,2.6,16.5,227.5,703.29,567.72
2016,4,22,7,30,670.0,67.0,2.5,17.0,285.0,784.34,625.25
2016,4,22,7,45,710.5,72.5,2.45,18.0,343.0,833.71,656.01
2016,4,22,8,0,751.0,78.0,2.4,19.0,401.0,888.41,689.1
2016,4,22,8,15,780.5,82.5,2.35,19.5,458.0,928.21,711.83
2016,4,22,8,30,810.0,87.0,2.3,20.0,515.0,964.95,731.97
2016,4,22,8,45,830.5,91.0,2.25,21.0,568.5,988.46,741.44
2016,4,22,9,0,851.0,95.0,2.2,22.0,622.0,1008.27,748.44
2016,4,22,9,15,867.0,97.5,2.25,22.5,671.5,1004.6,742.74
2016,4,22,9,30,883.0,100.0,2.3,23.0,721.0,1010.21,743.58
2016,4,22,9,45,894.0,103.0,2.4,23.5,764.5,1007.38,739.54
2016,4,22,10,0,905.0,106.0,2.5,24.0,808.0,1000.48,733.1
2016,4,22,10,15,914.0,108.0,2.55,24.0,845.0,986.53,723.19
2016,4,22,10,30,923.0,110.0,2.6,24.0,882.0,968.56,710.86
2016,4,22,10,45,928.0,112.0,2.65,24.5,911.5,943.02,692.33
2016,4,22,11,0,933.0,114.0,2.7,25.0,941.0,913.76,671.5
2016,4,22,11,15,937.5,114.5,2.7,25.0,962.5,879.14,648.09
2016,4,22,11,30,942.0,115.0,2.7,25.0,984.0,841.16,622.41
2016,4,22,11,45,944.5,115.5,2.75,25.0,997.0,798.5,593.18
2016,4,22,12,0,947.0,116.0,2.8,25.0,1010.0,753.01,560.04
2016,4,22,12,15,947.5,116.0,2.8,25.0,1014.0,703.27,522.85
2016,4,22,12,30,948.0,116.0,2.8,25.0,1018.0,651.44,483.17
2016,4,22,12,45,946.0,116.0,2.8,25.5,1013.5,596.41,439.19
2016,4,22,13,0,944.0,116.0,2.8,26.0,1009.0,540.04,393.06
2016,4,22,13,15,941.0,115.5,2.75,26.0,995.5,481.79,344.92
2016,4,22,13,30,938.0,115.0,2.7,26.0,982.0,422.73,294.93
2016,4,22,13,45,932.5,114.5,2.7,26.0,960.0,362.29,243.22
2016,4,22,14,0,927.0,114.0,2.7,26.0,938.0,301.74,191.66
2016,4,22,14,15,920.0,113.0,2.65,25.5,908.0,240.72,142.55
2016,4,22,14,30,913.0,112.0,2.6,25.0,878.0,180.2,100.46
2016,4,22,14,45,902.5,110.5,2.6,25.0,841.0,119.91,72.99
2016,4,22,15,0,892.0,109.0,2.6,25.0,804.0,95.84,73.94
2016,4,22,15,15,879.5,106.5,2.5,25.0,760.5,94.7,73.19
2016,4,22,15,30,867.0,104.0,2.4,25.0,717.0,93.38,72.28
2016,4,22,15,45,850.5,101.0,2.35,25.0,668.0,91.46,70.9
2016,4,22,16,0,834.0,98.0,2.3,25.0,619.0,80.92,62.37
2016,4,22,16,15,811.5,94.5,2.15,24.5,565.5,78.88,61.02
2016,4,22,16,30,789.0,91.0,2.0,24.0,512.0,76.74,59.57
2016,4,22,16,45,760.0,86.5,1.85,24.0,456.0,73.66,57.2
2016,4,22,17,0,731.0,82.0,1.7,24.0,400.0,70.49,54.73
2016,4,22,17,15,689.0,76.5,1.5,23.5,342.5,61.17,47.09
2016,4,22,17,30,647.0,71.0,1.3,23.0,285.0,57.15,43.86
2016,4,22,17,45,585.5,63.5,1.15,22.5,229.0,51.37,38.99
2016,4,22,18,0,524.0,56.0,1.0,22.0,173.0,45.58,33.91
2016,4,22,18,15,423.5,45.0,1.0,21.0,122.0,36.69,25.99
2016,4,22,18,30,323.0,34.0,1.0,20.0,71.0,27.82,17.7
2016,4,22,18,45,161.5,17.0,1.05,19.0,35.5,13.7,1.12
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.0,17.0,1.0,14.5,34.5,192.72,76.39
2016,4,23,6,30,312.0,34.0,1.1,15.0,69.0,369.55,293.18
2016,4,23,6,45,417.5,45.0,1.2,16.0,120.0,486.37,391.95
2016,4,23,7,0,523.0,56.0,1.3,17.0,171.0,608.54,487.19
2016,4,23,7,15,587.0,63.5,1.2,17.5,228.0,689.97,546.04
2016,4,23,7,30,651.0,71.0,1.1,18.0,285.0,771.85,601.3
2016,4,23,7,45,694.5,76.5,1.0,19.0,343.0,830.26,635.67
2016,4,23,8,0,738.0,82.0,0.9,20.0,401.0,880.7,662.77
2016,4,23,8,15,768.0,86.5,1.0,20.5,458.0,920.88,686.68
