Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,30,798.0,91.0,1.1,21.0,515.0,958.02,708.28
2016,4,23,8,45,818.0,95.5,1.25,22.0,568.0,981.55,720.36
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,1001.38,730.12
2016,4,23,9,15,853.5,103.0,1.45,23.0,670.0,1010.92,734.59
2016,4,23,9,30,869.0,106.0,1.5,23.0,719.0,1003.06,728.3
2016,4,23,9,45,879.0,109.0,1.55,23.5,761.5,999.22,723.57
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,991.4,716.45
2016,4,23,10,15,898.0,114.0,1.6,24.0,840.5,977.59,706.42
2016,4,23,10,30,907.0,116.0,1.6,24.0,877.0,959.82,694.1
2016,4,23,10,45,911.5,118.5,1.65,24.5,906.0,934.56,676.47
2016,4,23,11,0,916.0,121.0,1.7,25.0,935.0,905.63,656.61
2016,4,23,11,15,920.0,122.0,1.7,25.0,956.0,871.42,634.06
2016,4,23,11,30,924.0,123.0,1.7,25.0,977.0,833.91,609.33
2016,4,23,11,45,926.5,123.5,1.7,25.5,990.0,791.76,579.45
2016,4,23,12,0,929.0,124.0,1.7,26.0,1003.0,746.84,546.24
2016,4,23,12,15,929.5,124.5,1.7,26.0,1007.0,698.11,510.76
2016,4,23,12,30,930.0,125.0,1.7,26.0,1011.0,647.31,472.85
2016,4,23,12,45,927.0,125.5,1.75,26.0,1006.0,592.83,431.47
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,537.16,387.79
2016,4,23,13,15,921.0,125.5,1.85,26.0,988.0,479.89,341.47
2016,4,23,13,30,918.0,125.0,1.9,26.0,975.0,421.87,293.16
2016,4,23,13,45,912.0,125.0,1.95,26.0,953.5,362.64,243.07
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,303.36,193.05
2016,4,23,14,15,899.5,123.5,2.1,26.0,903.0,243.35,144.81
2016,4,23,14,30,893.0,122.0,2.2,26.0,874.0,183.79,103.32
2016,4,23,14,45,883.5,120.0,2.3,26.0,837.5,124.47,76.06
2016,4,23,15,0,874.0,118.0,2.4,26.0,801.0,99.8,76.84
2016,4,23,15,15,861.5,115.5,2.45,25.5,758.0,98.85,76.43
2016,4,23,15,30,849.0,113.0,2.5,25.0,715.0,88.43,68.19
2016,4,23,15,45,834.0,109.0,2.6,25.0,666.5,86.78,67.03
2016,4,23,16,0,819.0,105.0,2.7,25.0,618.0,84.96,65.74
2016,4,23,16,15,796.0,101.5,2.65,24.5,565.0,83.11,64.56
2016,4,23,16,30,773.0,98.0,2.6,24.0,512.0,81.17,63.3
2016,4,23,16,45,742.5,93.0,2.55,24.0,455.5,77.92,60.8
2016,4,23,17,0,712.0,88.0,2.5,24.0,399.0,68.81,53.31
2016,4,23,17,15,669.5,82.0,2.3,23.0,342.0,64.66,50.19
2016,4,23,17,30,627.0,76.0,2.1,22.0,285.0,60.46,46.91
2016,4,23,17,45,561.5,68.0,1.9,21.5,228.5,54.43,41.81
2016,4,23,18,0,496.0,60.0,1.7,21.0,172.0,48.39,36.5
2016,4,23,18,15,398.5,48.5,1.65,20.0,122.0,39.29,28.36
2016,4,23,18,30,301.0,37.0,1.6,19.0,72.0,30.17,19.81
2016,4,23,18,45,150.5,18.5,1.6,18.5,36.0,14.2,2.09
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,18.0,1.9,15.5,18.0,13.74,1.25
2016,4,24,6,30,0.0,36.0,2.1,16.0,36.0,33.16,21.43
2016,4,24,6,45,16.5,60.0,2.35,16.5,63.5,85.16,66.31
2016,4,24,7,0,33.0,84.0,2.6,17.0,91.0,127.16,102.69
2016,4,24,7,15,53.5,107.0,2.8,17.5,123.0,170.25,139.43
2016,4,24,7,30,74.0,130.0,3.0,18.0,155.0,213.17,175.1
2016,4,24,7,45,89.5,156.0,3.2,18.5,191.5,255.27,208.93
2016,4,24,8,0,105.0,182.0,3.4,19.0,228.0,319.04,259.01
2016,4,24,8,15,52.5,169.0,3.5,19.5,192.0,218.87,175.82
2016,4,24,8,30,0.0,156.0,3.6,20.0,156.0,129.94,101.02
2016,4,24,8,45,0.0,143.0,3.75,20.5,143.0,115.71,89.09
2016,4,24,9,0,0.0,130.0,3.9,21.0,130.0,103.15,78.5
2016,4,24,9,15,4.5,172.0,3.95,21.0,175.5,143.98,111.22
2016,4,24,9,30,9.0,214.0,4.0,21.0,221.0,184.85,143.44
2016,4,24,9,45,16.5,255.0,4.1,21.5,268.0,227.38,176.34
2016,4,24,10,0,24.0,296.0,4.2,22.0,315.0,269.09,208.04
2016,4,24,10,15,15.5,242.5,4.2,22.0,255.5,210.87,162.25
2016,4,24,10,30,7.0,189.0,4.2,22.0,196.0,156.45,119.28
2016,4,24,10,45,46.0,311.0,4.25,22.5,353.0,308.42,237.44
2016,4,24,11,0,85.0,433.0,4.3,23.0,510.0,445.51,339.44
2016,4,24,11,15,224.0,430.5,4.3,23.0,637.0,560.22,425.78
2016,4,24,11,30,363.0,428.0,4.3,23.0,764.0,658.14,497.25
2016,4,24,11,45,327.0,449.0,4.3,23.5,755.5,620.47,467.0
2016,4,24,12,0,291.0,470.0,4.3,24.0,747.0,583.4,437.92
2016,4,24,12,15,291.5,472.5,4.2,24.0,750.5,557.3,417.96
2016,4,24,12,30,292.0,475.0,4.1,24.0,754.0,530.29,397.07
2016,4,24,12,45,172.5,456.0,4.1,24.0,620.5,427.62,320.82
2016,4,24,13,0,53.0,437.0,4.1,24.0,487.0,342.11,257.32
2016,4,24,13,15,33.0,345.5,4.05,24.0,377.0,263.41,198.5
2016,4,24,13,30,13.0,254.0,4.0,24.0,267.0,194.85,146.69
2016,4,24,13,45,9.5,212.0,3.95,24.0,221.0,162.09,121.65
2016,4,24,14,0,6.0,170.0,3.9,24.0,175.0,129.96,96.89
2016,4,24,14,15,10.0,215.5,3.85,24.0,224.0,161.59,121.46
2016,4,24,14,30,14.0,261.0,3.8,24.0,273.0,190.35,143.71
2016,4,24,14,45,386.5,211.0,3.75,24.0,514.0,130.98,90.81
2016,4,24,15,0,759.0,161.0,3.7,24.0,755.0,109.59,85.6
2016,4,24,15,15,744.5,157.5,3.7,24.0,714.0,100.58,78.37
2016,4,24,15,30,730.0,154.0,3.7,24.0,673.0,100.57,78.57
2016,4,24,15,45,385.5,205.5,3.7,24.0,478.0,124.02,98.22
2016,4,24,16,0,41.0,257.0,3.7,24.0,283.0,168.85,135.45
2016,4,24,16,15,113.5,247.0,3.65,24.0,310.0,157.37,126.37
2016,4,24,16,30,186.0,237.0,3.6,24.0,337.0,153.26,123.43
2016,4,24,16,45,385.0,177.0,3.55,24.0,355.0,116.2,92.97
2016,4,24,17,0,584.0,117.0,3.5,24.0,373.0,86.3,68.14
2016,4,24,17,15,539.5,108.0,3.3,23.5,319.0,81.01,64.03
2016,4,24,17,30,495.0,99.0,3.1,23.0,265.0,72.72,57.23
2016,4,24,17,45,435.5,87.0,2.9,22.5,212.5,64.27,50.1
2016,4,24,18,0,376.0,75.0,2.7,22.0,160.0,55.67,42.62
2016,4,24,18,15,287.5,59.0,2.6,21.5,113.5,43.97,32.18
2016,4,24,18,30,199.0,43.0,2.5,21.0,67.0,32.16,21.33
2016,4,24,18,45,99.5,21.5,2.45,20.5,33.5,16.25,3.82
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.0,2.55,19.5,33.5,157.03,84.15
2016,4,25,6,30,216.0,42.0,2.7,20.0,67.0,294.79,234.01
2016,4,25,6,45,308.5,57.0,2.85,20.5,115.0,399.59,324.3
2016,4,25,7,0,401.0,72.0,3.0,21.0,163.0,509.81,413.47
2016,4,25,7,15,464.5,82.5,3.2,21.5,216.5,589.34,475.16
2016,4,25,7,30,528.0,93.0,3.4,22.0,270.0,680.3,542.64
2016,4,25,7,45,281.0,130.5,3.6,22.5,226.5,453.6,366.15
2016,4,25,8,0,34.0,168.0,3.8,23.0,183.0,205.83,162.65
2016,4,25,8,15,158.5,196.0,3.9,23.5,279.5,382.85,305.5
2016,4,25,8,30,283.0,224.0,4.0,24.0,376.0,562.37,441.98
2016,4,25,8,45,180.0,251.0,4.15,24.5,351.0,457.25,357.48
2016,4,25,9,0,77.0,278.0,4.3,25.0,326.0,350.95,272.13
2016,4,25,9,15,51.0,273.5,4.35,25.5,307.0,311.47,240.11
2016,4,25,9,30,25.0,269.0,4.4,26.0,288.0,252.0,192.76
2016,4,25,9,45,190.5,308.5,4.45,26.5,457.5,495.72,380.01
2016,4,25,10,0,356.0,348.0,4.5,27.0,627.0,708.32,533.25
2016,4,25,10,15,311.5,379.0,4.5,27.0,631.5,680.0,509.45
2016,4,25,10,30,267.0,410.0,4.5,27.0,636.0,650.74,486.39
2016,4,25,10,45,542.5,286.5,4.5,27.5,764.5,779.42,581.71
2016,4,25,11,0,818.0,163.0,4.5,28.0,893.0,872.57,647.27
2016,4,25,11,15,823.0,163.5,4.5,28.0,913.0,840.15,623.95
2016,4,25,11,30,828.0,164.0,4.5,28.0,933.0,804.52,598.34
2016,4,25,11,45,852.0,150.5,4.55,28.5,950.5,757.76,564.01
2016,4,25,12,0,876.0,137.0,4.6,29.0,968.0,720.16,535.22
2016,4,25,12,15,876.5,137.0,4.55,29.0,972.5,673.28,499.5
2016,4,25,12,30,877.0,137.0,4.5,29.0,977.0,624.54,461.7
2016,4,25,12,45,871.5,139.5,4.5,29.0,971.0,572.56,420.69
2016,4,25,13,0,866.0,142.0,4.5,29.0,965.0,519.71,377.96
2016,4,25,13,15,863.0,141.5,4.45,29.0,952.5,465.53,333.01
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,410.71,286.55
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.0,354.55,238.59
2016,4,25,14,0,843.0,143.0,4.3,29.0,896.0,298.68,191.22
2016,4,25,14,15,835.0,141.5,4.25,29.0,867.5,235.64,140.76
2016,4,25,14,30,827.0,140.0,4.2,29.0,839.0,178.37,100.54
2016,4,25,14,45,812.0,140.0,4.2,29.0,802.5,122.53,74.19
2016,4,25,15,0,797.0,140.0,4.2,29.0,766.0,98.87,75.21
2016,4,25,15,15,783.0,137.0,4.1,29.0,724.0,98.73,75.29
2016,4,25,15,30,769.0,134.0,4.0,29.0,682.0,98.48,75.28
2016,4,25,15,45,579.0,193.0,3.95,29.0,589.5,121.65,94.33
2016,4,25,16,0,389.0,252.0,3.9,29.0,497.0,158.71,124.61
2016,4,25,16,15,530.0,187.0,3.75,28.5,490.0,121.81,95.19
2016,4,25,16,30,671.0,122.0,3.6,28.0,483.0,87.8,67.72
2016,4,25,16,45,638.0,115.5,3.5,28.0,429.5,84.5,65.27
2016,4,25,17,0,605.0,109.0,3.4,28.0,376.0,81.06,62.65
2016,4,25,17,15,560.5,101.0,3.2,27.5,321.5,76.24,58.96
2016,4,25,17,30,516.0,93.0,3.0,27.0,267.0,71.29,55.07
2016,4,25,17,45,452.5,82.5,2.8,26.5,214.0,61.49,46.9
2016,4,25,18,0,389.0,72.0,2.6,26.0,161.0,53.77,40.28
2016,4,25,18,15,300.0,57.0,2.65,25.5,114.5,42.68,30.54
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,31.52,20.45
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,15.91,4.04
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,94.5,22.0,4.05,20.0,33.5,149.12,87.05
2016,4,26,6,30,189.0,44.0,4.1,20.0,67.0,274.18,218.69
2016,4,26,6,45,264.0,63.0,4.15,20.5,113.5,368.67,300.93
2016,4,26,7,0,339.0,82.0,4.2,21.0,160.0,466.69,382.08
2016,4,26,7,15,172.0,98.5,4.3,21.5,138.5,308.79,253.15
2016,4,26,7,30,5.0,115.0,4.4,22.0,117.0,107.8,83.76
2016,4,26,7,45,21.5,143.0,4.55,22.5,152.5,150.44,119.07
2016,4,26,8,0,38.0,171.0,4.7,23.0,188.0,213.3,169.57
2016,4,26,8,15,323.5,161.0,4.8,23.0,333.5,529.75,425.66
2016,4,26,8,30,609.0,151.0,4.9,23.0,479.0,844.26,659.11
2016,4,26,8,45,638.5,156.0,5.05,23.5,530.5,877.32,678.17
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,906.97,696.34
2016,4,26,9,15,688.0,166.0,5.25,24.5,629.0,923.34,704.54
2016,4,26,9,30,708.0,171.0,5.3,25.0,676.0,935.97,710.29
2016,4,26,9,45,725.5,174.0,5.4,25.5,718.0,940.08,710.6
2016,4,26,10,0,743.0,177.0,5.5,26.0,760.0,940.26,708.4
2016,4,26,10,15,754.0,180.5,5.55,26.0,795.5,930.76,700.84
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,908.2,684.43
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,886.99,668.05
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,862.23,649.29
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,831.51,626.75
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,797.58,601.54
2016,4,26,11,45,795.0,192.0,5.95,27.5,939.5,760.01,572.37
2016,4,26,12,0,805.0,188.0,6.0,28.0,953.0,719.44,540.65
2016,4,26,12,15,605.0,307.5,5.95,28.0,884.0,636.02,475.62
2016,4,26,12,30,405.0,427.0,5.9,28.0,815.0,563.31,418.96
2016,4,26,12,45,397.5,427.5,5.9,28.0,807.5,525.64,389.87
2016,4,26,13,0,390.0,428.0,5.9,28.0,800.0,488.29,360.46
2016,4,26,13,15,279.5,453.5,5.85,28.0,718.0,422.65,311.04
2016,4,26,13,30,169.0,479.0,5.8,28.0,636.0,378.52,278.62
2016,4,26,13,45,115.5,448.5,5.8,28.0,555.0,324.56,239.04
2016,4,26,14,0,62.0,418.0,5.8,28.0,474.0,291.07,215.43
2016,4,26,14,15,156.0,417.0,5.7,28.0,551.0,282.44,205.02
2016,4,26,14,30,250.0,416.0,5.6,28.0,628.0,258.79,184.29
2016,4,26,14,45,457.0,314.5,5.6,28.0,681.5,186.48,130.31
2016,4,26,15,0,664.0,213.0,5.6,28.0,735.0,124.32,96.21
2016,4,26,15,15,647.5,208.0,5.5,27.5,694.5,124.85,97.1
2016,4,26,15,30,631.0,203.0,5.4,27.0,654.0,125.27,97.87
2016,4,26,15,45,582.0,209.5,5.3,27.0,603.0,131.63,103.34
2016,4,26,16,0,533.0,216.0,5.2,27.0,552.0,135.93,107.17
2016,4,26,16,15,505.0,206.0,4.95,26.5,503.0,131.79,104.31
2016,4,26,16,30,477.0,196.0,4.7,26.0,454.0,127.4,101.24
2016,4,26,16,45,314.0,191.5,4.5,26.0,354.0,126.77,101.08
2016,4,26,17,0,151.0,187.0,4.3,26.0,254.0,124.68,99.71
2016,4,26,17,15,119.5,168.0,4.1,25.5,216.0,112.59,90.1
2016,4,26,17,30,88.0,149.0,3.9,25.0,178.0,101.91,81.5
2016,4,26,17,45,121.5,127.0,3.7,25.0,159.5,86.81,68.76
2016,4,26,18,0,155.0,105.0,3.5,25.0,141.0,72.84,56.68
2016,4,26,18,15,105.0,75.5,3.5,24.5,97.0,53.51,39.86
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,33.71,22.4
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.5,17.49,5.57
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.5,38.0,175.59,112.55
2016,4,27,6,30,247.0,45.0,3.4,15.0,76.0,325.85,265.62
2016,4,27,6,45,375.0,56.0,3.45,15.0,130.0,457.28,378.72
2016,4,27,7,0,503.0,67.0,3.5,15.0,184.0,604.44,498.49
2016,4,27,7,15,569.5,75.5,3.4,15.5,242.0,689.9,563.66
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,775.51,625.52
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,845.52,673.19
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,913.99,717.84
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,947.8,735.33
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,985.92,755.53
2016,4,27,8,45,842.0,101.0,3.05,20.0,596.5,1013.43,767.97
2016,4,27,9,0,869.0,103.0,3.0,21.0,653.0,1037.14,777.76
2016,4,27,9,15,885.0,106.0,2.95,22.0,703.0,1033.15,769.2
2016,4,27,9,30,901.0,109.0,2.9,23.0,753.0,1038.76,767.48
2016,4,27,9,45,914.0,110.5,2.9,24.0,797.5,1035.65,760.63
2016,4,27,10,0,927.0,112.0,2.9,25.0,842.0,1028.43,751.43
2016,4,27,10,15,935.0,113.5,2.8,25.5,878.5,1012.3,737.29
2016,4,27,10,30,943.0,115.0,2.7,26.0,915.0,992.17,720.89
2016,4,27,10,45,949.0,116.5,2.65,26.5,944.5,966.28,701.47
2016,4,27,11,0,955.0,118.0,2.6,27.0,974.0,936.59,679.8
2016,4,27,11,15,958.5,119.0,2.6,27.0,994.5,900.68,655.95
2016,4,27,11,30,962.0,120.0,2.6,27.0,1015.0,861.41,629.85
2016,4,27,11,45,966.0,118.5,2.6,27.5,1028.0,817.34,598.71
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,770.41,563.84
2016,4,27,12,15,970.0,117.0,2.6,28.0,1044.5,719.38,526.5
2016,4,27,12,30,970.0,117.0,2.6,28.0,1048.0,666.29,486.7
2016,4,27,12,45,968.5,116.5,2.6,28.5,1042.5,610.28,442.78
2016,4,27,13,0,967.0,116.0,2.6,29.0,1037.0,552.9,396.69
2016,4,27,13,15,963.5,115.5,2.55,29.0,1023.0,493.5,348.5
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,433.35,298.46
2016,4,27,13,45,955.0,113.5,2.5,29.0,986.5,371.58,246.48
2016,4,27,14,0,950.0,112.0,2.5,29.0,964.0,309.66,194.48
2016,4,27,14,15,943.0,110.5,2.4,28.5,933.5,247.41,144.8
2016,4,27,14,30,936.0,109.0,2.3,28.0,903.0,185.67,101.73
2016,4,27,14,45,925.0,108.0,2.25,28.0,865.0,124.65,72.85
2016,4,27,15,0,914.0,107.0,2.2,28.0,827.0,95.4,72.59
2016,4,27,15,15,901.5,105.0,2.0,28.0,782.5,94.5,72.05
2016,4,27,15,30,889.0,103.0,1.8,28.0,738.0,93.43,71.35
2016,4,27,15,45,870.5,101.0,1.65,28.0,688.0,92.0,70.38
2016,4,27,16,0,852.0,99.0,1.5,28.0,638.0,81.88,62.3
2016,4,27,16,15,830.5,95.5,1.35,28.0,584.0,79.87,60.86
2016,4,27,16,30,809.0,92.0,1.2,28.0,530.0,77.75,59.33
2016,4,27,16,45,777.0,88.0,1.1,28.0,472.5,74.96,57.25
2016,4,27,17,0,745.0,84.0,1.0,28.0,415.0,72.11,55.09
2016,4,27,17,15,703.5,78.5,0.85,27.5,357.0,62.71,47.53
2016,4,27,17,30,662.0,73.0,0.7,27.0,299.0,58.71,44.4
2016,4,27,17,45,596.5,66.5,0.55,26.5,241.5,53.64,40.24
2016,4,27,18,0,531.0,60.0,0.4,26.0,184.0,48.62,35.95
2016,4,27,18,15,433.5,49.0,0.45,25.5,132.0,39.83,28.21
2016,4,27,18,30,336.0,38.0,0.5,25.0,80.0,31.04,20.19
2016,4,27,18,45,168.0,19.0,0.6,24.5,40.0,15.27,4.54
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.5,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,25.0,8.0,1.2,14.0,8.0,26.32,0.0
2016,4,28,6,15,145.0,26.0,1.45,14.5,43.0,203.0,137.05
2016,4,28,6,30,265.0,44.0,1.7,15.0,78.0,339.09,275.19
2016,4,28,6,45,357.5,58.0,2.0,16.0,128.0,444.44,364.46
2016,4,28,7,0,450.0,72.0,2.3,17.0,178.0,560.57,457.36
2016,4,28,7,15,512.0,81.5,2.45,18.0,233.0,642.12,518.72
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,723.62,577.02
2016,4,28,7,45,621.0,97.0,2.8,20.0,345.0,785.41,618.73
2016,4,28,8,0,668.0,103.0,3.0,21.0,402.0,845.5,657.85
2016,4,28,8,15,699.0,108.5,3.25,21.5,457.0,886.57,684.17
2016,4,28,8,30,730.0,114.0,3.5,22.0,512.0,924.85,708.27
2016,4,28,8,45,755.0,117.5,3.8,22.5,564.5,951.32,724.3
2016,4,28,9,0,780.0,121.0,4.1,23.0,617.0,967.28,733.14
2016,4,28,9,15,797.0,124.5,4.1,23.5,665.0,978.96,737.44
2016,4,28,9,30,814.0,128.0,4.1,24.0,713.0,986.73,739.25
2016,4,28,9,45,827.5,131.0,4.2,24.5,755.0,986.44,736.42
2016,4,28,10,0,841.0,134.0,4.3,25.0,797.0,982.1,731.11
2016,4,28,10,15,850.0,136.0,4.3,25.0,832.5,968.35,720.55
2016,4,28,10,30,859.0,138.0,4.3,25.0,868.0,936.65,698.09
2016,4,28,10,45,864.0,141.0,4.35,25.5,896.0,912.93,680.16
2016,4,28,11,0,869.0,144.0,4.4,26.0,924.0,885.64,659.87
2016,4,28,11,15,873.0,145.0,4.4,26.0,944.5,852.42,636.68
2016,4,28,11,30,877.0,146.0,4.4,26.0,965.0,816.04,611.33
2016,4,28,11,45,876.5,148.5,4.45,26.5,976.0,774.49,579.8
2016,4,28,12,0,876.0,151.0,4.5,27.0,987.0,730.46,545.86
2016,4,28,12,15,875.5,151.5,4.45,27.0,990.0,682.93,509.64
2016,4,28,12,30,875.0,152.0,4.4,27.0,993.0,633.66,471.34
2016,4,28,12,45,864.5,157.0,4.4,27.5,985.5,580.29,428.34
2016,4,28,13,0,854.0,162.0,4.4,28.0,978.0,530.16,386.71
2016,4,28,13,15,849.5,161.0,4.35,28.0,963.5,473.59,340.17
2016,4,28,13,30,845.0,160.0,4.3,28.0,949.0,416.7,292.34
2016,4,28,13,45,826.0,166.5,4.25,28.0,923.0,359.71,244.13
2016,4,28,14,0,807.0,173.0,4.2,28.0,897.0,304.29,197.55
2016,4,28,14,15,797.0,171.0,4.15,28.0,867.0,247.52,151.83
2016,4,28,14,30,787.0,169.0,4.1,28.0,837.0,191.94,112.46
2016,4,28,14,45,444.5,273.5,4.05,28.0,648.0,166.97,114.95
2016,4,28,15,0,102.0,378.0,4.0,28.0,459.0,232.43,182.33
2016,4,28,15,15,145.0,360.0,3.95,27.5,467.5,210.9,165.87
2016,4,28,15,30,188.0,342.0,3.9,27.0,476.0,204.6,161.6
2016,4,28,15,45,137.5,313.5,3.85,27.0,408.0,190.33,150.58
2016,4,28,16,0,87.0,285.0,3.8,27.0,340.0,184.14,146.05
2016,4,28,16,15,58.0,246.5,3.65,26.5,282.0,162.76,129.43
2016,4,28,16,30,29.0,208.0,3.5,26.0,224.0,140.5,111.87
2016,4,28,16,45,35.0,191.0,3.35,26.0,208.5,130.0,103.63
2016,4,28,17,0,41.0,174.0,3.2,26.0,193.0,119.22,95.04
2016,4,28,17,15,30.0,151.5,3.0,25.5,164.0,104.83,83.51
2016,4,28,17,30,19.0,129.0,2.8,25.0,135.0,92.54,73.53
2016,4,28,17,45,83.5,117.0,2.65,25.0,137.5,82.17,64.79
2016,4,28,18,0,148.0,105.0,2.5,25.0,140.0,72.96,56.8
2016,4,28,18,15,102.5,75.0,2.55,24.5,96.0,53.38,39.8
2016,4,28,18,30,57.0,45.0,2.6,24.0,52.0,33.22,22.09
2016,4,28,18,45,29.5,24.0,2.7,23.5,27.5,18.25,6.95
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.36,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,9.55,0.0
2016,4,29,6,15,63.5,27.0,2.8,21.5,34.5,117.15,77.7
2016,4,29,6,30,120.0,49.0,2.9,22.0,64.0,200.74,158.82
2016,4,29,6,45,169.5,73.5,3.05,22.5,107.0,279.34,225.92
2016,4,29,7,0,219.0,98.0,3.2,23.0,150.0,357.9,290.68
2016,4,29,7,15,152.5,117.5,3.55,23.0,158.5,297.26,241.56
2016,4,29,7,30,86.0,137.0,3.9,23.0,167.0,231.9,187.14
2016,4,29,7,45,68.0,158.0,4.25,23.5,184.5,233.67,187.06
2016,4,29,8,0,50.0,179.0,4.6,24.0,202.0,234.44,185.93
2016,4,29,8,15,25.0,163.5,4.75,24.5,175.0,182.86,143.05
2016,4,29,8,30,0.0,148.0,4.9,25.0,148.0,121.61,92.46
2016,4,29,8,45,3.5,171.5,5.1,25.5,174.0,145.45,111.07
2016,4,29,9,0,7.0,195.0,5.3,26.0,200.0,169.02,129.15
2016,4,29,9,15,3.5,167.5,5.35,26.0,170.0,138.69,104.82
2016,4,29,9,30,0.0,140.0,5.4,26.0,140.0,110.69,82.39
2016,4,29,9,45,0.0,132.5,5.45,26.5,132.5,104.15,76.91
2016,4,29,10,0,0.0,125.0,5.5,27.0,125.0,97.87,71.67
2016,4,29,10,15,15.0,233.5,5.45,27.0,246.5,202.43,153.13
2016,4,29,10,30,30.0,342.0,5.4,27.0,368.0,327.94,248.14
2016,4,29,10,45,203.5,373.5,5.4,27.5,556.0,523.2,396.02
2016,4,29,11,0,377.0,405.0,5.4,28.0,744.0,700.7,523.78
2016,4,29,11,15,197.0,355.0,5.35,28.0,532.5,484.48,364.29
2016,4,29,11,30,17.0,305.0,5.3,28.0,321.0,253.79,189.55
2016,4,29,11,45,14.0,262.5,5.25,28.5,276.5,215.6,160.59
2016,4,29,12,0,11.0,220.0,5.2,29.0,232.0,178.66,132.23
2016,4,29,12,15,49.0,349.5,5.15,29.0,397.5,303.55,226.26
2016,4,29,12,30,87.0,479.0,5.1,29.0,563.0,413.07,306.02
2016,4,29,12,45,52.0,394.5,5.05,29.0,445.0,321.95,238.65
2016,4,29,13,0,17.0,310.0,5.0,29.0,327.0,241.65,179.09
2016,4,29,13,15,21.5,336.0,4.9,28.5,356.5,258.95,192.35
2016,4,29,13,30,26.0,362.0,4.8,28.0,386.0,264.58,196.67
2016,4,29,13,45,130.5,407.0,4.75,28.0,524.5,306.66,224.9
2016,4,29,14,0,235.0,452.0,4.7,28.0,663.0,339.47,244.39
2016,4,29,14,15,172.0,435.5,4.6,28.0,587.0,294.97,212.97
2016,4,29,14,30,109.0,419.0,4.5,28.0,511.0,274.65,201.02
2016,4,29,14,45,253.5,395.5,4.4,28.0,599.0,225.24,162.97
2016,4,29,15,0,398.0,372.0,4.3,28.0,687.0,208.13,163.07
2016,4,29,15,15,381.0,340.0,4.1,28.0,628.0,195.76,153.56
2016,4,29,15,30,364.0,308.0,3.9,28.0,569.0,182.42,143.26
2016,4,29,15,45,362.5,285.0,3.75,28.0,530.5,172.98,136.06
2016,4,29,16,0,361.0,262.0,3.6,28.0,492.0,162.85,128.29
2016,4,29,16,15,300.0,275.5,3.35,27.5,456.0,169.02,133.95
2016,4,29,16,30,239.0,289.0,3.1,27.0,420.0,178.7,142.5
2016,4,29,16,45,240.5,235.5,2.9,27.0,355.5,152.46,121.54
2016,4,29,17,0,242.0,182.0,2.7,27.0,291.0,120.25,95.42
2016,4,29,17,15,167.5,174.5,2.55,26.5,245.0,116.97,93.25
2016,4,29,17,30,93.0,167.0,2.4,26.0,199.0,111.43,89.05
2016,4,29,17,45,95.5,137.0,2.25,26.0,165.0,93.03,73.66
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,73.63,57.12
2016,4,29,18,15,65.0,73.5,2.05,25.5,88.0,52.3,38.74
2016,4,29,18,30,32.0,40.0,2.0,25.0,45.0,30.1,19.44
2016,4,29,18,45,16.5,21.0,2.0,24.5,23.5,16.26,5.84
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,21.52,0.0
2016,4,30,6,15,123.0,29.0,3.4,13.5,44.5,193.62,139.67
2016,4,30,6,30,228.0,49.0,3.5,14.0,80.0,314.35,258.61
2016,4,30,6,45,325.5,63.5,3.65,15.0,130.0,423.64,352.91
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,538.42,446.23
2016,4,30,7,15,485.5,88.5,3.9,16.5,235.5,617.66,508.12
2016,4,30,7,30,548.0,99.0,4.0,17.0,291.0,707.63,575.43
2016,4,30,7,45,598.5,105.5,4.15,18.0,348.5,773.45,621.0
2016,4,30,8,0,649.0,112.0,4.3,19.0,406.0,837.57,663.78
2016,4,30,8,15,680.5,118.0,4.25,19.5,461.0,879.65,689.81
2016,4,30,8,30,712.0,124.0,4.2,20.0,516.0,918.9,713.38
2016,4,30,8,45,742.0,126.5,4.2,21.0,569.5,949.19,729.15
2016,4,30,9,0,772.0,129.0,4.2,22.0,623.0,967.96,736.81
2016,4,30,9,15,789.5,132.5,4.0,22.5,670.5,980.13,740.29
2016,4,30,9,30,807.0,136.0,3.8,23.0,718.0,988.36,741.16
2016,4,30,9,45,826.5,135.5,3.6,23.5,762.0,990.25,737.87
2016,4,30,10,0,846.0,135.0,3.4,24.0,806.0,987.98,731.98
2016,4,30,10,15,856.0,137.0,3.2,24.0,842.0,975.04,720.61
2016,4,30,10,30,866.0,139.0,3.0,24.0,878.0,943.97,697.46
2016,4,30,10,45,877.0,138.0,2.8,24.5,908.0,921.84,679.22
2016,4,30,11,0,888.0,137.0,2.6,25.0,938.0,895.98,658.61
2016,4,30,11,15,892.5,138.0,2.35,25.0,958.5,862.74,634.16
2016,4,30,11,30,897.0,139.0,2.1,25.0,979.0,826.27,607.66
2016,4,30,11,45,903.5,137.5,1.9,25.5,993.0,786.32,577.0
2016,4,30,12,0,910.0,136.0,1.7,26.0,1007.0,743.48,543.56
2016,4,30,12,15,910.5,136.0,1.6,26.0,1010.5,695.17,507.72
2016,4,30,12,30,911.0,136.0,1.5,26.0,1014.0,644.97,469.78
2016,4,30,12,45,911.5,134.5,1.4,26.5,1010.0,592.19,428.23
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,538.09,384.75
2016,4,30,13,15,909.5,132.0,1.3,27.0,993.0,481.8,339.81
2016,4,30,13,30,907.0,131.0,1.3,27.0,980.0,424.79,293.0
2016,4,30,13,45,903.5,129.0,1.35,27.0,959.0,366.34,244.31
2016,4,30,14,0,900.0,127.0,1.4,27.0,938.0,307.64,195.29
2016,4,30,14,15,893.5,125.5,1.35,27.0,909.0,248.56,147.86
2016,4,30,14,30,887.0,124.0,1.3,27.0,880.0,189.95,106.49
2016,4,30,14,45,880.5,121.0,1.3,27.0,844.5,131.26,77.58
2016,4,30,15,0,874.0,118.0,1.3,27.0,809.0,99.54,76.14
2016,4,30,15,15,862.0,115.5,1.25,27.0,766.5,98.68,75.65
2016,4,30,15,30,850.0,113.0,1.2,27.0,724.0,88.12,67.23
2016,4,30,15,45,836.5,109.0,1.15,27.0,676.5,86.55,66.15
2016,4,30,16,0,823.0,105.0,1.1,27.0,629.0,84.8,64.91
2016,4,30,16,15,802.0,101.0,1.05,27.0,576.5,82.68,63.39
2016,4,30,16,30,781.0,97.0,1.0,27.0,524.0,80.43,61.76
2016,4,30,16,45,754.0,92.0,0.95,27.0,469.0,77.23,59.34
2016,4,30,17,0,727.0,87.0,0.9,27.0,414.0,68.25,52.08
2016,4,30,17,15,687.0,81.5,0.85,26.5,357.0,64.44,49.19
2016,4,30,17,30,647.0,76.0,0.8,26.0,300.0,60.58,46.17
2016,4,30,17,45,589.5,68.5,0.8,25.5,244.0,54.97,41.55
2016,4,30,18,0,532.0,61.0,0.8,25.0,188.0,49.33,36.73
2016,4,30,18,15,439.5,50.5,0.85,24.0,137.0,40.99,29.44
2016,4,30,18,30,347.0,40.0,0.9,23.0,86.0,32.66,21.84
2016,4,30,18,45,202.0,25.0,0.95,22.5,49.0,20.31,9.17
2016,4,30,19,0,57.0,10.0,1.0,22.0,12.0,7.87,0.0
2016,4,30,19,15,28.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,41.57,0.0
2016,5,1,6,15,162.0,28.5,3.25,15.5,48.0,226.18,166.39
2016,5,1,6,30,283.0,46.0,3.5,16.0,84.0,356.63,291.8
2016,5,1,6,45,366.5,59.0,3.75,17.0,133.0,453.23,374.12
2016,5,1,7,0,450.0,72.0,4.0,18.0,182.0,561.41,461.27
2016,5,1,7,15,225.0,73.0,4.1,18.5,128.0,344.62,286.54
2016,5,1,7,30,0.0,74.0,4.2,19.0,74.0,57.64,42.73
2016,5,1,7,45,201.0,116.0,4.35,19.5,207.5,352.61,291.48
2016,5,1,8,0,402.0,158.0,4.5,20.0,341.0,633.48,511.1
2016,5,1,8,15,201.0,129.5,4.5,20.0,221.0,364.44,296.6
2016,5,1,8,30,0.0,101.0,4.5,20.0,101.0,78.75,59.2
2016,5,1,8,45,0.0,110.5,4.55,20.5,110.5,86.56,65.4
2016,5,1,9,0,0.0,120.0,4.6,21.0,120.0,94.35,71.35
2016,5,1,9,15,8.5,186.0,4.55,21.0,192.5,160.2,124.29
2016,5,1,9,30,17.0,252.0,4.5,21.0,265.0,227.16,177.0
2016,5,1,9,45,8.5,197.5,4.5,21.5,204.5,167.73,129.15
2016,5,1,10,0,0.0,143.0,4.5,22.0,144.0,112.64,84.79
2016,5,1,10,15,8.0,212.0,4.5,22.0,219.5,177.43,136.08
2016,5,1,10,30,16.0,281.0,4.5,22.0,295.0,242.11,186.25
2016,5,1,10,45,63.0,365.5,4.5,22.5,422.5,372.57,286.15
2016,5,1,11,0,110.0,450.0,4.5,23.0,550.0,481.24,366.31
2016,5,1,11,15,79.0,436.0,4.5,23.0,508.5,431.61,328.01
2016,5,1,11,30,48.0,422.0,4.5,23.0,467.0,385.15,292.49
2016,5,1,11,45,99.0,458.5,4.5,23.5,553.0,443.57,335.93
2016,5,1,12,0,150.0,495.0,4.5,24.0,639.0,499.92,376.39
2016,5,1,12,15,113.0,483.0,4.5,24.0,592.0,445.81,335.61
2016,5,1,12,30,76.0,471.0,4.5,24.0,545.0,400.73,301.74
2016,5,1,12,45,45.5,375.5,4.5,24.0,420.0,304.96,230.25
2016,5,1,13,0,15.0,280.0,4.5,24.0,295.0,218.96,165.21
2016,5,1,13,15,61.5,375.5,4.55,24.0,434.0,295.52,222.88
2016,5,1,13,30,108.0,471.0,4.6,24.0,573.0,362.18,271.23
2016,5,1,13,45,450.0,325.5,4.65,24.0,733.5,338.8,243.45
2016,5,1,14,0,792.0,180.0,4.7,24.0,894.0,306.45,203.42
2016,5,1,14,15,783.0,178.0,4.7,23.5,865.5,250.94,158.03
2016,5,1,14,30,774.0,176.0,4.7,23.0,837.0,196.52,118.59
2016,5,1,14,45,735.0,189.5,4.75,23.0,796.0,140.31,89.17
2016,5,1,15,0,696.0,203.0,4.8,23.0,755.0,119.29,93.96
2016,5,1,15,15,640.0,215.0,4.75,23.0,701.5,127.75,101.17
2016,5,1,15,30,584.0,227.0,4.7,23.0,648.0,138.14,109.99
2016,5,1,15,45,464.0,247.0,4.7,23.0,567.5,147.58,118.09
2016,5,1,16,0,344.0,267.0,4.7,23.0,487.0,164.81,132.69
2016,5,1,16,15,298.5,251.0,4.55,22.5,430.0,156.62,126.53
2016,5,1,16,30,253.0,235.0,4.4,22.0,373.0,148.1,120.1
2016,5,1,16,45,320.5,197.5,4.3,22.0,354.0,130.14,105.45
2016,5,1,17,0,388.0,160.0,4.2,22.0,335.0,107.26,86.48
2016,5,1,17,15,340.0,148.5,3.95,21.5,287.0,102.94,83.28
2016,5,1,17,30,292.0,137.0,3.7,21.0,239.0,95.07,76.93
2016,5,1,17,45,250.0,117.0,3.5,21.0,193.0,82.06,65.8
2016,5,1,18,0,208.0,97.0,3.3,21.0,147.0,68.72,54.14
2016,5,1,18,15,153.5,74.0,3.3,20.5,105.5,53.11,40.33
2016,5,1,18,30,99.0,51.0,3.3,20.0,64.0,37.37,26.15
2016,5,1,18,45,49.5,28.5,3.3,19.5,35.0,21.43,10.45
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,2,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,6,15,0.0,0.5,4.95,13.0,0.5,0.38,0.0
2016,5,2,6,30,0.0,1.0,5.1,13.0,1.0,0.76,0.0
2016,5,2,6,45,0.0,2.0,5.3,13.0,2.0,1.51,0.0
2016,5,2,7,0,0.0,3.0,5.5,13.0,3.0,2.27,0.0
2016,5,2,7,15,0.0,3.5,5.55,13.0,3.5,2.65,0.0
2016,5,2,7,30,0.0,4.0,5.6,13.0,4.0,3.04,0.0
2016,5,2,7,45,0.0,33.5,5.65,13.5,33.5,25.57,16.31
2016,5,2,8,0,0.0,63.0,5.7,14.0,63.0,48.31,35.54
2016,5,2,8,15,0.5,112.0,5.7,14.0,112.5,89.75,70.36
2016,5,2,8,30,1.0,161.0,5.7,14.0,162.0,134.8,107.65
2016,5,2,8,45,0.5,137.0,5.7,14.5,137.5,110.33,86.74
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,88.38,68.13
2016,5,2,9,15,0.0,86.0,5.6,15.0,86.0,66.34,49.68
2016,5,2,9,30,0.0,59.0,5.5,15.0,59.0,45.46,32.24
2016,5,2,9,45,0.0,92.5,5.45,15.0,92.5,71.53,53.71
2016,5,2,10,0,0.0,126.0,5.4,15.0,126.0,98.68,75.87
2016,5,2,10,15,0.0,131.5,5.25,15.0,131.5,103.09,79.3
2016,5,2,10,30,0.0,137.0,5.1,15.0,137.0,107.45,82.71
2016,5,2,10,45,1.0,140.0,5.0,15.0,141.0,110.64,85.21
2016,5,2,11,0,2.0,143.0,4.9,15.0,145.0,113.73,87.64
2016,5,2,11,15,6.0,179.0,4.85,15.0,185.0,145.41,113.27
2016,5,2,11,30,10.0,215.0,4.8,15.0,225.0,176.43,138.11
2016,5,2,11,45,14.5,273.5,4.75,15.0,288.0,224.63,176.36
2016,5,2,12,0,19.0,332.0,4.7,15.0,351.0,271.15,212.81
2016,5,2,12,15,34.0,385.5,4.75,15.0,419.5,321.22,251.84
2016,5,2,12,30,49.0,439.0,4.8,15.0,488.0,361.51,282.78
2016,5,2,12,45,68.5,457.0,4.85,15.5,524.0,374.58,292.0
2016,5,2,13,0,88.0,475.0,4.9,16.0,560.0,384.3,298.39
2016,5,2,13,15,133.5,478.0,4.9,16.0,604.5,383.95,297.01
2016,5,2,13,30,179.0,481.0,4.9,16.0,649.0,383.93,295.06
2016,5,2,13,45,130.0,458.5,4.9,16.5,579.0,335.05,256.96
2016,5,2,14,0,81.0,436.0,4.9,17.0,509.0,306.4,235.46
2016,5,2,14,15,40.5,268.5,4.8,17.0,305.0,192.41,147.82
2016,5,2,14,30,0.0,101.0,4.7,17.0,101.0,77.78,57.96
2016,5,2,14,45,41.0,236.5,4.6,17.5,269.5,162.6,125.3
2016,5,2,15,0,82.0,372.0,4.5,18.0,438.0,229.24,187.11
2016,5,2,15,15,92.0,354.5,4.35,18.0,425.0,220.89,180.44
2016,5,2,15,30,102.0,337.0,4.2,18.0,412.0,212.12,173.59
2016,5,2,15,45,51.0,221.5,4.1,18.0,259.0,151.11,123.19
2016,5,2,16,0,0.0,106.0,4.0,18.0,106.0,81.14,64.28
2016,5,2,16,15,32.0,168.5,3.8,17.5,186.5,118.95,97.05
2016,5,2,16,30,64.0,231.0,3.6,17.0,267.0,153.59,127.06
2016,5,2,16,45,32.0,173.5,3.45,17.0,191.5,120.4,99.09
2016,5,2,17,0,0.0,116.0,3.3,17.0,116.0,86.54,70.21
2016,5,2,17,15,0.0,100.0,3.0,16.5,100.0,75.01,60.56
2016,5,2,17,30,0.0,84.0,2.7,16.0,84.0,63.39,50.64
2016,5,2,17,45,227.0,77.0,2.4,16.0,132.5,56.84,44.93
2016,5,2,18,0,454.0,70.0,2.1,16.0,181.0,55.45,43.59
2016,5,2,18,15,367.5,57.5,1.8,15.5,132.0,43.59,32.88
2016,5,2,18,30,281.0,45.0,1.5,15.0,83.0,34.08,23.97
2016,5,2,18,45,163.5,28.0,1.2,14.5,47.5,21.22,10.89
2016,5,2,19,0,46.0,11.0,0.9,14.0,12.0,8.65,0.0
2016,5,2,19,15,23.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,92.0,14.0,1.7,10.0,17.0,84.97,0.0
2016,5,3,6,15,233.5,28.5,1.85,10.5,57.0,288.82,223.25
2016,5,3,6,30,375.0,43.0,2.0,11.0,97.0,436.1,359.6
2016,5,3,6,45,469.5,52.5,2.15,12.0,150.0,544.4,449.99
2016,5,3,7,0,564.0,62.0,2.3,13.0,203.0,656.31,537.9
2016,5,3,7,15,620.5,68.5,2.45,13.5,260.0,730.24,593.5
2016,5,3,7,30,677.0,75.0,2.6,14.0,317.0,804.06,646.55
2016,5,3,7,45,718.0,79.5,2.8,15.0,375.0,852.19,678.01
2016,5,3,8,0,759.0,84.0,3.0,16.0,433.0,905.97,712.6
2016,5,3,8,15,786.5,88.0,3.05,16.5,489.0,942.85,734.56
2016,5,3,8,30,814.0,92.0,3.1,17.0,545.0,976.63,754.11
