Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,45,833.5,95.5,3.15,17.5,598.0,998.16,765.07
2016,5,3,9,0,853.0,99.0,3.2,18.0,651.0,1016.02,773.64
2016,5,3,9,15,868.0,102.0,3.2,18.5,699.0,1011.35,766.66
2016,5,3,9,30,883.0,105.0,3.2,19.0,747.0,1016.25,766.6
2016,5,3,9,45,893.5,107.5,3.2,19.5,789.5,1012.13,760.59
2016,5,3,10,0,904.0,110.0,3.2,20.0,832.0,1004.04,752.21
2016,5,3,10,15,912.0,111.5,3.2,20.0,868.0,988.54,740.55
2016,5,3,10,30,920.0,113.0,3.2,20.0,904.0,969.15,726.51
2016,5,3,10,45,925.0,115.0,3.2,20.5,932.0,943.69,707.16
2016,5,3,11,0,930.0,117.0,3.2,21.0,960.0,914.56,685.53
2016,5,3,11,15,934.0,118.0,3.2,21.0,981.0,880.16,661.71
2016,5,3,11,30,938.0,119.0,3.2,21.0,1002.0,842.45,635.61
2016,5,3,11,45,941.5,119.0,3.2,21.5,1014.5,800.45,604.7
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,755.64,570.07
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,706.33,532.64
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,655.05,492.81
2016,5,3,12,45,945.0,118.5,3.2,22.5,1030.0,600.92,448.91
2016,5,3,13,0,944.0,118.0,3.2,23.0,1025.0,545.49,402.91
2016,5,3,13,15,941.0,117.5,3.2,23.0,1012.0,488.06,354.95
2016,5,3,13,30,938.0,117.0,3.2,23.0,999.0,429.88,305.13
2016,5,3,13,45,933.0,116.0,3.2,23.5,977.0,370.2,252.85
2016,5,3,14,0,928.0,115.0,3.2,24.0,955.0,310.38,200.73
2016,5,3,14,15,921.5,114.0,3.15,24.0,925.5,250.32,151.01
2016,5,3,14,30,915.0,113.0,3.1,24.0,896.0,190.7,107.49
2016,5,3,14,45,906.0,111.0,3.1,24.0,859.0,131.04,76.64
2016,5,3,15,0,897.0,109.0,3.1,24.0,822.0,95.68,74.05
2016,5,3,15,15,885.0,107.0,3.1,23.5,779.0,94.91,73.76
2016,5,3,15,30,873.0,105.0,3.1,23.0,736.0,93.95,73.3
2016,5,3,15,45,857.5,102.0,3.1,23.0,688.0,92.15,72.0
2016,5,3,16,0,842.0,99.0,3.1,23.0,640.0,81.43,63.26
2016,5,3,16,15,821.5,95.5,3.0,22.5,587.0,79.48,61.97
2016,5,3,16,30,801.0,92.0,2.9,22.0,534.0,77.42,60.58
2016,5,3,16,45,772.5,88.0,2.8,22.0,478.0,74.73,58.52
2016,5,3,17,0,744.0,84.0,2.7,22.0,422.0,71.95,56.38
2016,5,3,17,15,705.5,78.5,2.4,21.0,365.0,62.64,48.8
2016,5,3,17,30,667.0,73.0,2.1,20.0,308.0,58.67,45.72
2016,5,3,17,45,608.0,66.5,1.8,19.5,251.5,53.66,41.5
2016,5,3,18,0,549.0,60.0,1.5,19.0,195.0,48.66,37.14
2016,5,3,18,15,460.5,50.0,1.45,18.0,143.5,40.68,30.01
2016,5,3,18,30,372.0,40.0,1.4,17.0,92.0,32.7,22.61
2016,5,3,18,45,228.5,26.0,1.35,16.5,53.0,21.15,10.94
2016,5,3,19,0,85.0,12.0,1.3,16.0,14.0,9.44,0.0
2016,5,3,19,15,42.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.5,7.0,1.9,12.5,8.5,5.51,0.0
2016,5,4,6,0,79.0,14.0,2.1,13.0,17.0,106.8,0.0
2016,5,4,6,15,212.0,30.0,2.4,13.5,56.0,268.41,207.7
2016,5,4,6,30,345.0,46.0,2.7,14.0,95.0,412.9,339.32
2016,5,4,6,45,435.5,56.5,3.05,15.0,147.5,518.42,427.86
2016,5,4,7,0,526.0,67.0,3.4,16.0,200.0,627.2,514.42
2016,5,4,7,15,584.5,74.5,3.4,16.5,256.5,703.8,571.97
2016,5,4,7,30,643.0,82.0,3.4,17.0,313.0,780.32,626.67
2016,5,4,7,45,684.5,88.0,3.45,18.0,370.5,837.22,663.76
2016,5,4,8,0,726.0,94.0,3.5,19.0,428.0,892.35,698.26
2016,5,4,8,15,755.0,98.5,3.55,19.5,484.5,923.55,716.27
2016,5,4,8,30,784.0,103.0,3.6,20.0,541.0,959.29,737.33
2016,5,4,8,45,805.5,107.0,3.7,21.0,594.0,983.37,748.97
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,1003.78,758.14
2016,5,4,9,15,843.0,114.0,3.8,22.5,695.0,1013.56,760.98
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,1019.39,761.39
2016,5,4,9,45,870.5,120.0,3.85,23.5,786.0,1002.53,747.21
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,995.92,740.29
2016,5,4,10,15,891.5,124.5,3.9,24.0,865.5,981.92,729.65
2016,5,4,10,30,901.0,126.0,3.9,24.0,902.0,964.04,716.63
2016,5,4,10,45,907.5,128.0,3.9,24.5,931.0,940.03,698.29
2016,5,4,11,0,914.0,130.0,3.9,25.0,960.0,912.31,677.64
2016,5,4,11,15,918.5,131.0,3.85,25.0,981.0,878.47,654.02
2016,5,4,11,30,923.0,132.0,3.8,25.0,1002.0,841.33,628.18
2016,5,4,11,45,930.0,130.0,3.8,25.5,1016.0,800.62,598.02
2016,5,4,12,0,937.0,128.0,3.8,26.0,1030.0,756.95,564.49
2016,5,4,12,15,937.5,128.0,3.8,26.0,1034.0,707.78,527.46
2016,5,4,12,30,938.0,128.0,3.8,26.0,1038.0,656.68,488.13
2016,5,4,12,45,937.5,127.5,3.8,26.5,1033.5,603.07,445.02
2016,5,4,13,0,937.0,127.0,3.8,27.0,1029.0,548.16,399.86
2016,5,4,13,15,934.5,126.5,3.8,27.0,1015.5,491.24,352.82
2016,5,4,13,30,932.0,126.0,3.8,27.0,1002.0,433.53,303.96
2016,5,4,13,45,928.5,124.5,3.8,27.0,981.0,374.33,253.16
2016,5,4,14,0,925.0,123.0,3.8,27.0,960.0,314.84,202.21
2016,5,4,14,15,918.0,121.5,3.75,27.0,930.5,254.56,152.8
2016,5,4,14,30,911.0,120.0,3.7,27.0,901.0,194.8,109.47
2016,5,4,14,45,903.0,117.5,3.7,27.0,864.5,135.19,78.56
2016,5,4,15,0,895.0,115.0,3.7,27.0,828.0,98.62,75.55
2016,5,4,15,15,883.0,112.5,3.6,26.5,785.0,97.7,75.15
2016,5,4,15,30,871.0,110.0,3.5,26.0,742.0,96.58,74.57
2016,5,4,15,45,857.0,106.5,3.45,26.0,694.0,85.47,65.61
2016,5,4,16,0,843.0,103.0,3.4,26.0,646.0,83.94,64.56
2016,5,4,16,15,822.0,99.5,3.15,25.5,593.0,82.08,63.36
2016,5,4,16,30,801.0,96.0,2.9,25.0,540.0,80.1,62.07
2016,5,4,16,45,776.0,91.0,2.65,25.0,484.5,76.89,59.6
2016,5,4,17,0,751.0,86.0,2.4,25.0,429.0,73.52,56.99
2016,5,4,17,15,712.0,80.5,2.1,24.0,371.5,64.1,49.43
2016,5,4,17,30,673.0,75.0,1.8,23.0,314.0,60.17,46.42
2016,5,4,17,45,619.0,68.0,1.55,22.5,257.5,54.89,42.03
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,49.57,37.46
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,41.96,30.74
2016,5,4,18,30,383.0,42.0,1.2,20.0,95.0,34.38,23.76
2016,5,4,18,45,237.0,28.0,1.2,19.5,55.5,22.83,12.27
2016,5,4,19,0,91.0,14.0,1.2,19.0,16.0,11.02,0.0
2016,5,4,19,15,45.5,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,5.9,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,164.57,0.0
2016,5,5,6,15,284.5,28.0,1.3,16.0,63.0,330.96,253.94
2016,5,5,6,30,428.0,41.0,1.5,17.0,105.0,480.43,384.8
2016,5,5,6,45,511.0,50.0,1.7,18.0,158.0,578.8,464.22
2016,5,5,7,0,594.0,59.0,1.9,19.0,211.0,680.26,541.28
2016,5,5,7,15,647.0,65.5,1.85,19.5,268.0,751.36,591.24
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,822.24,638.26
2016,5,5,7,45,733.5,77.5,1.8,20.5,381.5,865.23,664.24
2016,5,5,8,0,767.0,83.0,1.8,21.0,438.0,912.8,692.59
2016,5,5,8,15,792.5,87.0,1.8,22.0,493.5,947.65,710.2
2016,5,5,8,30,818.0,91.0,1.8,23.0,549.0,979.38,725.42
2016,5,5,8,45,833.0,95.5,1.8,24.0,600.0,997.54,731.61
2016,5,5,9,0,848.0,100.0,1.8,25.0,651.0,1012.01,735.57
2016,5,5,9,15,861.5,103.0,1.75,25.0,698.0,1005.76,728.67
2016,5,5,9,30,875.0,106.0,1.7,25.0,745.0,1009.2,728.39
2016,5,5,9,45,881.5,110.0,1.7,25.5,785.5,1002.82,721.25
2016,5,5,10,0,888.0,114.0,1.7,26.0,826.0,992.55,711.98
2016,5,5,10,15,896.0,116.0,1.7,26.0,861.0,977.8,701.52
2016,5,5,10,30,904.0,118.0,1.7,26.0,896.0,959.2,688.81
2016,5,5,10,45,906.0,121.0,1.7,26.5,922.5,932.33,669.66
2016,5,5,11,0,908.0,124.0,1.7,27.0,949.0,901.96,648.48
2016,5,5,11,15,911.0,125.0,1.7,27.0,969.0,867.36,625.9
2016,5,5,11,30,914.0,126.0,1.7,27.0,989.0,829.6,601.23
2016,5,5,11,45,919.0,124.0,1.75,27.5,1001.0,788.02,572.53
2016,5,5,12,0,924.0,122.0,1.8,28.0,1013.0,743.7,540.46
2016,5,5,12,15,924.0,122.5,1.85,28.0,1016.5,695.43,505.91
2016,5,5,12,30,924.0,123.0,1.9,28.0,1020.0,645.28,469.01
2016,5,5,12,45,715.0,266.5,2.0,28.0,959.0,582.64,421.35
2016,5,5,13,0,506.0,410.0,2.1,28.0,898.0,528.22,380.46
2016,5,5,13,15,709.5,265.5,2.15,28.0,939.5,480.94,342.84
2016,5,5,13,30,913.0,121.0,2.2,28.0,981.0,424.13,294.05
2016,5,5,13,45,707.0,245.0,2.25,28.5,902.5,368.65,251.72
2016,5,5,14,0,501.0,369.0,2.3,29.0,824.0,340.06,232.44
2016,5,5,14,15,407.0,386.5,2.3,28.5,748.5,303.06,207.43
2016,5,5,14,30,313.0,404.0,2.3,28.0,673.0,264.63,184.12
2016,5,5,14,45,452.5,334.0,2.35,28.0,705.0,200.39,137.92
2016,5,5,15,0,592.0,264.0,2.4,28.0,737.0,150.74,116.95
2016,5,5,15,15,624.5,232.0,2.4,28.0,707.0,136.18,105.62
2016,5,5,15,30,657.0,200.0,2.4,28.0,677.0,123.09,95.34
2016,5,5,15,45,696.0,167.5,2.4,28.0,643.0,108.76,83.99
2016,5,5,16,0,735.0,135.0,2.4,28.0,609.0,93.24,71.58
2016,5,5,16,15,655.5,144.5,2.3,27.5,541.0,98.93,76.67
2016,5,5,16,30,576.0,154.0,2.2,27.0,473.0,105.6,82.59
2016,5,5,16,45,455.5,163.0,2.15,27.0,399.5,108.83,85.56
2016,5,5,17,0,335.0,172.0,2.1,27.0,326.0,116.43,92.18
2016,5,5,17,15,318.0,152.0,1.85,26.0,282.5,104.62,83.0
2016,5,5,17,30,301.0,132.0,1.6,25.0,239.0,92.33,73.23
2016,5,5,17,45,280.5,110.0,1.35,24.5,196.0,78.33,61.62
2016,5,5,18,0,260.0,88.0,1.1,24.0,153.0,63.84,49.31
2016,5,5,18,15,218.5,68.5,1.1,23.5,113.5,50.3,37.52
2016,5,5,18,30,177.0,49.0,1.1,23.0,74.0,36.47,25.22
2016,5,5,18,45,88.5,31.0,1.1,22.5,43.5,23.21,12.54
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.5,8.0,1.05,14.5,10.5,53.63,0.0
2016,5,6,6,0,123.0,16.0,1.1,15.0,21.0,148.17,0.0
2016,5,6,6,15,259.0,30.0,1.3,15.5,62.5,311.7,241.86
2016,5,6,6,30,395.0,44.0,1.5,16.0,104.0,455.07,367.38
2016,5,6,6,45,474.5,54.5,1.7,16.5,156.0,551.58,446.64
2016,5,6,7,0,554.0,65.0,1.9,17.0,208.0,650.95,523.91
2016,5,6,7,15,609.0,72.5,1.95,18.0,264.5,724.64,576.24
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,798.14,625.65
2016,5,6,7,45,701.0,85.5,2.05,20.0,378.0,850.15,657.69
2016,5,6,8,0,738.0,91.0,2.1,21.0,435.0,900.24,687.34
2016,5,6,8,15,765.5,95.5,2.3,21.5,490.5,930.6,705.63
2016,5,6,8,30,793.0,100.0,2.5,22.0,546.0,964.81,726.45
2016,5,6,8,45,816.0,102.5,2.7,22.5,599.0,988.61,740.08
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,1008.77,751.35
2016,5,6,9,15,854.5,107.5,2.85,23.5,700.0,1017.46,752.88
2016,5,6,9,30,870.0,110.0,2.8,24.0,748.0,1008.48,743.09
2016,5,6,9,45,883.0,111.5,2.75,24.5,790.5,1005.82,737.86
2016,5,6,10,0,896.0,113.0,2.7,25.0,833.0,999.22,730.21
2016,5,6,10,15,904.5,115.0,2.65,25.0,869.0,984.82,719.15
2016,5,6,10,30,913.0,117.0,2.6,25.0,905.0,966.51,705.8
2016,5,6,10,45,920.5,117.0,2.55,25.5,934.0,941.58,686.95
2016,5,6,11,0,928.0,117.0,2.5,26.0,963.0,912.97,665.93
2016,5,6,11,15,932.0,118.0,2.45,26.0,983.5,878.74,642.65
2016,5,6,11,30,936.0,119.0,2.4,26.0,1004.0,841.23,617.21
2016,5,6,11,45,945.5,114.5,2.35,26.5,1018.0,800.33,587.92
2016,5,6,12,0,955.0,110.0,2.3,27.0,1032.0,756.38,554.85
2016,5,6,12,15,955.5,110.0,2.25,27.0,1036.0,707.05,518.43
2016,5,6,12,30,956.0,110.0,2.2,27.0,1040.0,655.72,479.72
2016,5,6,12,45,956.0,109.0,2.15,27.5,1035.0,601.73,437.2
2016,5,6,13,0,956.0,108.0,2.1,28.0,1030.0,546.34,392.58
2016,5,6,13,15,953.0,107.5,2.1,28.0,1016.5,488.71,346.05
2016,5,6,13,30,950.0,107.0,2.1,28.0,1003.0,430.3,297.61
2016,5,6,13,45,945.0,106.5,2.1,28.0,981.5,370.65,247.32
2016,5,6,14,0,940.0,106.0,2.1,28.0,960.0,310.82,196.82
2016,5,6,14,15,933.5,105.0,2.15,28.0,930.5,250.44,147.82
2016,5,6,14,30,927.0,104.0,2.2,28.0,901.0,190.5,104.53
2016,5,6,14,45,915.0,104.0,2.25,28.0,863.5,131.32,73.88
2016,5,6,15,0,903.0,104.0,2.3,28.0,826.0,93.23,70.78
2016,5,6,15,15,891.5,102.0,2.4,27.5,783.5,92.4,70.46
2016,5,6,15,30,880.0,100.0,2.5,27.0,741.0,91.38,69.96
2016,5,6,15,45,862.0,98.5,2.65,27.0,692.0,90.28,69.25
2016,5,6,16,0,844.0,97.0,2.8,27.0,643.0,80.15,61.13
2016,5,6,16,15,824.0,94.0,2.75,26.5,590.5,78.5,60.1
2016,5,6,16,30,804.0,91.0,2.7,26.0,538.0,76.74,58.99
2016,5,6,16,45,774.0,88.0,2.65,26.0,482.5,74.69,57.5
2016,5,6,17,0,744.0,85.0,2.6,26.0,427.0,72.61,55.98
2016,5,6,17,15,706.0,79.5,2.35,25.0,370.0,63.28,48.51
2016,5,6,17,30,668.0,74.0,2.1,24.0,313.0,59.35,45.51
2016,5,6,17,45,615.5,67.0,1.9,23.5,257.5,54.07,41.15
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,48.74,36.59
2016,5,6,18,15,479.0,50.5,1.65,22.0,150.0,41.16,29.94
2016,5,6,18,30,395.0,41.0,1.6,21.0,98.0,33.58,23.02
2016,5,6,18,45,264.5,27.5,1.55,20.0,58.5,22.46,12.28
2016,5,6,19,0,134.0,14.0,1.5,19.0,19.0,11.02,0.0
2016,5,6,19,15,67.0,7.0,1.55,18.5,9.5,5.51,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,37.5,8.0,2.65,14.5,10.0,35.16,0.0
2016,5,7,6,0,75.0,16.0,2.9,15.0,20.0,109.96,0.0
2016,5,7,6,15,180.5,34.5,2.9,15.5,58.0,248.77,195.19
2016,5,7,6,30,286.0,53.0,2.9,16.0,96.0,368.29,302.77
2016,5,7,6,45,364.0,66.5,2.95,16.5,145.5,460.99,380.81
2016,5,7,7,0,442.0,80.0,3.0,17.0,195.0,557.61,458.05
2016,5,7,7,15,497.5,90.0,3.2,17.5,248.5,638.78,520.18
2016,5,7,7,30,553.0,100.0,3.4,18.0,302.0,714.17,575.43
2016,5,7,7,45,600.0,105.5,3.6,19.0,357.5,775.04,616.88
2016,5,7,8,0,647.0,111.0,3.8,20.0,413.0,834.17,655.79
2016,5,7,8,15,676.5,116.5,4.1,20.5,466.5,873.37,681.25
2016,5,7,8,30,706.0,122.0,4.4,21.0,520.0,909.82,704.5
2016,5,7,8,45,724.5,128.5,4.7,22.0,570.0,933.13,717.78
2016,5,7,9,0,743.0,135.0,5.0,23.0,620.0,953.03,728.67
2016,5,7,9,15,759.5,138.5,5.0,23.5,666.0,955.68,726.9
2016,5,7,9,30,776.0,142.0,5.0,24.0,712.0,963.15,728.75
2016,5,7,9,45,783.5,148.0,5.05,24.5,751.5,960.37,724.06
2016,5,7,10,0,791.0,154.0,5.1,25.0,791.0,953.77,717.01
2016,5,7,10,15,800.5,157.0,5.05,25.0,825.5,942.28,707.56
2016,5,7,10,30,810.0,160.0,5.0,25.0,860.0,926.96,695.7
2016,5,7,10,45,813.0,164.0,5.0,25.5,886.0,902.94,677.0
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,875.48,656.14
2016,5,7,11,15,821.0,169.0,5.0,26.0,931.5,843.69,633.71
2016,5,7,11,30,826.0,170.0,5.0,26.0,951.0,808.71,608.13
2016,5,7,11,45,858.0,150.5,5.0,26.5,971.5,763.07,574.18
2016,5,7,12,0,890.0,131.0,5.0,27.0,992.0,727.09,546.09
2016,5,7,12,15,707.0,269.5,4.95,27.0,955.5,675.39,503.4
2016,5,7,12,30,524.0,408.0,4.9,27.0,919.0,619.67,458.94
2016,5,7,12,45,495.0,416.5,4.9,27.5,897.0,567.75,418.73
2016,5,7,13,0,466.0,425.0,4.9,28.0,875.0,518.06,379.79
2016,5,7,13,15,246.5,397.0,4.85,28.0,635.0,374.81,275.44
2016,5,7,13,30,27.0,369.0,4.8,28.0,395.0,269.63,200.12
2016,5,7,13,45,442.0,253.0,4.8,28.0,655.5,296.84,209.4
2016,5,7,14,0,857.0,137.0,4.8,28.0,916.0,307.28,199.17
2016,5,7,14,15,850.0,135.5,4.8,28.0,888.0,251.16,152.87
2016,5,7,14,30,843.0,134.0,4.8,28.0,860.0,195.59,112.18
2016,5,7,14,45,819.5,139.5,4.8,28.0,821.5,133.84,77.98
2016,5,7,15,0,796.0,145.0,4.8,28.0,783.0,100.56,76.85
2016,5,7,15,15,783.0,142.0,4.75,28.0,742.0,100.66,77.12
2016,5,7,15,30,770.0,139.0,4.7,28.0,701.0,100.63,77.29
2016,5,7,15,45,747.0,138.0,4.7,28.0,653.5,93.28,71.48
2016,5,7,16,0,724.0,137.0,4.7,28.0,606.0,93.98,72.28
2016,5,7,16,15,701.0,132.0,4.65,27.5,556.0,92.28,71.27
2016,5,7,16,30,678.0,127.0,4.6,27.0,506.0,90.44,70.15
2016,5,7,16,45,659.0,117.5,4.55,26.5,454.5,85.6,66.52
2016,5,7,17,0,640.0,108.0,4.5,26.0,403.0,80.42,62.56
2016,5,7,17,15,600.0,100.5,4.4,25.5,348.5,75.93,59.14
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,71.31,55.51
2016,5,7,17,45,516.5,81.5,4.25,24.5,242.0,63.51,49.05
2016,5,7,18,0,473.0,70.0,4.2,24.0,190.0,55.42,42.15
2016,5,7,18,15,391.5,58.5,4.0,23.5,141.0,46.73,34.5
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,35.7,24.6
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,24.44,13.8
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,13.41,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.36,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,4.54,0.0
2016,5,8,6,15,0.0,18.5,3.4,18.0,18.5,14.08,5.54
2016,5,8,6,30,0.0,31.0,3.7,18.0,31.0,23.66,14.02
2016,5,8,6,45,0.0,47.0,4.05,18.5,47.0,36.09,24.7
2016,5,8,7,0,0.0,63.0,4.4,19.0,63.0,50.3,36.75
2016,5,8,7,15,0.0,81.0,4.65,19.5,81.0,66.32,50.1
2016,5,8,7,30,0.0,99.0,4.9,20.0,99.0,82.03,62.96
2016,5,8,7,45,0.0,114.5,5.15,20.5,114.5,94.94,73.27
2016,5,8,8,0,0.0,130.0,5.4,21.0,130.0,107.77,83.34
2016,5,8,8,15,8.5,165.0,5.3,21.0,170.0,148.59,116.58
2016,5,8,8,30,17.0,200.0,5.2,21.0,210.0,189.19,149.1
2016,5,8,8,45,8.5,171.0,5.15,21.5,176.0,149.33,116.0
2016,5,8,9,0,0.0,142.0,5.1,22.0,142.0,113.23,86.14
2016,5,8,9,15,0.0,96.5,5.0,22.0,96.5,74.6,54.89
2016,5,8,9,30,0.0,51.0,4.9,22.0,51.0,39.28,26.26
2016,5,8,9,45,2.0,108.0,4.8,22.5,110.0,86.03,63.77
2016,5,8,10,0,4.0,165.0,4.7,23.0,169.0,134.73,102.11
2016,5,8,10,15,2.0,121.0,4.6,23.0,123.0,96.49,71.6
2016,5,8,10,30,0.0,77.0,4.5,23.0,77.0,59.68,42.18
2016,5,8,10,45,0.0,88.0,4.45,23.0,88.0,68.4,49.07
2016,5,8,11,0,0.0,99.0,4.4,23.0,99.0,77.13,55.93
2016,5,8,11,15,5.0,152.0,4.35,23.0,157.0,123.12,92.27
2016,5,8,11,30,10.0,205.0,4.3,23.0,215.0,168.51,127.65
2016,5,8,11,45,12.5,245.0,4.25,23.5,257.5,200.74,152.1
2016,5,8,12,0,15.0,285.0,4.2,24.0,300.0,231.95,175.49
2016,5,8,12,15,15.5,289.0,4.05,24.0,304.5,233.12,176.17
2016,5,8,12,30,16.0,293.0,3.9,24.0,309.0,234.08,176.75
2016,5,8,12,45,16.0,295.5,3.8,24.0,311.5,233.43,176.13
2016,5,8,13,0,16.0,298.0,3.7,24.0,314.0,232.66,175.43
2016,5,8,13,15,228.0,353.0,3.6,23.5,569.0,339.52,254.09
2016,5,8,13,30,440.0,408.0,3.5,23.0,824.0,420.42,308.14
2016,5,8,13,45,232.5,377.5,3.45,23.0,597.5,310.99,228.66
2016,5,8,14,0,25.0,347.0,3.4,23.0,371.0,242.28,182.72
2016,5,8,14,15,32.0,356.5,3.6,23.0,385.5,242.45,182.85
2016,5,8,14,30,39.0,366.0,3.8,23.0,400.0,240.79,181.64
2016,5,8,14,45,25.0,298.0,4.0,23.0,319.5,196.32,148.72
2016,5,8,15,0,11.0,230.0,4.2,23.0,239.0,166.52,132.48
2016,5,8,15,15,45.0,282.0,4.7,22.5,315.5,184.34,147.75
2016,5,8,15,30,79.0,334.0,5.2,22.0,392.0,210.28,169.73
2016,5,8,15,45,39.5,242.5,5.7,22.0,271.5,162.44,130.85
2016,5,8,16,0,0.0,151.0,6.2,22.0,151.0,112.55,89.68
2016,5,8,16,15,75.0,200.0,6.15,21.5,242.0,138.58,112.08
2016,5,8,16,30,150.0,249.0,6.1,21.0,333.0,158.78,129.68
2016,5,8,16,45,95.0,214.5,6.05,21.0,266.0,144.32,117.92
2016,5,8,17,0,40.0,180.0,6.0,21.0,199.0,123.05,100.3
2016,5,8,17,15,34.0,157.5,5.55,21.0,172.0,108.85,88.51
2016,5,8,17,30,28.0,135.0,5.1,21.0,145.0,94.36,76.32
2016,5,8,17,45,19.0,112.0,4.7,21.0,118.0,80.96,64.87
2016,5,8,18,0,10.0,89.0,4.3,21.0,91.0,64.84,50.85
2016,5,8,18,15,5.0,66.5,3.95,20.5,67.5,48.96,36.9
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,32.94,22.62
2016,5,8,18,45,0.0,26.0,3.3,19.5,26.0,19.79,10.4
2016,5,8,19,0,0.0,8.0,3.0,19.0,8.0,6.07,0.0
2016,5,8,19,15,0.0,4.0,3.0,18.5,4.0,3.15,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,4.72,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,9.13,0.0
2016,5,9,6,15,14.0,34.0,4.6,19.5,36.5,51.61,35.81
2016,5,9,6,30,28.0,56.0,4.8,20.0,61.0,90.82,70.21
2016,5,9,6,45,42.0,80.5,5.0,20.5,90.5,132.13,105.71
2016,5,9,7,0,56.0,105.0,5.2,21.0,120.0,171.84,139.26
2016,5,9,7,15,79.5,127.0,5.5,21.5,153.5,215.99,176.03
2016,5,9,7,30,103.0,149.0,5.8,22.0,187.0,281.45,228.94
2016,5,9,7,45,295.5,157.0,6.1,22.5,291.5,499.95,406.67
2016,5,9,8,0,488.0,165.0,6.4,23.0,396.0,727.47,581.94
2016,5,9,8,15,361.5,206.0,6.45,23.0,388.0,622.06,496.43
2016,5,9,8,30,235.0,247.0,6.5,23.0,380.0,512.27,407.62
2016,5,9,8,45,251.0,270.0,6.6,23.5,424.0,573.11,451.78
2016,5,9,9,0,267.0,293.0,6.7,24.0,468.0,607.18,475.11
2016,5,9,9,15,270.0,316.0,6.65,24.5,504.5,625.87,486.16
2016,5,9,9,30,273.0,339.0,6.6,25.0,541.0,642.4,495.61
2016,5,9,9,45,503.0,266.5,6.55,25.5,664.0,805.04,617.6
2016,5,9,10,0,733.0,194.0,6.5,26.0,787.0,947.25,718.53
2016,5,9,10,15,744.5,197.5,6.35,26.5,822.0,938.23,708.12
2016,5,9,10,30,756.0,201.0,6.2,27.0,857.0,925.36,695.96
2016,5,9,10,45,781.0,192.5,6.05,27.5,889.0,900.0,675.38
2016,5,9,11,0,806.0,184.0,5.9,28.0,921.0,881.03,659.5
2016,5,9,11,15,811.0,185.0,5.75,28.0,941.0,849.26,636.01
2016,5,9,11,30,816.0,186.0,5.6,28.0,961.0,814.27,609.46
2016,5,9,11,45,845.0,168.5,5.45,28.5,979.5,779.29,582.02
2016,5,9,12,0,874.0,151.0,5.3,29.0,998.0,730.5,544.75
2016,5,9,12,15,875.0,151.5,5.2,29.0,1002.0,684.49,509.4
2016,5,9,12,30,876.0,152.0,5.1,29.0,1006.0,636.73,472.04
2016,5,9,12,45,879.5,148.0,5.0,29.5,1002.5,586.17,430.95
2016,5,9,13,0,883.0,144.0,4.9,30.0,999.0,534.26,387.99
2016,5,9,13,15,654.0,277.0,4.8,30.0,906.0,465.36,334.56
2016,5,9,13,30,425.0,410.0,4.7,30.0,813.0,416.17,297.92
2016,5,9,13,45,650.0,273.0,4.65,30.0,873.0,368.82,254.53
2016,5,9,14,0,875.0,136.0,4.6,30.0,933.0,313.01,201.07
2016,5,9,14,15,868.0,134.0,4.55,30.0,904.0,255.74,154.28
2016,5,9,14,30,861.0,132.0,4.5,30.0,875.0,199.01,112.86
2016,5,9,14,45,853.0,129.0,4.45,30.5,840.0,142.46,82.06
2016,5,9,15,0,845.0,126.0,4.4,31.0,805.0,102.14,77.11
2016,5,9,15,15,833.0,123.5,4.3,30.5,763.0,91.67,69.04
2016,5,9,15,30,821.0,121.0,4.2,30.0,721.0,91.46,69.19
2016,5,9,15,45,805.5,117.0,4.15,30.0,674.0,90.11,68.28
2016,5,9,16,0,790.0,113.0,4.1,30.0,627.0,88.59,67.25
2016,5,9,16,15,769.0,109.0,3.95,29.5,576.0,86.76,66.12
2016,5,9,16,30,748.0,105.0,3.8,29.0,525.0,84.8,64.88
2016,5,9,16,45,722.5,99.5,3.7,29.0,471.5,75.26,57.23
2016,5,9,17,0,697.0,94.0,3.6,29.0,418.0,72.08,54.82
2016,5,9,17,15,658.5,88.5,3.4,28.0,363.0,68.54,52.29
2016,5,9,17,30,620.0,83.0,3.2,27.0,308.0,64.94,49.64
2016,5,9,17,45,568.5,74.5,3.0,26.5,253.5,58.9,44.72
2016,5,9,18,0,517.0,66.0,2.8,26.0,199.0,52.75,39.52
2016,5,9,18,15,434.0,56.0,2.85,25.0,149.0,45.03,32.86
2016,5,9,18,30,351.0,46.0,2.9,24.0,99.0,37.29,25.89
2016,5,9,18,45,226.5,31.0,2.95,23.5,59.5,23.68,13.37
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.19,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,9.5,19.02,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,19.0,53.09,10.11
2016,5,10,6,15,106.0,41.5,2.55,21.5,56.5,178.15,137.21
2016,5,10,6,30,181.0,65.0,2.7,22.0,94.0,276.4,222.38
2016,5,10,6,45,268.5,81.0,2.9,22.5,143.5,374.71,304.69
2016,5,10,7,0,356.0,97.0,3.1,23.0,193.0,500.25,404.24
2016,5,10,7,15,412.0,110.0,3.15,23.5,245.0,574.87,460.48
2016,5,10,7,30,468.0,123.0,3.2,24.0,297.0,650.38,514.88
2016,5,10,7,45,529.5,126.5,3.3,24.5,353.5,719.26,562.59
2016,5,10,8,0,591.0,130.0,3.4,25.0,410.0,799.4,616.84
2016,5,10,8,15,622.0,136.5,3.35,25.5,462.5,841.09,641.8
2016,5,10,8,30,653.0,143.0,3.3,26.0,515.0,880.02,664.56
2016,5,10,8,45,686.0,144.0,3.3,26.5,567.0,911.65,682.27
2016,5,10,9,0,719.0,145.0,3.3,27.0,619.0,939.88,697.57
2016,5,10,9,15,736.0,149.0,3.3,27.0,664.0,951.73,703.31
2016,5,10,9,30,753.0,153.0,3.3,27.0,709.0,959.93,706.89
2016,5,10,9,45,770.5,153.5,3.35,27.5,750.5,952.81,699.49
2016,5,10,10,0,788.0,154.0,3.4,28.0,792.0,950.6,695.66
2016,5,10,10,15,797.0,156.5,3.45,28.5,825.5,938.28,685.29
2016,5,10,10,30,806.0,159.0,3.5,29.0,859.0,922.2,672.69
2016,5,10,10,45,813.5,160.5,3.55,29.5,886.0,900.11,656.29
2016,5,10,11,0,821.0,162.0,3.6,30.0,913.0,874.44,637.67
2016,5,10,11,15,825.0,163.0,3.65,30.0,932.5,841.94,615.83
2016,5,10,11,30,829.0,164.0,3.7,30.0,952.0,806.32,591.16
2016,5,10,11,45,828.0,167.5,3.8,30.0,962.0,766.06,562.55
2016,5,10,12,0,827.0,171.0,3.9,30.0,972.0,723.32,531.66
2016,5,10,12,15,827.5,171.0,3.95,30.0,975.5,676.82,497.36
2016,5,10,12,30,828.0,171.0,4.0,30.0,979.0,628.63,461.02
2016,5,10,12,45,822.5,173.5,4.05,30.0,973.0,577.51,421.58
2016,5,10,13,0,817.0,176.0,4.1,30.0,967.0,525.8,380.65
2016,5,10,13,15,813.5,175.0,4.1,30.0,954.0,472.37,337.31
2016,5,10,13,30,810.0,174.0,4.1,30.0,941.0,418.65,292.7
2016,5,10,13,45,799.5,176.0,4.15,30.0,919.0,364.31,247.11
2016,5,10,14,0,789.0,178.0,4.2,30.0,897.0,310.72,202.17
2016,5,10,14,15,781.0,175.5,4.2,30.0,869.5,256.02,157.87
2016,5,10,14,30,773.0,173.0,4.2,30.0,842.0,202.27,118.63
2016,5,10,14,45,753.5,175.5,4.2,30.0,805.0,151.54,91.33
2016,5,10,15,0,734.0,178.0,4.2,30.0,768.0,106.57,80.98
2016,5,10,15,15,719.5,174.0,4.15,30.0,727.5,106.94,81.49
2016,5,10,15,30,705.0,170.0,4.1,30.0,687.0,107.17,81.88
2016,5,10,15,45,671.5,171.5,4.05,30.0,638.5,109.88,84.29
2016,5,10,16,0,638.0,173.0,4.0,30.0,590.0,112.82,86.92
2016,5,10,16,15,613.5,166.5,3.85,29.5,540.5,111.19,86.05
2016,5,10,16,30,589.0,160.0,3.7,29.0,491.0,109.38,85.04
2016,5,10,16,45,542.0,156.0,3.6,29.0,437.0,106.37,82.89
2016,5,10,17,0,495.0,152.0,3.5,29.0,383.0,104.15,81.37
2016,5,10,17,15,453.0,140.5,3.35,28.5,331.0,97.37,76.21
2016,5,10,17,30,411.0,129.0,3.2,28.0,279.0,90.37,70.75
2016,5,10,17,45,348.0,115.0,3.1,27.5,227.0,81.25,63.36
2016,5,10,18,0,285.0,101.0,3.0,27.0,175.0,72.29,55.88
2016,5,10,18,15,219.5,80.5,3.05,26.5,129.0,58.06,43.65
2016,5,10,18,30,154.0,60.0,3.1,26.0,83.0,43.63,30.97
2016,5,10,18,45,77.0,37.0,3.2,25.5,48.5,27.49,16.37
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,10.68,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.51,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,8.5,2.05,18.5,10.5,32.88,0.0
2016,5,11,6,0,68.0,17.0,2.3,19.0,21.0,92.19,29.5
2016,5,11,6,15,158.0,37.0,2.55,19.5,59.5,231.71,181.71
2016,5,11,6,30,248.0,57.0,2.8,20.0,98.0,339.67,275.82
2016,5,11,6,45,318.0,73.5,3.05,20.5,146.5,428.5,350.27
2016,5,11,7,0,388.0,90.0,3.3,21.0,195.0,520.37,423.52
2016,5,11,7,15,442.0,102.5,3.55,21.5,248.0,593.4,479.15
2016,5,11,7,30,496.0,115.0,3.8,22.0,301.0,667.15,533.24
2016,5,11,7,45,527.5,127.5,4.1,22.5,353.5,718.34,569.09
2016,5,11,8,0,559.0,140.0,4.4,23.0,406.0,768.11,603.08
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.5,820.96,637.76
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,861.54,663.03
2016,5,11,8,45,628.5,170.5,4.6,25.0,557.5,881.84,672.85
2016,5,11,9,0,637.0,184.0,4.7,26.0,604.0,898.77,680.41
2016,5,11,9,15,655.5,190.0,4.7,26.5,649.5,914.66,687.99
2016,5,11,9,30,674.0,196.0,4.7,27.0,695.0,926.9,693.14
2016,5,11,9,45,670.0,211.5,4.7,27.5,731.0,922.58,687.18
2016,5,11,10,0,666.0,227.0,4.7,28.0,767.0,914.63,678.65
2016,5,11,10,15,677.0,231.5,4.6,28.0,800.5,907.08,671.47
2016,5,11,10,30,688.0,236.0,4.5,28.0,834.0,895.8,662.06
2016,5,11,10,45,686.5,245.5,4.45,28.5,858.5,874.08,644.36
2016,5,11,11,0,685.0,255.0,4.4,29.0,883.0,849.1,624.58
2016,5,11,11,15,690.5,258.0,4.3,29.0,903.0,821.32,604.15
2016,5,11,11,30,696.0,261.0,4.2,29.0,923.0,790.34,581.4
2016,5,11,11,45,777.5,208.5,4.1,29.5,956.5,760.85,560.15
2016,5,11,12,0,859.0,156.0,4.0,30.0,990.0,723.88,533.08
2016,5,11,12,15,509.0,330.5,3.9,30.0,825.0,596.17,437.22
2016,5,11,12,30,159.0,505.0,3.8,30.0,660.0,473.39,345.64
2016,5,11,12,45,90.5,431.0,3.7,30.0,519.5,368.69,270.36
2016,5,11,13,0,22.0,357.0,3.6,30.0,379.0,278.13,204.41
2016,5,11,13,15,138.5,416.0,3.5,30.0,548.0,349.17,255.15
2016,5,11,13,30,255.0,475.0,3.4,30.0,717.0,399.19,287.65
2016,5,11,13,45,202.5,468.5,3.3,30.5,658.5,365.15,261.79
2016,5,11,14,0,150.0,462.0,3.2,31.0,600.0,325.77,233.29
2016,5,11,14,15,206.5,441.0,3.1,30.5,624.0,307.9,217.99
2016,5,11,14,30,263.0,420.0,3.0,30.0,648.0,267.71,187.03
2016,5,11,14,45,249.5,404.0,2.95,30.0,613.0,233.66,165.94
2016,5,11,15,0,236.0,388.0,2.9,30.0,578.0,224.97,174.33
2016,5,11,15,15,202.5,369.0,2.9,30.0,526.5,216.43,168.04
2016,5,11,15,30,169.0,350.0,2.9,30.0,475.0,207.48,161.43
2016,5,11,15,45,198.0,323.5,2.9,30.0,460.0,196.69,153.37
2016,5,11,16,0,227.0,297.0,2.9,30.0,445.0,185.13,144.66
2016,5,11,16,15,173.0,273.5,2.85,29.5,381.0,172.05,134.97
2016,5,11,16,30,119.0,250.0,2.8,29.0,317.0,158.62,124.9
2016,5,11,16,45,310.0,201.0,2.8,29.0,352.0,131.7,103.49
2016,5,11,17,0,501.0,152.0,2.8,29.0,387.0,104.23,81.35
2016,5,11,17,15,459.0,140.0,2.65,28.5,334.0,97.14,75.96
2016,5,11,17,30,417.0,128.0,2.5,28.0,281.0,89.8,70.24
2016,5,11,17,45,360.0,113.5,2.35,27.5,229.5,80.41,62.63
2016,5,11,18,0,303.0,99.0,2.2,27.0,178.0,71.3,55.03
2016,5,11,18,15,235.5,79.0,2.25,26.5,131.5,57.3,43.02
2016,5,11,18,30,168.0,59.0,2.3,26.0,85.0,43.12,30.59
2016,5,11,18,45,98.5,36.0,2.35,25.5,50.0,26.8,15.92
2016,5,11,19,0,29.0,13.0,2.4,25.0,15.0,10.27,0.0
2016,5,11,19,15,14.5,6.5,2.65,24.5,7.5,5.11,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.15,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,6.06,0.0
2016,5,12,6,15,0.0,22.0,1.4,20.5,22.0,16.77,7.77
2016,5,12,6,30,0.0,36.0,1.6,21.0,36.0,27.51,17.07
2016,5,12,6,45,0.0,53.0,1.8,21.5,53.0,42.24,29.53
2016,5,12,7,0,0.0,70.0,2.0,22.0,70.0,57.41,42.2
2016,5,12,7,15,0.0,89.0,2.0,22.5,89.0,74.39,56.11
2016,5,12,7,30,0.0,108.0,2.0,23.0,108.0,91.02,69.44
2016,5,12,7,45,14.5,143.5,2.05,23.5,150.5,139.57,108.94
2016,5,12,8,0,29.0,179.0,2.1,24.0,193.0,208.36,163.33
2016,5,12,8,15,14.5,123.0,2.05,24.0,130.0,113.67,87.08
2016,5,12,8,30,0.0,67.0,2.0,24.0,67.0,51.48,36.24
2016,5,12,8,45,0.0,48.0,2.0,24.5,48.0,36.85,24.27
2016,5,12,9,0,0.0,29.0,2.0,25.0,29.0,22.25,12.36
2016,5,12,9,15,0.0,26.5,1.95,25.5,26.5,20.35,10.75
2016,5,12,9,30,0.0,24.0,1.9,26.0,24.0,18.45,9.16
2016,5,12,9,45,36.0,199.0,1.85,26.5,228.5,209.92,159.88
2016,5,12,10,0,72.0,374.0,1.8,27.0,433.0,411.68,308.19
2016,5,12,10,15,63.5,383.0,1.7,27.0,437.0,404.1,300.44
2016,5,12,10,30,55.0,392.0,1.6,27.0,441.0,396.69,294.03
2016,5,12,10,45,37.0,355.0,1.55,27.5,388.5,338.81,250.89
2016,5,12,11,0,19.0,318.0,1.5,28.0,336.0,270.86,200.34
2016,5,12,11,15,189.5,377.5,1.5,28.0,558.0,484.71,357.79
2016,5,12,11,30,360.0,437.0,1.5,28.0,780.0,662.13,479.13
2016,5,12,11,45,328.0,457.5,1.55,28.0,773.5,626.92,452.58
2016,5,12,12,0,296.0,478.0,1.6,28.0,767.0,591.88,427.8
2016,5,12,12,15,523.5,350.5,1.65,28.0,862.5,620.18,449.71
2016,5,12,12,30,751.0,223.0,1.7,28.0,958.0,623.54,452.12
2016,5,12,12,45,429.5,356.5,1.75,28.5,776.5,494.24,358.07
2016,5,12,13,0,108.0,490.0,1.8,29.0,595.0,404.6,293.39
2016,5,12,13,15,423.5,355.0,1.85,29.0,758.5,420.33,301.78
2016,5,12,13,30,739.0,220.0,1.9,29.0,922.0,418.76,292.17
2016,5,12,13,45,735.5,216.0,1.95,29.0,902.0,365.09,248.04
2016,5,12,14,0,732.0,212.0,2.0,29.0,882.0,311.7,204.14
2016,5,12,14,15,723.5,209.5,2.0,28.5,854.0,258.55,162.01
2016,5,12,14,30,715.0,207.0,2.0,28.0,826.0,206.54,124.33
2016,5,12,14,45,688.5,212.0,2.0,28.0,788.5,158.24,97.9
2016,5,12,15,0,662.0,217.0,2.0,28.0,751.0,123.94,95.44
2016,5,12,15,15,422.5,283.5,1.95,28.0,618.0,157.0,122.18
2016,5,12,15,30,183.0,350.0,1.9,28.0,485.0,207.92,162.79
2016,5,12,15,45,392.5,269.5,1.9,28.0,534.0,156.04,121.82
2016,5,12,16,0,602.0,189.0,1.9,28.0,583.0,121.39,94.33
2016,5,12,16,15,577.0,181.5,1.8,27.5,534.5,118.97,92.91
2016,5,12,16,30,552.0,174.0,1.7,27.0,486.0,115.66,90.7
2016,5,12,16,45,519.0,165.0,1.6,26.5,435.0,111.08,87.44
2016,5,12,17,0,486.0,156.0,1.5,26.0,384.0,106.3,83.98
2016,5,12,17,15,445.0,144.0,1.35,25.5,332.5,99.32,78.63
2016,5,12,17,30,404.0,132.0,1.2,25.0,281.0,92.1,72.96
2016,5,12,17,45,350.0,117.0,1.1,25.0,230.5,82.52,65.01
2016,5,12,18,0,296.0,102.0,1.0,25.0,180.0,73.09,56.98
2016,5,12,18,15,230.0,82.0,0.95,24.5,134.0,59.16,44.98
2016,5,12,18,30,164.0,62.0,0.9,24.0,88.0,45.05,32.53
2016,5,12,18,45,82.0,39.0,0.9,23.5,52.0,28.9,17.91
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,12.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,12.45,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,34.71,11.69
2016,5,13,6,15,62.0,42.5,2.4,18.0,51.5,123.08,95.46
2016,5,13,6,30,107.0,70.0,2.4,18.0,87.0,201.72,164.08
2016,5,13,6,45,159.0,96.0,2.4,18.5,133.0,281.62,231.81
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,380.86,312.18
2016,5,13,7,15,258.0,143.0,2.4,19.5,229.0,450.73,366.75
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,521.61,420.06
2016,5,13,7,45,344.5,181.0,2.4,21.0,330.5,579.89,461.05
2016,5,13,8,0,384.0,198.0,2.4,22.0,382.0,638.03,500.49
2016,5,13,8,15,416.0,211.5,2.4,22.5,432.0,683.33,530.38
2016,5,13,8,30,448.0,225.0,2.4,23.0,482.0,751.5,575.12
2016,5,13,8,45,469.5,238.0,2.4,23.5,529.0,783.01,593.54
2016,5,13,9,0,491.0,251.0,2.4,24.0,576.0,811.9,610.2
2016,5,13,9,15,511.5,260.0,2.35,24.5,620.0,832.72,620.94
2016,5,13,9,30,532.0,269.0,2.3,25.0,664.0,850.51,629.6
2016,5,13,9,45,556.0,271.5,2.25,25.5,705.0,861.93,634.21
