Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,0,580.0,274.0,2.2,26.0,746.0,869.95,636.62
2016,5,13,10,15,592.5,279.5,2.1,26.0,779.0,866.36,632.01
2016,5,13,10,30,605.0,285.0,2.0,26.0,812.0,862.39,627.21
2016,5,13,10,45,623.0,283.0,1.95,26.5,840.5,849.79,616.36
2016,5,13,11,0,641.0,281.0,1.9,27.0,869.0,833.24,603.03
2016,5,13,11,15,647.0,283.0,1.85,27.0,888.5,806.12,583.71
2016,5,13,11,30,653.0,285.0,1.8,27.0,908.0,775.88,562.27
2016,5,13,11,45,693.5,259.5,1.75,27.5,928.0,747.14,541.31
2016,5,13,12,0,734.0,234.0,1.7,28.0,948.0,713.57,516.66
2016,5,13,12,15,735.0,234.5,1.65,28.0,952.0,669.27,484.62
2016,5,13,12,30,736.0,235.0,1.6,28.0,956.0,623.35,450.84
2016,5,13,12,45,733.0,235.5,1.6,28.0,951.0,574.03,414.16
2016,5,13,13,0,730.0,236.0,1.6,28.0,946.0,524.21,376.09
2016,5,13,13,15,726.5,235.0,1.6,28.0,933.5,472.95,335.93
2016,5,13,13,30,723.0,234.0,1.6,28.0,921.0,421.65,294.67
2016,5,13,13,45,720.0,229.5,1.6,28.0,901.5,368.58,251.33
2016,5,13,14,0,717.0,225.0,1.6,28.0,882.0,315.8,207.97
2016,5,13,14,15,599.0,284.0,1.6,28.0,821.0,274.86,178.96
2016,5,13,14,30,481.0,343.0,1.6,28.0,760.0,249.61,165.44
2016,5,13,14,45,556.0,291.0,1.6,28.0,754.5,193.61,127.81
2016,5,13,15,0,631.0,239.0,1.6,28.0,749.0,134.39,103.64
2016,5,13,15,15,575.5,246.0,1.55,28.0,693.0,143.64,111.37
2016,5,13,15,30,520.0,253.0,1.5,28.0,637.0,148.26,115.29
2016,5,13,15,45,537.5,233.5,1.5,28.0,608.0,141.6,110.25
2016,5,13,16,0,555.0,214.0,1.5,28.0,579.0,134.19,104.62
2016,5,13,16,15,529.0,205.0,1.45,27.5,530.5,130.7,102.34
2016,5,13,16,30,503.0,196.0,1.4,27.0,482.0,126.96,99.86
2016,5,13,16,45,472.0,184.5,1.35,27.0,431.5,121.4,95.67
2016,5,13,17,0,441.0,173.0,1.3,27.0,381.0,115.55,91.21
2016,5,13,17,15,400.5,159.0,1.2,26.5,329.5,107.71,85.22
2016,5,13,17,30,360.0,145.0,1.1,26.0,278.0,101.0,80.07
2016,5,13,17,45,311.0,127.0,1.0,25.5,228.0,89.11,70.39
2016,5,13,18,0,262.0,109.0,0.9,25.0,178.0,76.96,60.24
2016,5,13,18,15,200.5,86.5,0.9,24.5,132.0,61.7,47.15
2016,5,13,18,30,139.0,64.0,0.9,24.0,86.0,46.18,33.51
2016,5,13,18,45,69.5,40.0,0.9,24.0,51.0,29.53,18.46
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,14.0,10.5,1.6,20.5,11.5,19.05,0.0
2016,5,14,6,0,28.0,21.0,1.7,21.0,23.0,56.58,24.67
2016,5,14,6,15,97.5,42.0,1.7,21.0,57.0,168.05,130.76
2016,5,14,6,30,167.0,63.0,1.7,21.0,91.0,257.1,207.6
2016,5,14,6,45,237.0,77.0,1.7,21.5,133.5,337.05,274.4
2016,5,14,7,0,307.0,91.0,1.7,22.0,176.0,445.01,359.37
2016,5,14,7,15,258.5,120.0,1.65,22.5,202.5,416.6,334.82
2016,5,14,7,30,210.0,149.0,1.6,23.0,229.0,406.8,324.14
2016,5,14,7,45,174.5,177.0,1.55,24.0,250.0,381.28,301.3
2016,5,14,8,0,139.0,205.0,1.5,25.0,271.0,375.34,293.04
2016,5,14,8,15,115.5,228.0,1.5,25.0,288.0,372.95,289.13
2016,5,14,8,30,92.0,251.0,1.5,25.0,305.0,345.02,266.38
2016,5,14,8,45,72.0,266.0,1.5,25.5,310.0,334.11,256.09
2016,5,14,9,0,52.0,281.0,1.5,26.0,315.0,323.16,245.81
2016,5,14,9,15,45.5,293.5,1.45,26.0,325.5,323.25,244.8
2016,5,14,9,30,39.0,306.0,1.4,26.0,336.0,323.39,243.84
2016,5,14,9,45,31.5,305.0,1.4,26.0,330.0,308.85,232.25
2016,5,14,10,0,24.0,304.0,1.4,26.0,324.0,274.56,206.22
2016,5,14,10,15,34.0,341.0,1.3,26.0,370.5,335.09,250.53
2016,5,14,10,30,44.0,378.0,1.2,26.0,417.0,373.08,277.2
2016,5,14,10,45,34.0,362.5,1.15,26.0,393.5,342.84,254.35
2016,5,14,11,0,24.0,347.0,1.1,26.0,370.0,299.3,222.2
2016,5,14,11,15,17.0,280.0,1.0,25.5,297.0,235.7,175.52
2016,5,14,11,30,10.0,213.0,0.9,25.0,224.0,174.88,130.14
2016,5,14,11,45,13.5,264.5,0.8,25.0,278.5,216.86,161.71
2016,5,14,12,0,17.0,316.0,0.7,25.0,333.0,257.45,191.27
2016,5,14,12,15,18.5,330.0,0.65,25.0,348.5,266.43,197.39
2016,5,14,12,30,20.0,344.0,0.6,25.0,364.0,274.78,203.18
2016,5,14,12,45,10.0,230.5,0.6,25.0,240.5,181.93,134.53
2016,5,14,13,0,0.0,117.0,0.6,25.0,117.0,90.36,65.19
2016,5,14,13,15,1.0,129.0,0.65,24.5,130.0,99.69,72.81
2016,5,14,13,30,2.0,141.0,0.7,24.0,143.0,108.77,80.01
2016,5,14,13,45,1.0,102.5,0.8,24.0,103.5,79.34,57.17
2016,5,14,14,0,0.0,64.0,0.9,24.0,64.0,49.68,33.95
2016,5,14,14,15,0.0,78.0,1.0,23.5,78.0,60.51,42.7
2016,5,14,14,30,0.0,92.0,1.1,23.0,92.0,71.07,51.22
2016,5,14,14,45,0.0,94.0,1.25,23.0,94.0,72.57,52.49
2016,5,14,15,0,0.0,96.0,1.4,23.0,96.0,74.07,56.39
2016,5,14,15,15,0.0,111.0,1.45,22.5,111.0,85.03,65.75
2016,5,14,15,30,0.0,126.0,1.5,22.0,126.0,95.72,74.93
2016,5,14,15,45,0.0,128.0,1.6,22.0,128.0,97.0,76.18
2016,5,14,16,0,0.0,130.0,1.7,22.0,130.0,98.18,77.41
2016,5,14,16,15,12.0,170.0,1.65,21.5,177.0,125.06,100.28
2016,5,14,16,30,24.0,210.0,1.6,21.0,224.0,149.35,121.02
2016,5,14,16,45,12.0,148.5,1.6,21.0,155.5,109.42,87.94
2016,5,14,17,0,0.0,87.0,1.6,21.0,87.0,66.68,51.96
2016,5,14,17,15,0.0,75.0,1.65,20.5,75.0,57.58,44.47
2016,5,14,17,30,0.0,63.0,1.7,20.0,63.0,48.28,36.64
2016,5,14,17,45,120.5,87.5,1.75,20.0,119.5,64.6,50.93
2016,5,14,18,0,241.0,112.0,1.8,20.0,176.0,78.54,62.97
2016,5,14,18,15,183.5,88.5,2.05,19.5,131.0,62.81,49.15
2016,5,14,18,30,126.0,65.0,2.3,19.0,86.0,46.91,34.9
2016,5,14,18,45,79.5,41.0,2.55,19.0,52.5,30.26,19.59
2016,5,14,19,0,33.0,17.0,2.8,19.0,19.0,13.19,0.0
2016,5,14,19,15,16.5,8.5,2.9,19.0,9.5,6.69,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,8.26,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,18.0,4.71
2016,5,15,6,15,56.5,44.0,2.7,14.0,53.5,120.04,94.77
2016,5,15,6,30,113.0,67.0,2.7,14.0,86.0,198.98,164.95
2016,5,15,6,45,186.0,82.0,2.75,14.5,127.5,298.62,250.62
2016,5,15,7,0,259.0,97.0,2.8,15.0,169.0,385.29,323.21
2016,5,15,7,15,158.5,123.0,2.8,15.0,170.0,303.02,253.14
2016,5,15,7,30,58.0,149.0,2.8,15.0,171.0,213.74,175.95
2016,5,15,7,45,41.0,163.5,2.85,15.5,180.0,207.56,169.43
2016,5,15,8,0,24.0,178.0,2.9,16.0,189.0,181.3,146.29
2016,5,15,8,15,89.0,217.5,2.9,16.5,267.5,308.78,250.63
2016,5,15,8,30,154.0,257.0,2.9,17.0,346.0,439.78,352.76
2016,5,15,8,45,141.5,282.0,2.95,17.5,369.0,448.45,356.25
2016,5,15,9,0,129.0,307.0,3.0,18.0,392.0,455.8,359.36
2016,5,15,9,15,167.5,330.0,2.95,18.5,449.5,511.43,400.29
2016,5,15,9,30,206.0,353.0,2.9,19.0,507.0,564.95,438.45
2016,5,15,9,45,180.0,376.0,2.9,19.5,516.0,552.06,425.72
2016,5,15,10,0,154.0,399.0,2.9,20.0,525.0,538.43,413.01
2016,5,15,10,15,164.5,417.5,2.85,20.0,557.0,554.4,423.83
2016,5,15,10,30,175.0,436.0,2.8,20.0,589.0,568.41,433.02
2016,5,15,10,45,154.5,450.0,2.8,20.5,588.0,548.45,416.26
2016,5,15,11,0,134.0,464.0,2.8,21.0,587.0,528.45,399.81
2016,5,15,11,15,80.5,418.5,2.7,21.0,493.5,416.73,316.69
2016,5,15,11,30,27.0,373.0,2.6,21.0,400.0,327.06,248.74
2016,5,15,11,45,21.0,330.0,2.55,21.5,351.0,274.03,208.4
2016,5,15,12,0,15.0,287.0,2.5,22.0,302.0,233.57,177.23
2016,5,15,12,15,17.0,312.5,2.45,22.0,329.5,252.14,191.3
2016,5,15,12,30,19.0,338.0,2.4,22.0,357.0,269.72,204.38
2016,5,15,12,45,29.0,379.0,2.35,22.0,407.5,298.58,225.86
2016,5,15,13,0,39.0,420.0,2.3,22.0,458.0,324.2,244.59
2016,5,15,13,15,34.5,401.5,2.3,22.0,435.0,301.45,227.38
2016,5,15,13,30,30.0,383.0,2.3,22.0,412.0,280.07,211.37
2016,5,15,13,45,21.5,318.0,2.3,22.5,338.5,240.13,181.09
2016,5,15,14,0,13.0,253.0,2.3,23.0,265.0,190.53,143.37
2016,5,15,14,15,15.0,272.0,2.3,22.5,285.5,201.49,152.19
2016,5,15,14,30,17.0,291.0,2.3,22.0,306.0,211.25,160.08
2016,5,15,14,45,18.5,289.5,2.3,22.0,305.0,207.01,157.2
2016,5,15,15,0,20.0,288.0,2.3,22.0,304.0,202.78,161.87
2016,5,15,15,15,136.5,315.5,2.3,22.0,417.0,190.72,152.47
2016,5,15,15,30,253.0,343.0,2.3,22.0,530.0,193.99,155.51
2016,5,15,15,45,161.5,316.0,2.3,22.0,432.5,192.29,154.52
2016,5,15,16,0,70.0,289.0,2.3,22.0,335.0,186.46,150.21
2016,5,15,16,15,40.5,240.0,2.25,21.5,266.5,159.7,128.94
2016,5,15,16,30,11.0,191.0,2.2,21.0,198.0,137.49,111.19
2016,5,15,16,45,5.5,120.5,2.15,21.0,124.0,90.61,72.1
2016,5,15,17,0,0.0,50.0,2.1,21.0,50.0,38.29,27.56
2016,5,15,17,15,0.0,43.5,1.95,20.5,43.5,33.26,23.4
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,28.25,19.16
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,23.25,14.82
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,18.26,10.44
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,13.68,6.37
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,9.1,2.26
2016,5,15,18,45,0.0,7.5,1.15,19.0,7.5,5.68,0.0
2016,5,15,19,0,0.0,3.0,1.0,19.0,3.0,2.27,0.0
2016,5,15,19,15,0.0,1.5,0.95,19.0,1.5,1.18,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,3.93,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,7.59,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,17.91,8.94
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,28.28,18.01
2016,5,16,6,45,0.0,54.0,2.55,18.5,54.0,42.84,30.46
2016,5,16,7,0,0.0,71.0,2.8,19.0,71.0,58.0,43.24
2016,5,16,7,15,0.0,89.0,3.0,19.0,89.0,73.88,56.5
2016,5,16,7,30,0.0,107.0,3.2,19.0,107.0,89.48,69.31
2016,5,16,7,45,0.0,125.5,3.4,19.5,125.5,105.36,82.01
2016,5,16,8,0,0.0,144.0,3.6,20.0,144.0,121.04,94.34
2016,5,16,8,15,2.5,160.5,3.7,20.0,162.0,137.11,107.13
2016,5,16,8,30,5.0,177.0,3.8,20.0,180.0,153.12,119.74
2016,5,16,8,45,2.5,158.5,3.9,20.5,160.0,131.24,101.41
2016,5,16,9,0,0.0,140.0,4.0,21.0,140.0,111.33,84.83
2016,5,16,9,15,6.5,189.0,3.95,21.5,194.0,160.19,123.64
2016,5,16,9,30,13.0,238.0,3.9,22.0,248.0,209.17,161.69
2016,5,16,9,45,13.0,246.0,3.85,22.5,257.0,214.29,164.84
2016,5,16,10,0,13.0,254.0,3.8,23.0,266.0,219.41,168.09
2016,5,16,10,15,13.5,262.0,3.65,23.0,274.5,224.96,172.01
2016,5,16,10,30,14.0,270.0,3.5,23.0,283.0,230.42,175.85
2016,5,16,10,45,22.5,321.5,3.35,23.5,342.5,279.5,212.72
2016,5,16,11,0,31.0,373.0,3.2,24.0,402.0,343.16,259.57
2016,5,16,11,15,30.5,379.0,3.05,24.5,407.5,341.45,257.1
2016,5,16,11,30,30.0,385.0,2.9,25.0,413.0,339.41,254.64
2016,5,16,11,45,53.0,429.5,2.8,25.5,481.0,385.61,288.02
2016,5,16,12,0,76.0,474.0,2.7,26.0,549.0,427.16,317.12
2016,5,16,12,15,223.5,461.0,2.75,26.0,681.0,503.85,373.52
2016,5,16,12,30,371.0,448.0,2.8,26.0,813.0,559.1,412.35
2016,5,16,12,45,263.0,475.0,2.85,26.0,733.0,485.39,357.82
2016,5,16,13,0,155.0,502.0,2.9,26.0,653.0,429.2,316.65
2016,5,16,13,15,85.5,399.0,3.0,26.0,482.5,322.34,239.12
2016,5,16,13,30,16.0,296.0,3.1,26.0,312.0,226.14,168.58
2016,5,16,13,45,18.5,312.0,3.25,26.5,330.0,235.14,175.2
2016,5,16,14,0,21.0,328.0,3.4,27.0,348.0,243.12,180.79
2016,5,16,14,15,26.5,340.5,3.5,26.5,364.5,233.17,173.49
2016,5,16,14,30,32.0,353.0,3.6,26.0,381.0,234.13,174.61
2016,5,16,14,45,42.0,355.0,3.7,26.0,390.0,228.31,170.55
2016,5,16,15,0,52.0,357.0,3.8,26.0,399.0,221.71,174.84
2016,5,16,15,15,70.0,349.5,3.85,25.5,403.5,218.31,172.86
2016,5,16,15,30,88.0,342.0,3.9,25.0,408.0,214.53,170.6
2016,5,16,15,45,214.5,309.5,4.0,25.0,455.0,190.94,152.04
2016,5,16,16,0,341.0,277.0,4.1,25.0,502.0,169.07,134.74
2016,5,16,16,15,215.5,263.0,4.1,24.5,401.0,168.27,134.82
2016,5,16,16,30,90.0,249.0,4.1,24.0,300.0,164.1,132.11
2016,5,16,16,45,62.5,216.0,4.1,24.0,250.0,144.85,116.63
2016,5,16,17,0,35.0,183.0,4.1,24.0,200.0,125.01,100.51
2016,5,16,17,15,30.5,160.5,4.05,23.5,174.0,110.91,89.2
2016,5,16,17,30,26.0,138.0,4.0,23.0,148.0,96.5,77.43
2016,5,16,17,45,257.5,105.5,3.95,22.5,176.5,75.44,59.71
2016,5,16,18,0,489.0,73.0,3.9,22.0,205.0,57.55,44.39
2016,5,16,18,15,413.5,62.0,3.65,21.5,156.0,49.33,37.17
2016,5,16,18,30,338.0,51.0,3.4,21.0,107.0,38.76,27.68
2016,5,16,18,45,237.0,36.0,3.2,20.5,68.0,27.37,17.18
2016,5,16,19,0,136.0,21.0,3.0,20.0,29.0,15.98,2.03
2016,5,16,19,15,68.0,10.5,2.9,19.5,14.5,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,5.11,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,9.88,0.51
2016,5,17,6,15,0.0,29.5,2.55,17.5,29.5,22.54,12.76
2016,5,17,6,30,0.0,46.0,2.7,18.0,46.0,37.88,26.02
2016,5,17,6,45,0.0,66.5,2.85,18.5,66.5,57.57,42.81
2016,5,17,7,0,0.0,87.0,3.0,19.0,87.0,76.37,58.6
2016,5,17,7,15,0.0,61.0,3.1,19.0,61.0,46.74,33.76
2016,5,17,7,30,0.0,35.0,3.2,19.0,35.0,26.72,16.88
2016,5,17,7,45,13.0,107.5,3.35,19.5,113.5,100.18,78.48
2016,5,17,8,0,26.0,180.0,3.5,20.0,192.0,185.18,147.59
2016,5,17,8,15,32.0,204.5,3.5,20.5,221.5,234.33,185.99
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,262.68,207.34
2016,5,17,8,45,22.0,209.5,3.5,21.5,222.5,199.23,155.74
2016,5,17,9,0,6.0,190.0,3.5,22.0,194.0,162.07,125.02
2016,5,17,9,15,5.5,186.5,3.45,22.0,190.5,156.92,120.61
2016,5,17,9,30,5.0,183.0,3.4,22.0,187.0,152.25,116.6
2016,5,17,9,45,11.0,231.0,3.35,22.5,240.5,198.98,152.86
2016,5,17,10,0,17.0,279.0,3.3,23.0,294.0,245.29,188.0
2016,5,17,10,15,16.5,282.0,3.25,23.0,296.5,245.09,187.33
2016,5,17,10,30,16.0,285.0,3.2,23.0,299.0,245.01,186.9
2016,5,17,10,45,20.0,316.5,3.15,23.5,335.0,273.02,207.58
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,300.09,227.2
2016,5,17,11,15,19.5,315.5,3.05,24.0,334.0,266.62,201.6
2016,5,17,11,30,15.0,283.0,3.0,24.0,297.0,234.55,177.14
2016,5,17,11,45,34.0,365.5,2.95,24.5,398.5,319.7,240.85
2016,5,17,12,0,53.0,448.0,2.9,25.0,500.0,390.82,292.22
2016,5,17,12,15,88.0,475.0,2.85,25.0,561.5,423.9,316.02
2016,5,17,12,30,123.0,502.0,2.8,25.0,623.0,450.13,334.49
2016,5,17,12,45,464.5,339.0,2.8,25.0,792.5,503.05,373.62
2016,5,17,13,0,806.0,176.0,2.8,25.0,962.0,523.75,384.91
2016,5,17,13,15,507.5,331.0,2.8,25.0,824.0,444.47,324.8
2016,5,17,13,30,209.0,486.0,2.8,25.0,686.0,401.06,294.52
2016,5,17,13,45,294.0,447.0,2.8,25.0,721.5,371.77,269.62
2016,5,17,14,0,379.0,408.0,2.8,25.0,757.0,346.25,245.96
2016,5,17,14,15,574.0,289.5,2.8,25.0,799.0,275.44,183.61
2016,5,17,14,30,769.0,171.0,2.8,25.0,841.0,207.13,124.02
2016,5,17,14,45,764.5,164.5,2.85,25.0,808.0,153.33,91.64
2016,5,17,15,0,760.0,158.0,2.9,25.0,775.0,105.63,81.78
2016,5,17,15,15,508.5,251.0,2.9,25.0,654.5,143.49,112.91
2016,5,17,15,30,257.0,344.0,2.9,25.0,534.0,194.43,154.32
2016,5,17,15,45,269.5,317.5,2.95,25.0,506.0,184.74,146.81
2016,5,17,16,0,282.0,291.0,3.0,25.0,478.0,174.2,138.71
2016,5,17,16,15,247.0,271.0,2.95,24.5,425.5,164.79,131.75
2016,5,17,16,30,212.0,251.0,2.9,24.0,373.0,161.55,129.8
2016,5,17,16,45,299.5,211.0,2.9,24.0,364.0,136.78,109.77
2016,5,17,17,0,387.0,171.0,2.9,24.0,355.0,113.06,90.4
2016,5,17,17,15,362.0,153.5,2.8,23.5,309.0,106.34,85.27
2016,5,17,17,30,337.0,136.0,2.7,23.0,263.0,95.42,76.45
2016,5,17,17,45,302.5,118.0,2.65,23.0,218.0,83.71,66.63
2016,5,17,18,0,268.0,100.0,2.6,23.0,173.0,71.68,56.33
2016,5,17,18,15,218.0,80.5,2.6,22.5,131.0,58.27,44.7
2016,5,17,18,30,168.0,61.0,2.6,22.0,89.0,44.62,32.58
2016,5,17,18,45,100.5,41.0,2.6,22.0,56.0,30.32,19.56
2016,5,17,19,0,33.0,21.0,2.6,22.0,23.0,16.03,2.76
2016,5,17,19,15,16.5,10.5,2.65,21.5,11.5,8.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.8,15.0,9.5,7.47,0.0
2016,5,18,6,0,0.0,19.0,3.8,15.0,19.0,14.5,3.76
2016,5,18,6,15,12.5,40.5,3.75,15.0,43.0,57.68,42.36
2016,5,18,6,30,25.0,62.0,3.7,15.0,67.0,93.58,74.2
2016,5,18,6,45,44.5,84.0,3.7,15.5,95.5,135.06,110.49
2016,5,18,7,0,64.0,106.0,3.7,16.0,124.0,176.17,145.73
2016,5,18,7,15,32.0,92.5,3.65,16.0,101.5,119.5,97.03
2016,5,18,7,30,0.0,79.0,3.6,16.0,79.0,61.51,46.56
2016,5,18,7,45,0.0,103.5,3.6,16.5,103.5,83.29,64.59
2016,5,18,8,0,0.0,128.0,3.6,17.0,128.0,105.02,82.22
2016,5,18,8,15,141.0,186.5,3.5,17.5,268.0,346.56,282.51
2016,5,18,8,30,282.0,245.0,3.4,18.0,408.0,580.31,462.8
2016,5,18,8,45,310.5,263.0,3.35,18.5,458.0,623.52,491.5
2016,5,18,9,0,339.0,281.0,3.3,19.0,508.0,664.88,519.29
2016,5,18,9,15,172.5,236.5,3.3,19.0,352.0,413.84,327.3
2016,5,18,9,30,6.0,192.0,3.3,19.0,196.0,161.08,124.61
2016,5,18,9,45,11.5,233.5,3.3,19.5,242.5,201.65,156.73
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,241.71,187.41
2016,5,18,10,15,273.0,304.5,3.25,20.5,543.5,566.17,438.7
2016,5,18,10,30,529.0,334.0,3.2,21.0,798.0,834.64,629.39
2016,5,18,10,45,381.5,397.5,3.15,21.5,737.5,719.46,541.37
2016,5,18,11,0,234.0,461.0,3.1,22.0,677.0,611.65,460.15
2016,5,18,11,15,254.0,452.5,3.05,22.0,691.5,614.52,462.26
2016,5,18,11,30,274.0,444.0,3.0,22.0,706.0,600.69,451.96
2016,5,18,11,45,145.0,373.5,2.95,22.5,512.5,417.52,316.37
2016,5,18,12,0,16.0,303.0,2.9,23.0,319.0,246.73,186.34
2016,5,18,12,15,88.0,405.0,2.85,23.0,491.5,371.18,280.69
2016,5,18,12,30,160.0,507.0,2.8,23.0,664.0,475.95,356.34
2016,5,18,12,45,88.5,411.0,2.8,23.5,498.0,354.06,265.63
2016,5,18,13,0,17.0,315.0,2.8,24.0,332.0,245.73,184.57
2016,5,18,13,15,59.0,395.0,2.8,24.0,452.0,308.23,231.17
2016,5,18,13,30,101.0,475.0,2.8,24.0,572.0,364.31,271.21
2016,5,18,13,45,164.0,467.5,2.85,24.0,620.5,353.96,261.13
2016,5,18,14,0,227.0,460.0,2.9,24.0,669.0,347.39,253.1
2016,5,18,14,15,200.5,447.5,2.95,24.0,628.0,312.34,227.1
2016,5,18,14,30,174.0,435.0,3.0,24.0,587.0,280.83,204.88
2016,5,18,14,45,129.0,408.5,3.1,24.0,519.0,245.21,181.65
2016,5,18,15,0,84.0,382.0,3.2,24.0,451.0,234.1,185.85
2016,5,18,15,15,49.0,313.5,3.3,23.5,353.5,200.51,159.69
2016,5,18,15,30,14.0,245.0,3.4,23.0,256.0,175.04,139.78
2016,5,18,15,45,17.5,243.5,3.5,23.0,256.0,173.33,138.81
2016,5,18,16,0,21.0,242.0,3.6,23.0,256.0,171.4,137.65
2016,5,18,16,15,57.0,246.0,3.65,22.5,280.0,163.37,131.74
2016,5,18,16,30,93.0,250.0,3.7,22.0,304.0,164.78,133.64
2016,5,18,16,45,46.5,188.0,3.75,22.0,215.0,129.49,104.62
2016,5,18,17,0,0.0,126.0,3.8,22.0,126.0,93.62,74.7
2016,5,18,17,15,0.0,110.0,3.8,21.5,110.0,82.16,65.36
2016,5,18,17,30,0.0,94.0,3.8,21.0,94.0,70.6,55.76
2016,5,18,17,45,0.0,78.0,3.8,20.5,78.0,58.96,45.91
2016,5,18,18,0,0.0,62.0,3.8,20.0,62.0,47.22,35.77
2016,5,18,18,15,0.0,47.0,3.65,19.5,47.0,35.97,25.87
2016,5,18,18,30,0.0,32.0,3.5,19.0,32.0,24.42,15.57
2016,5,18,18,45,0.0,20.0,3.35,18.5,20.0,15.22,7.22
2016,5,18,19,0,0.0,8.0,3.2,18.0,8.0,6.06,0.0
2016,5,18,19,15,0.0,4.0,3.15,17.5,4.0,3.15,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.75,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.51,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.27,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.03,0.0
2016,5,19,7,15,0.0,18.5,3.4,15.0,18.5,14.08,6.43
2016,5,19,7,30,0.0,33.0,3.2,15.0,33.0,25.18,15.91
2016,5,19,7,45,0.0,28.0,3.0,15.5,28.0,21.37,12.56
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,17.56,9.24
2016,5,19,8,15,0.0,26.0,2.85,16.0,26.0,19.88,11.14
2016,5,19,8,30,0.0,29.0,2.9,16.0,29.0,22.2,13.04
2016,5,19,8,45,0.0,46.5,3.0,16.5,46.5,35.7,24.2
2016,5,19,9,0,0.0,64.0,3.1,17.0,64.0,49.26,35.28
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,53.18,38.39
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,57.11,41.51
2016,5,19,9,45,0.0,90.0,2.95,17.0,90.0,69.62,51.63
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,82.52,62.0
2016,5,19,10,15,1.0,125.0,2.5,17.0,126.0,98.79,75.07
2016,5,19,10,30,2.0,144.0,2.1,17.0,146.0,114.96,87.94
2016,5,19,10,45,6.0,176.0,1.7,17.5,182.0,144.16,110.95
2016,5,19,11,0,10.0,208.0,1.3,18.0,218.0,172.87,133.07
2016,5,19,11,15,19.5,296.0,1.25,18.0,315.0,250.75,193.16
2016,5,19,11,30,29.0,384.0,1.2,18.0,412.0,337.79,258.2
2016,5,19,11,45,131.5,440.5,1.2,18.5,569.0,461.26,349.39
2016,5,19,12,0,234.0,497.0,1.2,19.0,726.0,560.22,418.7
2016,5,19,12,15,319.0,466.5,1.2,19.5,780.0,570.85,424.73
2016,5,19,12,30,404.0,436.0,1.2,20.0,834.0,571.22,423.5
2016,5,19,12,45,414.0,433.0,1.2,20.5,839.0,541.36,399.89
2016,5,19,13,0,424.0,430.0,1.2,21.0,844.0,503.23,370.25
2016,5,19,13,15,223.5,393.0,1.2,21.5,611.5,364.26,269.7
2016,5,19,13,30,23.0,356.0,1.2,22.0,379.0,270.45,202.73
2016,5,19,13,45,22.5,346.0,1.2,22.5,367.5,259.54,194.61
2016,5,19,14,0,22.0,336.0,1.2,23.0,356.0,248.84,186.3
2016,5,19,14,15,43.0,369.0,1.2,23.0,407.0,253.04,188.65
2016,5,19,14,30,64.0,402.0,1.2,23.0,458.0,264.8,196.74
2016,5,19,14,45,39.0,331.5,1.2,23.5,365.5,216.64,161.92
2016,5,19,15,0,14.0,261.0,1.2,24.0,273.0,186.26,146.72
2016,5,19,15,15,9.5,219.5,1.3,23.5,227.5,159.48,125.97
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,131.74,104.05
2016,5,19,15,45,5.0,182.5,1.5,23.0,186.5,134.33,106.54
2016,5,19,16,0,5.0,187.0,1.6,23.0,191.0,136.71,108.82
2016,5,19,16,15,2.5,172.5,1.75,22.5,174.5,126.54,101.0
2016,5,19,16,30,0.0,158.0,1.9,22.0,158.0,116.29,93.04
2016,5,19,16,45,6.0,161.5,2.05,22.0,164.5,117.83,94.71
2016,5,19,17,0,12.0,165.0,2.2,22.0,171.0,118.95,96.03
2016,5,19,17,15,8.0,145.5,2.2,21.5,149.5,105.34,85.04
2016,5,19,17,30,4.0,126.0,2.2,21.0,128.0,91.64,73.79
2016,5,19,17,45,2.0,105.5,2.2,21.0,106.5,77.24,61.58
2016,5,19,18,0,0.0,85.0,2.2,21.0,85.0,62.72,49.06
2016,5,19,18,15,0.0,65.0,2.05,20.5,65.0,48.44,36.6
2016,5,19,18,30,0.0,45.0,1.9,20.0,45.0,34.02,23.8
2016,5,19,18,45,0.0,29.0,1.8,19.5,29.0,22.16,13.06
2016,5,19,19,0,0.0,13.0,1.7,19.0,13.0,9.89,0.37
2016,5,19,19,15,0.0,6.5,1.7,18.5,6.5,5.11,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,74.0,12.5,0.8,14.5,18.0,66.81,0.0
2016,5,20,6,0,148.0,25.0,0.9,15.0,36.0,196.45,130.18
2016,5,20,6,15,251.0,40.0,0.9,15.5,77.5,311.02,250.32
2016,5,20,6,30,354.0,55.0,0.9,16.0,119.0,426.12,346.03
2016,5,20,6,45,177.0,43.5,0.9,16.5,75.5,248.1,205.21
2016,5,20,7,0,0.0,32.0,0.9,17.0,32.0,24.39,15.05
2016,5,20,7,15,0.0,54.0,0.9,17.5,54.0,41.33,29.48
2016,5,20,7,30,0.0,76.0,0.9,18.0,76.0,58.67,43.87
2016,5,20,7,45,0.0,100.5,0.9,18.5,100.5,80.34,61.57
2016,5,20,8,0,0.0,125.0,0.9,19.0,125.0,102.02,78.92
2016,5,20,8,15,4.5,157.0,0.95,19.5,160.0,135.42,105.62
2016,5,20,8,30,9.0,189.0,1.0,20.0,195.0,168.68,131.61
2016,5,20,8,45,16.5,219.5,1.05,21.0,230.5,203.16,157.88
2016,5,20,9,0,24.0,250.0,1.1,22.0,266.0,237.15,183.15
2016,5,20,9,15,25.5,269.0,1.15,22.0,287.5,253.34,194.91
2016,5,20,9,30,27.0,288.0,1.2,22.0,309.0,291.92,223.55
2016,5,20,9,45,34.0,316.5,1.3,22.5,344.0,322.37,245.5
2016,5,20,10,0,41.0,345.0,1.4,23.0,379.0,351.57,266.28
2016,5,20,10,15,138.5,388.0,1.45,23.5,509.0,500.26,375.5
2016,5,20,10,30,236.0,431.0,1.5,24.0,639.0,619.5,458.56
2016,5,20,10,45,545.5,287.0,1.6,24.5,786.0,781.55,574.01
2016,5,20,11,0,855.0,143.0,1.7,25.0,933.0,873.68,636.38
2016,5,20,11,15,859.0,144.0,1.7,25.0,952.5,841.8,613.97
2016,5,20,11,30,863.0,145.0,1.7,25.0,972.0,806.85,590.8
2016,5,20,11,45,650.5,289.0,1.75,25.5,917.0,739.09,538.99
2016,5,20,12,0,438.0,433.0,1.8,26.0,862.0,659.63,479.67
2016,5,20,12,15,659.5,285.5,1.8,26.0,934.0,658.7,481.67
2016,5,20,12,30,881.0,138.0,1.8,26.0,1006.0,634.93,465.47
2016,5,20,12,45,878.0,139.0,1.8,26.0,1000.5,584.75,426.96
2016,5,20,13,0,875.0,140.0,1.8,26.0,995.0,533.78,386.9
2016,5,20,13,15,872.0,139.5,1.8,26.0,982.0,481.23,344.5
2016,5,20,13,30,869.0,139.0,1.8,26.0,969.0,428.09,300.45
2016,5,20,13,45,861.5,139.0,1.8,26.5,947.5,373.26,253.83
2016,5,20,14,0,854.0,139.0,1.8,27.0,926.0,318.61,207.28
2016,5,20,14,15,846.5,137.5,1.8,27.0,898.0,263.55,162.09
2016,5,20,14,30,839.0,136.0,1.8,27.0,870.0,209.09,121.11
2016,5,20,14,45,832.0,132.5,1.85,27.0,835.5,154.47,88.52
2016,5,20,15,0,825.0,129.0,1.9,27.0,801.0,92.03,69.97
2016,5,20,15,15,812.5,126.0,1.95,26.5,760.5,91.79,70.16
2016,5,20,15,30,800.0,123.0,2.0,26.0,720.0,91.41,70.16
2016,5,20,15,45,782.5,121.0,2.05,26.0,673.5,91.33,70.29
2016,5,20,16,0,765.0,119.0,2.1,26.0,627.0,91.17,70.37
2016,5,20,16,15,744.0,115.0,2.1,26.0,577.5,89.57,69.27
2016,5,20,16,30,723.0,111.0,2.1,26.0,528.0,80.96,62.37
2016,5,20,16,45,694.0,106.5,2.15,26.0,475.5,78.7,60.73
2016,5,20,17,0,665.0,102.0,2.2,26.0,423.0,76.36,59.01
2016,5,20,17,15,628.0,96.0,2.1,25.5,369.5,72.77,56.34
2016,5,20,17,30,591.0,90.0,2.0,25.0,316.0,69.09,53.53
2016,5,20,17,45,540.5,82.0,1.9,24.5,263.0,63.68,49.16
2016,5,20,18,0,490.0,74.0,1.8,24.0,210.0,58.16,44.55
2016,5,20,18,15,418.0,63.5,1.65,23.5,161.0,50.39,37.81
2016,5,20,18,30,346.0,53.0,1.5,23.0,112.0,40.24,28.8
2016,5,20,18,45,242.5,38.0,1.4,22.5,72.0,28.85,18.46
2016,5,20,19,0,139.0,23.0,1.3,22.0,32.0,17.47,5.39
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,25.99,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,74.21,46.21
2016,5,21,6,15,101.5,49.0,2.35,20.0,65.0,181.73,143.69
2016,5,21,6,30,160.0,74.0,2.4,20.0,103.0,267.65,217.55
2016,5,21,6,45,80.0,53.5,2.45,20.5,68.0,136.25,110.62
2016,5,21,7,0,0.0,33.0,2.5,21.0,33.0,25.16,15.44
2016,5,21,7,15,35.5,93.5,2.5,21.5,107.5,123.68,98.65
2016,5,21,7,30,71.0,154.0,2.5,22.0,182.0,231.59,186.33
2016,5,21,7,45,35.5,139.0,2.55,22.5,153.0,170.07,134.62
2016,5,21,8,0,0.0,124.0,2.6,23.0,124.0,101.02,76.87
2016,5,21,8,15,51.5,190.5,2.6,23.5,220.5,236.88,186.6
2016,5,21,8,30,103.0,257.0,2.6,24.0,317.0,361.89,282.8
2016,5,21,8,45,175.0,279.5,2.65,24.5,392.5,478.42,369.82
2016,5,21,9,0,247.0,302.0,2.7,25.0,468.0,594.2,452.86
2016,5,21,9,15,249.0,325.5,2.7,25.0,503.0,612.49,463.55
2016,5,21,9,30,251.0,349.0,2.7,25.0,538.0,628.71,473.37
2016,5,21,9,45,254.0,369.5,2.7,25.5,569.5,640.63,479.33
2016,5,21,10,0,257.0,390.0,2.7,26.0,601.0,650.42,483.85
2016,5,21,10,15,174.0,406.5,2.65,26.0,552.0,551.98,411.5
2016,5,21,10,30,91.0,423.0,2.6,26.0,503.0,458.75,342.27
2016,5,21,10,45,109.0,443.5,2.6,26.0,542.5,484.04,360.65
2016,5,21,11,0,127.0,464.0,2.6,26.0,582.0,522.26,387.31
2016,5,21,11,15,109.0,468.0,2.55,26.0,571.0,483.16,358.31
2016,5,21,11,30,91.0,472.0,2.5,26.0,560.0,460.25,341.1
2016,5,21,11,45,206.0,473.5,2.5,26.5,674.5,543.11,400.9
2016,5,21,12,0,321.0,475.0,2.5,27.0,789.0,607.99,445.52
2016,5,21,12,15,192.5,471.0,2.45,27.0,659.5,491.57,361.24
2016,5,21,12,30,64.0,467.0,2.4,27.0,530.0,391.25,288.25
2016,5,21,12,45,86.0,480.0,2.4,27.0,564.5,401.07,295.47
2016,5,21,13,0,108.0,493.0,2.4,27.0,599.0,407.69,299.63
2016,5,21,13,15,64.0,412.5,2.4,27.0,475.0,322.16,237.65
2016,5,21,13,30,20.0,332.0,2.4,27.0,351.0,252.92,187.4
2016,5,21,13,45,367.5,278.0,2.45,27.5,617.0,292.75,207.99
2016,5,21,14,0,715.0,224.0,2.5,28.0,883.0,320.95,213.81
2016,5,21,14,15,707.0,221.0,2.55,28.0,856.5,269.04,171.53
2016,5,21,14,30,699.0,218.0,2.6,28.0,830.0,218.22,133.41
2016,5,21,14,45,357.0,242.0,2.65,28.0,554.0,157.63,105.3
2016,5,21,15,0,15.0,266.0,2.7,28.0,278.0,189.41,147.71
2016,5,21,15,15,37.0,297.0,2.75,27.5,325.0,191.88,150.22
2016,5,21,15,30,59.0,328.0,2.8,27.0,372.0,207.26,163.12
2016,5,21,15,45,286.5,274.0,2.85,27.0,467.0,164.21,129.06
2016,5,21,16,0,514.0,220.0,2.9,27.0,562.0,135.7,106.42
2016,5,21,16,15,501.0,213.5,2.9,26.5,525.5,134.13,105.74
2016,5,21,16,30,488.0,207.0,2.9,26.0,489.0,132.34,104.84
2016,5,21,16,45,461.5,194.0,2.95,26.0,440.0,126.25,100.21
2016,5,21,17,0,435.0,181.0,3.0,26.0,391.0,119.8,95.25
2016,5,21,17,15,396.0,166.5,2.95,25.5,340.0,111.86,89.16
2016,5,21,17,30,357.0,152.0,2.9,25.0,289.0,105.12,83.99
2016,5,21,17,45,304.5,135.0,2.85,25.0,239.0,93.9,74.7
2016,5,21,18,0,252.0,118.0,2.8,25.0,189.0,82.44,65.02
2016,5,21,18,15,197.0,95.0,2.65,24.5,143.0,67.14,51.91
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,51.52,38.22
2016,5,21,18,45,87.5,46.0,2.45,23.5,60.0,33.84,22.54
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,15.48,4.47
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,7.87,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,43.33,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,132.87,87.52
2016,5,22,6,15,170.5,47.0,2.3,22.0,73.5,235.1,186.4
2016,5,22,6,30,257.0,66.0,2.4,22.0,113.0,357.54,288.75
2016,5,22,6,45,237.5,85.0,2.55,22.5,140.0,347.51,282.54
2016,5,22,7,0,218.0,104.0,2.7,23.0,167.0,355.19,288.4
2016,5,22,7,15,135.5,128.0,2.7,23.0,169.5,285.93,231.11
2016,5,22,7,30,53.0,152.0,2.7,23.0,172.0,210.9,168.04
2016,5,22,7,45,38.5,166.0,2.75,23.5,182.0,206.65,163.31
2016,5,22,8,0,24.0,180.0,2.8,24.0,192.0,182.47,142.63
2016,5,22,8,15,95.0,220.5,2.8,24.0,275.0,317.01,249.85
2016,5,22,8,30,166.0,261.0,2.8,24.0,358.0,455.23,354.94
2016,5,22,8,45,163.5,286.0,2.8,24.5,389.0,474.14,366.0
2016,5,22,9,0,161.0,311.0,2.8,25.0,420.0,491.63,376.49
2016,5,22,9,15,127.0,330.0,2.75,25.0,419.5,469.09,357.41
2016,5,22,9,30,93.0,349.0,2.7,25.0,419.0,422.26,321.06
2016,5,22,9,45,145.0,374.5,2.7,25.5,490.5,514.91,388.4
2016,5,22,10,0,197.0,400.0,2.7,26.0,562.0,580.31,434.02
2016,5,22,10,15,145.5,412.5,2.7,26.0,535.0,530.8,396.1
2016,5,22,10,30,94.0,425.0,2.7,26.0,508.0,463.39,345.99
2016,5,22,10,45,81.5,431.0,2.75,26.5,504.5,447.84,333.58
2016,5,22,11,0,69.0,437.0,2.8,27.0,501.0,432.75,321.34
2016,5,22,11,15,42.0,360.0,2.8,27.0,399.5,334.59,249.37
2016,5,22,11,30,15.0,283.0,2.8,27.0,298.0,234.59,174.79
2016,5,22,11,45,14.5,273.5,2.85,27.0,288.0,224.77,167.55
2016,5,22,12,0,14.0,264.0,2.9,27.0,278.0,215.14,160.23
2016,5,22,12,15,13.0,245.0,2.95,27.0,258.0,198.05,147.3
2016,5,22,12,30,12.0,226.0,3.0,27.0,238.0,181.33,134.63
2016,5,22,12,45,386.0,218.0,3.1,27.5,595.5,378.16,282.64
2016,5,22,13,0,760.0,210.0,3.2,28.0,953.0,525.16,383.15
2016,5,22,13,15,490.0,348.0,3.25,28.0,824.5,449.18,325.43
2016,5,22,13,30,220.0,486.0,3.3,28.0,696.0,406.77,295.73
2016,5,22,13,45,116.5,367.0,3.35,28.0,478.5,282.82,206.65
2016,5,22,14,0,13.0,248.0,3.4,28.0,261.0,187.34,138.36
2016,5,22,14,15,137.5,336.5,3.4,28.0,458.0,243.5,175.81
2016,5,22,14,30,262.0,425.0,3.4,28.0,655.0,274.95,193.99
2016,5,22,14,45,193.0,411.0,3.45,28.0,576.5,253.82,183.13
2016,5,22,15,0,124.0,397.0,3.5,28.0,498.0,224.74,175.63
2016,5,22,15,15,271.5,347.0,3.5,28.0,554.0,193.49,151.32
2016,5,22,15,30,419.0,297.0,3.5,28.0,610.0,166.09,129.86
2016,5,22,15,45,463.5,260.0,3.55,28.0,586.0,152.31,119.16
2016,5,22,16,0,508.0,223.0,3.6,28.0,562.0,137.06,107.18
2016,5,22,16,15,277.0,229.0,3.55,27.5,412.0,143.97,113.38
2016,5,22,16,30,46.0,235.0,3.5,27.0,262.0,156.21,123.98
2016,5,22,16,45,289.5,189.5,3.45,27.0,332.5,124.75,98.57
2016,5,22,17,0,533.0,144.0,3.4,27.0,403.0,99.71,78.21
2016,5,22,17,15,493.5,134.5,3.25,26.5,351.5,94.06,73.96
2016,5,22,17,30,454.0,125.0,3.1,26.0,300.0,88.23,69.46
2016,5,22,17,45,395.0,114.0,3.0,26.0,248.5,80.99,63.51
2016,5,22,18,0,336.0,103.0,2.9,26.0,197.0,73.62,57.3
2016,5,22,18,15,271.0,85.5,2.8,25.5,150.5,62.06,47.41
2016,5,22,18,30,206.0,68.0,2.7,25.0,104.0,49.53,36.41
2016,5,22,18,45,131.0,46.0,2.65,25.0,66.0,33.93,22.5
2016,5,22,19,0,56.0,24.0,2.6,25.0,28.0,18.09,6.48
2016,5,22,19,15,28.0,12.0,2.65,24.5,14.0,9.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.0,2.3,21.5,18.5,56.4,0.0
2016,5,23,6,0,118.0,28.0,2.5,22.0,37.0,160.33,108.49
2016,5,23,6,15,210.5,44.5,2.6,22.0,77.0,283.75,225.29
2016,5,23,6,30,303.0,61.0,2.7,22.0,117.0,389.96,315.46
2016,5,23,6,45,368.5,74.5,2.85,22.5,165.0,472.27,382.13
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,557.34,447.83
2016,5,23,7,15,382.0,113.5,3.05,23.0,241.0,547.43,439.31
2016,5,23,7,30,330.0,139.0,3.1,23.0,269.0,507.89,407.36
2016,5,23,7,45,165.0,125.5,3.2,23.5,190.5,324.59,260.66
2016,5,23,8,0,0.0,112.0,3.3,24.0,112.0,89.63,67.27
2016,5,23,8,15,0.0,99.5,3.35,24.5,99.5,77.57,57.38
2016,5,23,8,30,0.0,87.0,3.4,25.0,87.0,66.99,48.56
2016,5,23,8,45,0.0,95.0,3.45,25.5,95.0,73.34,53.37
2016,5,23,9,0,0.0,103.0,3.5,26.0,103.0,79.94,58.31
2016,5,23,9,15,0.0,110.5,3.55,26.0,110.5,86.1,63.01
2016,5,23,9,30,0.0,118.0,3.6,26.0,118.0,92.23,67.67
