Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,45,14.0,212.5,3.65,26.5,224.0,185.63,140.5
2016,5,23,10,0,28.0,307.0,3.7,27.0,330.0,301.39,227.79
2016,5,23,10,15,29.0,319.5,3.75,27.0,344.0,309.26,232.95
2016,5,23,10,30,30.0,332.0,3.8,27.0,358.0,316.67,238.07
2016,5,23,10,45,28.0,344.5,3.9,27.5,369.5,320.85,240.26
2016,5,23,11,0,26.0,357.0,4.0,28.0,381.0,324.6,242.17
2016,5,23,11,15,14.0,249.5,4.05,28.0,263.0,208.6,155.29
2016,5,23,11,30,2.0,142.0,4.1,28.0,145.0,112.55,81.91
2016,5,23,11,45,7.0,186.0,4.15,28.0,193.5,150.46,111.11
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,187.36,139.12
2016,5,23,12,15,22.0,318.5,4.25,28.0,340.5,262.49,195.49
2016,5,23,12,30,32.0,407.0,4.3,28.0,439.0,328.43,243.99
2016,5,23,12,45,31.0,400.5,4.35,28.5,431.5,315.27,233.53
2016,5,23,13,0,30.0,394.0,4.4,29.0,424.0,302.59,223.66
2016,5,23,13,15,20.5,307.0,4.4,29.0,327.5,232.66,171.89
2016,5,23,13,30,11.0,220.0,4.4,29.0,231.0,170.34,125.3
2016,5,23,13,45,12.5,240.5,4.4,29.0,252.5,183.89,135.58
2016,5,23,14,0,14.0,261.0,4.4,29.0,274.0,196.6,145.12
2016,5,23,14,15,387.0,219.5,4.35,29.0,559.5,208.22,139.04
2016,5,23,14,30,760.0,178.0,4.3,29.0,845.0,215.56,128.87
2016,5,23,14,45,505.5,284.5,4.25,29.0,720.5,193.94,127.65
2016,5,23,15,0,251.0,391.0,4.2,29.0,596.0,209.88,163.56
2016,5,23,15,15,485.5,276.0,4.15,28.5,647.5,154.27,119.92
2016,5,23,15,30,720.0,161.0,4.1,28.0,699.0,101.69,77.98
2016,5,23,15,45,360.0,154.0,4.05,28.0,423.0,93.93,71.89
2016,5,23,16,0,0.0,147.0,4.0,28.0,147.0,110.0,85.25
2016,5,23,16,15,3.0,163.5,3.95,27.5,165.5,120.72,94.47
2016,5,23,16,30,6.0,180.0,3.9,27.0,184.0,130.72,103.19
2016,5,23,16,45,138.5,188.0,3.9,27.0,256.0,126.76,100.29
2016,5,23,17,0,271.0,196.0,3.9,27.0,328.0,128.37,102.0
2016,5,23,17,15,252.0,175.0,3.8,26.5,286.5,116.55,92.74
2016,5,23,17,30,233.0,154.0,3.7,26.0,245.0,104.25,82.93
2016,5,23,17,45,206.5,132.5,3.65,26.0,203.5,91.07,72.03
2016,5,23,18,0,180.0,111.0,3.6,26.0,162.0,77.45,60.55
2016,5,23,18,15,144.0,89.5,3.6,25.5,124.5,64.01,49.07
2016,5,23,18,30,108.0,68.0,3.6,25.0,87.0,49.19,36.14
2016,5,23,18,45,62.5,46.5,3.6,25.0,56.5,34.13,22.7
2016,5,23,19,0,17.0,25.0,3.6,25.0,26.0,18.91,7.38
2016,5,23,19,15,8.5,12.5,3.7,24.5,13.0,9.83,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.5,14.0,2.6,21.5,16.0,29.85,0.0
2016,5,24,6,0,49.0,28.0,2.7,22.0,32.0,88.53,58.12
2016,5,24,6,15,113.0,49.5,2.9,22.0,67.5,190.74,150.53
2016,5,24,6,30,177.0,71.0,3.1,22.0,103.0,275.49,223.32
2016,5,24,6,45,258.0,82.0,3.3,22.5,147.0,360.49,294.63
2016,5,24,7,0,339.0,93.0,3.5,23.0,191.0,475.14,385.78
2016,5,24,7,15,243.5,126.0,3.65,23.0,204.0,407.7,330.34
2016,5,24,7,30,148.0,159.0,3.8,23.0,217.0,334.5,269.55
2016,5,24,7,45,150.5,187.0,4.0,23.5,253.5,367.93,294.33
2016,5,24,8,0,153.0,215.0,4.2,24.0,290.0,399.78,317.06
2016,5,24,8,15,109.5,231.5,4.25,24.5,288.5,368.78,289.79
2016,5,24,8,30,66.0,248.0,4.3,25.0,287.0,312.66,243.71
2016,5,24,8,45,44.5,248.0,4.4,25.5,275.5,283.58,219.47
2016,5,24,9,0,23.0,248.0,4.5,26.0,264.0,233.92,179.46
2016,5,24,9,15,25.0,265.0,4.55,26.0,283.0,248.78,190.52
2016,5,24,9,30,27.0,282.0,4.6,26.0,302.0,285.46,218.01
2016,5,24,9,45,78.0,334.5,4.65,26.5,398.0,383.9,292.72
2016,5,24,10,0,129.0,387.0,4.7,27.0,494.0,501.02,378.48
2016,5,24,10,15,122.5,410.0,4.65,27.0,514.5,506.43,380.69
2016,5,24,10,30,116.0,433.0,4.6,27.0,535.0,510.58,382.45
2016,5,24,10,45,59.5,291.5,4.6,27.5,344.5,301.45,227.16
2016,5,24,11,0,3.0,150.0,4.6,28.0,154.0,120.24,87.98
2016,5,24,11,15,4.5,152.5,4.6,28.0,157.5,123.18,90.36
2016,5,24,11,30,6.0,155.0,4.6,28.0,161.0,125.94,92.44
2016,5,24,11,45,11.0,227.5,4.65,28.5,238.5,186.02,138.04
2016,5,24,12,0,16.0,300.0,4.7,29.0,316.0,244.52,181.55
2016,5,24,12,15,69.0,401.5,4.7,29.0,470.0,356.53,264.78
2016,5,24,12,30,122.0,503.0,4.7,29.0,624.0,451.0,332.76
2016,5,24,12,45,118.5,499.5,4.7,29.0,617.0,428.55,315.69
2016,5,24,13,0,115.0,496.0,4.7,29.0,610.0,413.65,304.34
2016,5,24,13,15,99.0,481.5,4.65,29.0,578.5,382.38,281.12
2016,5,24,13,30,83.0,467.0,4.6,29.0,547.0,353.57,259.81
2016,5,24,13,45,64.5,437.0,4.55,29.0,498.5,317.35,233.27
2016,5,24,14,0,46.0,407.0,4.5,29.0,450.0,284.47,209.37
2016,5,24,14,15,130.5,420.5,4.45,29.0,536.5,286.26,207.3
2016,5,24,14,30,215.0,434.0,4.4,29.0,623.0,289.2,206.03
2016,5,24,14,45,215.5,415.5,4.35,29.0,598.5,258.85,185.58
2016,5,24,15,0,216.0,397.0,4.3,29.0,574.0,229.05,178.54
2016,5,24,15,15,260.5,366.5,4.15,28.5,569.5,201.52,157.52
2016,5,24,15,30,305.0,336.0,4.0,28.0,565.0,191.9,150.54
2016,5,24,15,45,307.5,312.5,3.9,28.0,531.0,183.17,143.94
2016,5,24,16,0,310.0,289.0,3.8,28.0,497.0,173.72,136.75
2016,5,24,16,15,302.0,266.0,3.65,27.5,455.5,163.52,129.18
2016,5,24,16,30,294.0,243.0,3.5,27.0,414.0,152.66,121.03
2016,5,24,16,45,215.5,225.5,3.35,27.0,344.5,148.2,117.8
2016,5,24,17,0,137.0,208.0,3.2,27.0,275.0,136.44,108.55
2016,5,24,17,15,116.0,187.5,3.1,26.5,239.5,124.16,98.99
2016,5,24,17,30,95.0,167.0,3.0,26.0,204.0,113.97,91.02
2016,5,24,17,45,75.5,142.0,2.95,26.0,168.5,97.91,77.76
2016,5,24,18,0,56.0,117.0,2.9,26.0,133.0,81.6,64.04
2016,5,24,18,15,37.5,91.0,2.95,25.5,101.0,64.49,49.48
2016,5,24,18,30,19.0,65.0,3.0,25.0,69.0,47.08,34.37
2016,5,24,18,45,9.5,40.5,3.05,25.0,42.5,30.22,19.5
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,12.18,2.95
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,6.29,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,23.0,7.0,5.51,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,10.64,1.9
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,23.3,13.14
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,38.0,25.61
2016,5,25,6,45,0.0,67.0,3.7,23.5,67.0,56.96,41.46
2016,5,25,7,0,0.0,87.0,3.8,24.0,87.0,75.2,56.46
2016,5,25,7,15,0.0,101.0,3.9,24.0,101.0,86.13,65.35
2016,5,25,7,30,0.0,115.0,4.0,24.0,115.0,97.18,74.15
2016,5,25,7,45,0.0,124.5,4.1,24.5,124.5,103.7,79.0
2016,5,25,8,0,0.0,134.0,4.2,25.0,134.0,110.55,84.03
2016,5,25,8,15,0.0,111.0,4.2,25.0,111.0,87.68,65.38
2016,5,25,8,30,0.0,88.0,4.2,25.0,88.0,67.76,49.18
2016,5,25,8,45,0.0,80.0,4.25,25.5,80.0,61.61,43.98
2016,5,25,9,0,0.0,72.0,4.3,26.0,72.0,55.46,38.84
2016,5,25,9,15,0.0,75.5,4.35,26.0,75.5,58.23,40.93
2016,5,25,9,30,0.0,79.0,4.4,26.0,79.0,61.0,43.02
2016,5,25,9,45,3.0,131.5,4.45,26.5,134.0,106.23,78.52
2016,5,25,10,0,6.0,184.0,4.5,27.0,189.0,152.46,114.15
2016,5,25,10,15,8.5,208.0,4.45,27.0,215.5,174.22,130.7
2016,5,25,10,30,11.0,232.0,4.4,27.0,242.0,195.59,146.86
2016,5,25,10,45,9.5,207.5,4.4,27.5,216.0,172.94,129.02
2016,5,25,11,0,8.0,183.0,4.4,28.0,190.0,151.0,111.84
2016,5,25,11,15,10.5,217.5,4.35,28.0,227.5,179.99,133.88
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,208.32,155.18
2016,5,25,11,45,37.5,356.5,4.25,28.0,393.5,315.23,235.22
2016,5,25,12,0,62.0,461.0,4.2,28.0,522.0,407.7,302.47
2016,5,25,12,15,48.5,438.0,4.15,28.0,486.0,370.79,274.87
2016,5,25,12,30,35.0,415.0,4.1,28.0,450.0,336.22,249.31
2016,5,25,12,45,33.5,408.5,4.05,28.0,442.0,322.44,239.08
2016,5,25,13,0,32.0,402.0,4.0,28.0,434.0,309.19,229.18
2016,5,25,13,15,33.5,402.5,4.0,28.0,436.0,302.43,224.06
2016,5,25,13,30,35.0,403.0,4.0,28.0,438.0,295.48,218.77
2016,5,25,13,45,38.5,401.5,4.0,28.5,439.0,287.75,212.4
2016,5,25,14,0,42.0,400.0,4.0,29.0,440.0,279.53,205.67
2016,5,25,14,15,40.5,385.0,3.95,29.0,422.0,262.25,192.88
2016,5,25,14,30,39.0,370.0,3.9,29.0,404.0,245.6,180.74
2016,5,25,14,45,45.0,364.0,3.85,29.0,402.0,234.77,173.06
2016,5,25,15,0,51.0,358.0,3.8,29.0,400.0,223.03,173.69
2016,5,25,15,15,38.0,319.5,3.85,29.0,350.0,203.16,158.42
2016,5,25,15,30,25.0,281.0,3.9,29.0,300.0,197.25,154.15
2016,5,25,15,45,24.5,265.0,4.0,29.0,283.0,186.66,146.14
2016,5,25,16,0,24.0,249.0,4.1,29.0,266.0,175.91,137.99
2016,5,25,16,15,16.5,219.0,4.1,29.0,230.5,156.4,122.71
2016,5,25,16,30,9.0,189.0,4.1,29.0,195.0,136.53,107.03
2016,5,25,16,45,116.0,196.0,4.2,29.0,254.0,130.61,102.61
2016,5,25,17,0,223.0,203.0,4.3,29.0,313.0,135.72,107.21
2016,5,25,17,15,202.0,183.0,4.1,28.5,273.5,123.48,97.71
2016,5,25,17,30,181.0,163.0,3.9,28.0,234.0,110.92,87.8
2016,5,25,17,45,159.5,140.0,3.75,27.5,195.0,96.43,76.07
2016,5,25,18,0,138.0,117.0,3.6,27.0,156.0,81.6,63.8
2016,5,25,18,15,108.0,93.5,3.45,26.5,120.0,66.08,50.63
2016,5,25,18,30,78.0,70.0,3.3,26.0,84.0,50.27,36.93
2016,5,25,18,45,41.5,47.5,3.2,26.0,54.5,34.85,23.27
2016,5,25,19,0,5.0,25.0,3.1,26.0,25.0,18.83,7.85
2016,5,25,19,15,2.5,12.5,3.1,25.5,12.5,9.83,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,24.0,3.0,2.36,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,4.54,0.0
2016,5,26,6,15,0.0,14.5,3.05,24.0,14.5,11.01,3.2
2016,5,26,6,30,0.0,23.0,3.2,24.0,23.0,17.5,8.72
2016,5,26,6,45,0.0,33.0,3.35,24.5,33.0,25.16,15.14
2016,5,26,7,0,0.0,43.0,3.5,25.0,43.0,32.85,21.49
2016,5,26,7,15,0.0,39.5,3.7,25.0,39.5,30.16,19.26
2016,5,26,7,30,0.0,36.0,3.9,25.0,36.0,27.49,17.0
2016,5,26,7,45,0.0,22.5,4.15,25.0,22.5,17.16,8.45
2016,5,26,8,0,0.0,9.0,4.4,25.0,9.0,6.86,0.0
2016,5,26,8,15,0.0,10.5,4.45,25.0,10.5,8.02,0.89
2016,5,26,8,30,0.0,12.0,4.5,25.0,12.0,9.17,1.81
2016,5,26,8,45,0.0,83.5,4.55,25.0,83.5,64.32,46.29
2016,5,26,9,0,0.0,155.0,4.6,25.0,155.0,124.3,93.79
2016,5,26,9,15,2.0,165.0,4.6,25.0,166.5,134.3,101.43
2016,5,26,9,30,4.0,175.0,4.6,25.0,178.0,144.22,109.02
2016,5,26,9,45,8.0,208.5,4.7,25.0,215.5,176.2,133.85
2016,5,26,10,0,12.0,242.0,4.8,25.0,253.0,207.8,158.12
2016,5,26,10,15,13.0,252.5,4.7,25.0,264.0,216.19,164.23
2016,5,26,10,30,14.0,263.0,4.6,25.0,275.0,224.4,170.22
2016,5,26,10,45,212.5,329.5,4.55,25.0,526.5,505.54,385.89
2016,5,26,11,0,411.0,396.0,4.5,25.0,778.0,733.49,549.84
2016,5,26,11,15,247.5,432.5,4.4,25.0,664.0,592.53,444.24
2016,5,26,11,30,84.0,469.0,4.3,25.0,550.0,452.45,339.14
2016,5,26,11,45,152.5,484.5,4.25,25.5,634.0,512.51,383.24
2016,5,26,12,0,221.0,500.0,4.2,26.0,718.0,554.45,412.55
2016,5,26,12,15,328.5,472.0,4.5,26.5,796.5,582.53,432.69
2016,5,26,12,30,436.0,444.0,4.8,27.0,875.0,594.59,440.69
2016,5,26,12,45,236.0,430.5,5.15,27.5,664.0,442.91,329.15
2016,5,26,13,0,36.0,417.0,5.5,28.0,453.0,321.47,239.02
2016,5,26,13,15,29.5,387.0,5.6,28.0,416.0,290.54,216.23
2016,5,26,13,30,23.0,357.0,5.7,28.0,379.0,271.56,202.17
2016,5,26,13,45,30.0,373.5,5.85,28.5,401.5,268.02,198.94
2016,5,26,14,0,37.0,390.0,6.0,29.0,424.0,272.53,201.66
2016,5,26,14,15,388.5,289.5,5.85,29.0,632.0,247.59,169.04
2016,5,26,14,30,740.0,189.0,5.7,29.0,840.0,214.16,128.78
2016,5,26,14,45,509.0,287.5,5.6,29.0,727.5,198.13,130.45
2016,5,26,15,0,278.0,386.0,5.5,29.0,615.0,210.52,164.41
2016,5,26,15,15,271.0,366.5,5.3,28.5,580.5,201.72,158.01
2016,5,26,15,30,264.0,347.0,5.1,28.0,546.0,195.41,153.6
2016,5,26,15,45,163.5,319.0,4.9,28.0,440.0,193.73,152.6
2016,5,26,16,0,63.0,291.0,4.7,28.0,334.0,187.66,148.1
2016,5,26,16,15,39.0,247.0,4.5,28.0,273.0,163.67,129.14
2016,5,26,16,30,15.0,203.0,4.3,28.0,212.0,145.38,114.68
2016,5,26,16,45,140.0,201.0,4.1,28.0,270.5,133.85,105.66
2016,5,26,17,0,265.0,199.0,3.9,28.0,329.0,129.85,102.77
2016,5,26,17,15,227.0,185.0,3.8,27.5,287.0,121.64,96.55
2016,5,26,17,30,189.0,171.0,3.7,27.0,245.0,115.3,91.8
2016,5,26,17,45,164.5,147.0,3.65,26.5,204.5,100.32,79.65
2016,5,26,18,0,140.0,123.0,3.6,26.0,164.0,84.98,66.93
2016,5,26,18,15,105.5,98.5,3.7,25.5,125.5,68.95,53.29
2016,5,26,18,30,71.0,74.0,3.8,25.0,87.0,52.62,39.1
2016,5,26,18,45,35.5,48.5,3.9,25.0,55.0,35.49,23.94
2016,5,26,19,0,0.0,23.0,4.0,25.0,23.0,17.49,7.14
2016,5,26,19,15,0.0,11.5,4.15,24.5,11.5,9.05,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.0,4.9,23.0,2.0,1.57,0.0
2016,5,27,6,0,0.0,4.0,4.9,23.0,4.0,3.02,0.0
2016,5,27,6,15,0.0,10.0,4.9,23.0,10.0,7.58,0.46
2016,5,27,6,30,0.0,16.0,4.9,23.0,16.0,12.15,4.36
2016,5,27,6,45,0.0,23.5,4.9,23.5,23.5,17.88,9.18
2016,5,27,7,0,0.0,31.0,4.9,24.0,31.0,23.63,13.96
2016,5,27,7,15,0.0,45.0,5.05,24.0,45.0,34.39,22.84
2016,5,27,7,30,0.0,59.0,5.2,24.0,59.0,45.19,31.66
2016,5,27,7,45,0.0,57.5,5.35,24.5,57.5,44.05,30.53
2016,5,27,8,0,0.0,56.0,5.5,25.0,56.0,42.92,29.41
2016,5,27,8,15,1.5,113.0,5.6,25.0,114.0,90.97,68.18
2016,5,27,8,30,3.0,170.0,5.7,25.0,172.0,143.81,110.12
2016,5,27,8,45,1.5,132.5,5.8,25.5,133.5,106.81,80.11
2016,5,27,9,0,0.0,95.0,5.9,26.0,95.0,73.35,53.09
2016,5,27,9,15,0.0,91.0,5.8,26.0,91.0,70.27,50.5
2016,5,27,9,30,0.0,87.0,5.7,26.0,87.0,67.22,47.95
2016,5,27,9,45,3.5,138.0,5.6,26.5,141.0,112.08,83.17
2016,5,27,10,0,7.0,189.0,5.5,27.0,195.0,157.63,118.3
2016,5,27,10,15,11.5,236.0,5.4,27.0,246.5,200.7,151.3
2016,5,27,10,30,16.0,283.0,5.3,27.0,298.0,243.21,183.47
2016,5,27,10,45,18.0,291.0,5.25,27.5,308.0,249.7,187.71
2016,5,27,11,0,20.0,299.0,5.2,28.0,318.0,255.93,191.8
2016,5,27,11,15,17.5,271.0,5.0,28.0,288.5,228.9,171.1
2016,5,27,11,30,15.0,243.0,4.8,28.0,259.0,202.76,151.12
2016,5,27,11,45,14.0,244.0,4.65,28.5,258.5,201.27,149.51
2016,5,27,12,0,13.0,245.0,4.5,29.0,258.0,199.78,147.9
2016,5,27,12,15,12.5,237.5,4.2,29.0,250.5,192.07,141.94
2016,5,27,12,30,12.0,230.0,3.9,29.0,243.0,184.47,136.09
2016,5,27,12,45,12.0,231.0,3.6,29.0,243.5,183.64,135.36
2016,5,27,13,0,12.0,232.0,3.3,29.0,244.0,182.77,134.59
2016,5,27,13,15,14.5,268.5,2.9,29.0,282.5,208.76,153.88
2016,5,27,13,30,17.0,305.0,2.5,29.0,321.0,233.28,171.81
2016,5,27,13,45,18.5,315.5,2.2,29.0,333.0,238.1,175.08
2016,5,27,14,0,20.0,326.0,1.9,29.0,345.0,242.27,177.88
2016,5,27,14,15,24.0,335.5,1.65,29.0,357.5,230.96,169.19
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,230.74,168.85
2016,5,27,14,45,108.5,373.5,1.2,29.0,463.5,230.65,166.31
2016,5,27,15,0,189.0,402.0,1.0,29.0,557.0,231.45,178.47
2016,5,27,15,15,460.0,281.5,0.9,29.0,634.0,155.66,119.75
2016,5,27,15,30,731.0,161.0,0.8,29.0,711.0,101.76,77.31
2016,5,27,15,45,732.5,148.0,0.7,29.0,670.0,97.16,73.91
2016,5,27,16,0,734.0,135.0,0.6,29.0,629.0,91.97,69.91
2016,5,27,16,15,481.5,195.5,0.65,28.5,510.0,123.38,95.73
2016,5,27,16,30,229.0,256.0,0.7,28.0,391.0,164.67,129.37
2016,5,27,16,45,446.5,181.0,0.75,28.0,412.0,118.08,92.13
2016,5,27,17,0,664.0,106.0,0.8,28.0,433.0,78.72,60.27
2016,5,27,17,15,628.5,99.5,0.85,27.5,379.5,74.92,57.55
2016,5,27,17,30,593.0,93.0,0.9,27.0,326.0,71.0,54.6
2016,5,27,17,45,553.0,84.0,0.95,27.0,274.5,65.07,49.77
2016,5,27,18,0,513.0,75.0,1.0,27.0,223.0,58.95,44.64
2016,5,27,18,15,442.5,65.0,0.95,26.0,173.5,51.55,38.44
2016,5,27,18,30,372.0,55.0,0.9,25.0,124.0,44.08,31.91
2016,5,27,18,45,269.0,41.5,0.9,24.5,82.5,31.52,20.76
2016,5,27,19,0,166.0,28.0,0.9,24.0,41.0,21.22,10.2
2016,5,27,19,15,83.0,14.0,0.95,23.5,20.5,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.5,2.75,22.0,19.5,41.0,0.0
2016,5,28,6,0,73.0,33.0,2.8,22.0,39.0,137.03,95.56
2016,5,28,6,15,160.0,53.0,2.95,22.5,79.0,235.98,187.37
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,339.04,274.33
2016,5,28,6,45,135.0,88.5,3.3,23.5,115.0,238.91,193.6
2016,5,28,7,0,23.0,104.0,3.5,24.0,111.0,131.92,103.56
2016,5,28,7,15,11.5,106.5,3.65,24.0,110.0,103.11,79.69
2016,5,28,7,30,0.0,109.0,3.8,24.0,109.0,90.72,68.87
2016,5,28,7,45,0.0,117.0,4.0,24.5,117.0,96.07,72.83
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,101.76,76.97
2016,5,28,8,15,0.0,138.0,4.25,25.5,138.0,112.34,84.96
2016,5,28,8,30,0.0,151.0,4.3,26.0,151.0,122.89,92.83
2016,5,28,8,45,29.0,220.0,4.35,26.5,240.0,236.34,182.07
2016,5,28,9,0,58.0,289.0,4.4,27.0,329.0,336.33,257.96
2016,5,28,9,15,35.0,261.5,4.35,27.0,286.0,277.13,211.42
2016,5,28,9,30,12.0,234.0,4.3,27.0,243.0,204.2,154.49
2016,5,28,9,45,43.0,307.5,4.3,27.5,342.5,321.74,243.9
2016,5,28,10,0,74.0,381.0,4.3,28.0,442.0,419.24,315.31
2016,5,28,10,15,201.5,394.5,4.2,28.0,570.5,566.06,423.9
2016,5,28,10,30,329.0,408.0,4.1,28.0,699.0,702.3,520.55
2016,5,28,10,45,332.5,421.5,4.1,28.5,723.0,698.11,514.8
2016,5,28,11,0,336.0,435.0,4.1,29.0,747.0,691.56,508.23
2016,5,28,11,15,358.5,431.5,4.05,29.0,771.0,683.72,502.29
2016,5,28,11,30,381.0,428.0,4.0,29.0,795.0,672.99,494.24
2016,5,28,11,45,397.5,430.0,3.95,29.5,817.0,659.09,482.73
2016,5,28,12,0,414.0,432.0,3.9,30.0,839.0,644.14,470.32
2016,5,28,12,15,626.0,297.5,3.85,30.0,915.0,648.03,474.92
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,636.89,467.02
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.0,586.81,428.38
2016,5,28,13,0,835.0,162.0,3.8,30.0,981.0,535.97,388.35
2016,5,28,13,15,831.0,161.0,3.8,30.0,968.0,483.02,345.72
2016,5,28,13,30,827.0,160.0,3.8,30.0,955.0,429.75,301.78
2016,5,28,13,45,822.0,158.5,3.8,30.0,934.5,375.67,256.42
2016,5,28,14,0,817.0,157.0,3.8,30.0,914.0,321.69,210.86
2016,5,28,14,15,809.5,155.0,3.8,30.0,887.0,267.16,165.88
2016,5,28,14,30,802.0,153.0,3.8,30.0,860.0,213.39,124.62
2016,5,28,14,45,780.0,158.0,3.8,30.0,823.0,162.93,93.44
2016,5,28,15,0,758.0,163.0,3.8,30.0,786.0,115.27,77.9
2016,5,28,15,15,745.0,159.5,3.75,29.5,747.0,107.8,82.23
2016,5,28,15,30,732.0,156.0,3.7,29.0,708.0,99.07,75.53
2016,5,28,15,45,715.5,151.5,3.65,29.0,663.5,98.51,75.27
2016,5,28,16,0,699.0,147.0,3.6,29.0,619.0,97.77,74.89
2016,5,28,16,15,677.0,142.5,3.5,28.5,571.0,96.73,74.43
2016,5,28,16,30,655.0,138.0,3.4,28.0,523.0,95.56,73.87
2016,5,28,16,45,627.5,131.5,3.3,28.0,472.0,92.85,71.9
2016,5,28,17,0,600.0,125.0,3.2,28.0,421.0,89.97,69.79
2016,5,28,17,15,562.5,117.5,3.1,27.5,369.0,86.05,66.93
2016,5,28,17,30,525.0,110.0,3.0,27.0,317.0,81.98,63.89
2016,5,28,17,45,481.0,99.0,2.95,27.0,266.5,72.48,56.05
2016,5,28,18,0,437.0,88.0,2.9,27.0,216.0,64.92,49.71
2016,5,28,18,15,367.5,76.0,2.9,26.5,168.0,56.25,42.34
2016,5,28,18,30,298.0,64.0,2.9,26.0,120.0,47.5,34.65
2016,5,28,18,45,205.5,47.5,2.9,25.5,80.0,35.39,23.87
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,23.21,11.8
2016,5,28,19,15,56.5,15.5,2.9,24.5,20.0,12.2,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.0,2.05,21.5,9.0,7.08,0.0
2016,5,29,6,0,0.0,18.0,2.2,22.0,18.0,13.71,4.39
2016,5,29,6,15,0.0,37.0,2.25,22.0,37.0,30.7,19.26
2016,5,29,6,30,0.0,56.0,2.3,22.0,56.0,49.19,34.97
2016,5,29,6,45,4.0,78.0,2.4,22.5,79.0,74.05,55.91
2016,5,29,7,0,8.0,100.0,2.5,23.0,102.0,98.12,75.84
2016,5,29,7,15,251.5,106.0,2.55,23.0,205.0,385.59,314.02
2016,5,29,7,30,495.0,112.0,2.6,23.0,308.0,657.6,520.58
2016,5,29,7,45,538.5,122.0,2.7,23.5,364.0,728.92,568.11
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,788.97,607.67
2016,5,29,8,15,610.5,138.5,2.85,24.0,470.5,827.92,632.6
2016,5,29,8,30,639.0,145.0,2.9,24.0,521.0,864.26,655.58
2016,5,29,8,45,357.0,221.5,2.95,24.5,435.0,620.82,477.26
2016,5,29,9,0,75.0,298.0,3.0,25.0,349.0,363.72,278.8
2016,5,29,9,15,43.0,264.5,3.0,25.0,294.5,288.33,221.12
2016,5,29,9,30,11.0,231.0,3.0,25.0,240.0,200.49,152.43
2016,5,29,9,45,107.0,315.5,3.0,25.5,404.0,415.76,317.15
2016,5,29,10,0,203.0,400.0,3.0,26.0,568.0,585.77,439.46
2016,5,29,10,15,121.5,387.0,3.0,26.0,488.5,482.84,362.01
2016,5,29,10,30,40.0,374.0,3.0,26.0,409.0,365.04,273.72
2016,5,29,10,45,35.5,375.0,3.05,26.5,407.0,355.24,265.9
2016,5,29,11,0,31.0,376.0,3.1,27.0,405.0,345.75,258.0
2016,5,29,11,15,24.5,347.0,3.05,27.0,370.5,309.15,230.65
2016,5,29,11,30,18.0,318.0,3.0,27.0,336.0,265.07,197.71
2016,5,29,11,45,26.5,365.0,3.0,27.5,391.0,314.07,233.57
2016,5,29,12,0,35.0,412.0,3.0,28.0,446.0,350.64,259.51
2016,5,29,12,15,435.5,284.0,2.95,28.0,714.5,518.25,385.54
2016,5,29,12,30,836.0,156.0,2.9,28.0,983.0,623.38,459.68
2016,5,29,12,45,832.5,157.5,2.9,28.5,978.0,575.58,421.04
2016,5,29,13,0,829.0,159.0,2.9,29.0,973.0,531.68,385.11
2016,5,29,13,15,826.0,158.5,2.85,29.0,961.0,479.95,343.42
2016,5,29,13,30,823.0,158.0,2.8,29.0,949.0,427.78,300.39
2016,5,29,13,45,816.0,158.0,2.75,29.0,929.0,374.23,255.6
2016,5,29,14,0,809.0,158.0,2.7,29.0,909.0,320.97,210.76
2016,5,29,14,15,624.5,258.0,2.6,28.5,828.0,278.13,181.58
2016,5,29,14,30,440.0,358.0,2.5,28.0,747.0,261.66,176.1
2016,5,29,14,45,616.0,249.5,2.4,28.0,770.0,186.99,117.51
2016,5,29,15,0,792.0,141.0,2.3,28.0,793.0,105.99,70.24
2016,5,29,15,15,779.5,138.0,2.15,27.5,753.5,96.84,73.92
2016,5,29,15,30,767.0,135.0,2.0,27.0,714.0,96.82,74.23
2016,5,29,15,45,747.5,134.0,1.95,27.0,669.0,97.65,75.1
2016,5,29,16,0,728.0,133.0,1.9,27.0,624.0,90.56,69.51
2016,5,29,16,15,707.0,128.5,1.9,27.0,576.0,89.17,68.59
2016,5,29,16,30,686.0,124.0,1.9,27.0,528.0,87.62,67.55
2016,5,29,16,45,655.0,120.0,1.95,27.0,476.5,86.04,66.49
2016,5,29,17,0,624.0,116.0,2.0,27.0,425.0,84.41,65.39
2016,5,29,17,15,588.0,109.5,1.9,26.5,373.0,80.93,62.87
2016,5,29,17,30,552.0,103.0,1.8,26.0,321.0,77.34,60.21
2016,5,29,17,45,496.0,95.5,1.7,25.5,269.0,72.63,56.51
2016,5,29,18,0,440.0,88.0,1.6,25.0,217.0,64.95,50.15
2016,5,29,18,15,371.0,76.0,1.6,24.5,169.0,56.28,42.74
2016,5,29,18,30,302.0,64.0,1.6,24.0,121.0,47.53,35.01
2016,5,29,18,45,204.5,47.5,1.65,24.0,80.5,35.38,24.08
2016,5,29,19,0,107.0,31.0,1.7,24.0,40.0,23.22,12.08
2016,5,29,19,15,53.5,15.5,1.85,24.0,20.0,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.79,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.51,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,3.78,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,6.06,0.0
2016,5,30,6,45,0.0,11.5,1.05,21.5,11.5,8.73,1.67
2016,5,30,7,0,0.0,15.0,1.1,22.0,15.0,11.4,3.91
2016,5,30,7,15,0.0,21.0,0.95,22.0,21.0,15.99,7.75
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,20.59,11.56
2016,5,30,7,45,0.0,24.0,0.7,22.0,24.0,18.31,9.61
2016,5,30,8,0,0.0,21.0,0.6,22.0,21.0,16.03,7.67
2016,5,30,8,15,0.0,86.5,0.5,22.5,86.5,66.56,48.97
2016,5,30,8,30,0.0,152.0,0.4,23.0,152.0,123.79,94.2
2016,5,30,8,45,138.5,225.5,0.35,23.5,319.0,377.55,290.8
2016,5,30,9,0,277.0,299.0,0.3,24.0,486.0,620.1,458.83
2016,5,30,9,15,486.5,236.5,0.6,24.5,592.5,780.16,568.93
2016,5,30,9,30,696.0,174.0,0.9,25.0,699.0,923.57,663.62
2016,5,30,9,45,701.0,183.0,1.2,25.5,736.5,922.47,663.2
2016,5,30,10,0,706.0,192.0,1.5,26.0,774.0,917.82,661.92
2016,5,30,10,15,716.5,195.0,1.75,26.0,806.5,908.8,658.1
2016,5,30,10,30,727.0,198.0,2.0,26.0,839.0,896.21,651.72
2016,5,30,10,45,726.5,206.0,2.25,26.0,863.0,874.93,639.26
2016,5,30,11,0,726.0,214.0,2.5,26.0,887.0,850.39,623.71
2016,5,30,11,15,731.5,215.5,2.55,26.0,906.5,821.92,603.97
2016,5,30,11,30,737.0,217.0,2.6,26.0,926.0,790.35,581.89
2016,5,30,11,45,780.0,189.5,2.7,26.0,948.5,753.39,557.12
2016,5,30,12,0,823.0,162.0,2.8,26.0,971.0,720.43,534.11
2016,5,30,12,15,824.5,162.0,2.65,26.0,975.0,676.08,500.58
2016,5,30,12,30,826.0,162.0,2.5,26.0,979.0,630.04,465.26
2016,5,30,12,45,828.5,159.5,2.45,26.0,976.0,581.59,427.85
2016,5,30,13,0,831.0,157.0,2.4,26.0,973.0,527.84,385.7
2016,5,30,13,15,828.5,156.0,2.3,26.0,961.5,478.09,345.05
2016,5,30,13,30,826.0,155.0,2.2,26.0,950.0,427.79,302.95
2016,5,30,13,45,827.0,150.5,2.1,26.5,932.5,376.4,258.66
2016,5,30,14,0,828.0,146.0,2.0,27.0,915.0,324.34,213.7
2016,5,30,14,15,821.5,144.5,1.9,27.0,888.5,271.56,169.79
2016,5,30,14,30,815.0,143.0,1.8,27.0,862.0,212.08,123.88
2016,5,30,14,45,810.0,138.5,1.75,27.0,830.0,157.6,88.6
2016,5,30,15,0,805.0,134.0,1.7,27.0,798.0,103.99,68.1
2016,5,30,15,15,793.5,131.5,1.65,27.0,759.0,93.67,71.46
2016,5,30,15,30,782.0,129.0,1.6,27.0,720.0,93.8,71.74
2016,5,30,15,45,772.5,123.5,1.6,27.0,677.0,92.07,70.51
2016,5,30,16,0,763.0,118.0,1.6,27.0,634.0,90.07,69.08
2016,5,30,16,15,743.5,114.0,1.65,27.0,585.5,88.5,68.01
2016,5,30,16,30,724.0,110.0,1.7,27.0,537.0,86.78,66.84
2016,5,30,16,45,697.0,106.0,1.75,27.0,485.5,78.12,59.9
2016,5,30,17,0,670.0,102.0,1.8,27.0,434.0,76.13,58.49
2016,5,30,17,15,635.0,96.5,1.7,26.5,381.5,72.91,56.14
2016,5,30,17,30,600.0,91.0,1.6,26.0,329.0,69.61,53.68
2016,5,30,17,45,538.5,86.0,1.5,26.0,275.5,66.22,50.96
2016,5,30,18,0,477.0,81.0,1.4,26.0,222.0,62.94,48.23
2016,5,30,18,15,409.5,70.5,1.3,25.5,173.5,52.97,39.75
2016,5,30,18,30,342.0,60.0,1.2,25.0,125.0,45.11,32.82
2016,5,30,18,45,245.0,45.5,1.1,24.5,84.0,34.22,23.09
2016,5,30,19,0,148.0,31.0,1.0,24.0,43.0,23.33,12.34
2016,5,30,19,15,74.0,15.5,1.05,23.5,21.5,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,18.0,15.0,1.85,21.5,16.5,25.6,0.0
2016,5,31,6,0,36.0,30.0,1.9,22.0,33.0,81.33,55.36
2016,5,31,6,15,83.5,51.0,1.95,22.0,65.0,149.13,117.13
2016,5,31,6,30,131.0,72.0,2.0,22.0,97.0,216.58,175.05
2016,5,31,6,45,180.0,89.5,2.1,22.0,135.5,299.93,244.08
2016,5,31,7,0,229.0,107.0,2.2,22.0,174.0,367.64,299.01
2016,5,31,7,15,286.5,123.0,2.25,22.0,225.0,442.93,358.2
2016,5,31,7,30,344.0,139.0,2.3,22.0,276.0,519.69,416.49
2016,5,31,7,45,182.0,159.0,2.35,22.5,232.5,360.86,288.83
2016,5,31,8,0,20.0,179.0,2.4,23.0,189.0,176.64,137.86
2016,5,31,8,15,27.0,204.0,2.45,23.0,219.0,226.85,177.55
2016,5,31,8,30,34.0,229.0,2.5,23.0,249.0,256.89,200.4
2016,5,31,8,45,22.0,219.0,2.6,23.5,232.5,207.77,160.77
2016,5,31,9,0,10.0,209.0,2.7,24.0,216.0,183.32,140.56
2016,5,31,9,15,8.0,199.0,2.75,24.5,205.0,170.37,129.8
2016,5,31,9,30,6.0,189.0,2.8,25.0,194.0,158.31,119.8
2016,5,31,9,45,8.5,213.0,2.85,25.5,220.5,180.57,136.59
2016,5,31,10,0,11.0,237.0,2.9,26.0,247.0,202.47,152.85
2016,5,31,10,15,13.0,255.5,2.9,26.0,267.0,218.75,164.97
2016,5,31,10,30,15.0,274.0,2.9,26.0,287.0,234.65,176.73
2016,5,31,10,45,15.0,275.5,2.95,26.5,289.0,234.08,175.67
2016,5,31,11,0,15.0,277.0,3.0,27.0,291.0,233.53,174.7
2016,5,31,11,15,7.5,177.0,3.1,27.0,184.0,145.18,107.43
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,59.98,41.43
2016,5,31,11,45,0.0,96.0,3.3,27.0,96.0,74.84,53.03
2016,5,31,12,0,0.0,115.0,3.4,27.0,115.0,89.57,64.43
2016,5,31,12,15,0.5,124.5,3.65,27.0,125.0,97.11,70.25
2016,5,31,12,30,1.0,134.0,3.9,27.0,135.0,104.48,75.95
2016,5,31,12,45,0.5,97.0,4.2,27.5,97.5,75.52,53.39
2016,5,31,13,0,0.0,60.0,4.5,28.0,60.0,46.67,30.89
2016,5,31,13,15,0.0,62.5,4.55,27.5,62.5,48.59,32.48
2016,5,31,13,30,0.0,65.0,4.6,27.0,65.0,50.51,34.08
2016,5,31,13,45,0.0,64.0,4.65,27.0,64.0,49.75,33.52
2016,5,31,14,0,0.0,63.0,4.7,27.0,63.0,48.93,32.91
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,56.28,38.8
2016,5,31,14,30,0.0,82.0,4.1,26.0,82.0,63.55,44.66
2016,5,31,14,45,0.0,69.5,3.8,26.0,69.5,53.81,37.05
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,44.05,29.4
2016,5,31,15,15,0.0,50.5,3.4,25.5,50.5,38.96,26.86
2016,5,31,15,30,0.0,44.0,3.3,25.0,44.0,33.89,22.76
2016,5,31,15,45,0.0,61.0,3.25,25.0,61.0,46.99,33.79
2016,5,31,16,0,0.0,78.0,3.2,25.0,78.0,60.11,44.86
2016,5,31,16,15,1.5,122.5,3.1,24.5,123.5,92.85,72.44
2016,5,31,16,30,3.0,167.0,3.0,24.0,169.0,122.49,97.49
2016,5,31,16,45,31.5,185.0,2.95,24.0,201.0,127.86,102.26
2016,5,31,17,0,60.0,203.0,2.9,24.0,233.0,136.98,110.24
2016,5,31,17,15,53.5,179.5,2.85,23.5,204.0,122.51,98.72
2016,5,31,17,30,47.0,156.0,2.8,23.0,175.0,107.73,86.78
2016,5,31,17,45,33.0,132.0,2.8,23.0,144.5,92.25,73.87
2016,5,31,18,0,19.0,108.0,2.8,23.0,114.0,78.06,61.82
2016,5,31,18,15,9.5,85.0,2.7,23.0,88.0,61.96,47.9
2016,5,31,18,30,0.0,62.0,2.6,23.0,62.0,45.75,33.67
2016,5,31,18,45,0.0,39.5,2.55,23.0,39.5,29.75,19.5
2016,5,31,19,0,0.0,17.0,2.5,23.0,17.0,12.94,4.44
2016,5,31,19,15,0.0,8.5,2.45,23.0,8.5,6.69,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,16.0,1.0,20.5,19.5,44.38,0.0
2016,6,1,6,0,83.0,32.0,1.1,21.0,39.0,140.73,100.44
2016,6,1,6,15,163.0,52.0,1.05,21.0,78.5,234.9,186.74
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,332.4,268.16
2016,6,1,6,45,313.5,86.0,0.95,21.5,166.0,436.47,349.96
2016,6,1,7,0,384.0,100.0,0.9,22.0,214.0,524.81,416.15
2016,6,1,7,15,434.0,111.5,0.8,22.0,264.5,592.42,463.61
2016,6,1,7,30,484.0,123.0,0.7,22.0,315.0,660.59,509.2
2016,6,1,7,45,524.0,131.0,0.65,22.5,367.0,714.21,542.27
2016,6,1,8,0,564.0,139.0,0.6,23.0,419.0,777.86,580.9
2016,6,1,8,15,593.0,146.0,0.6,23.0,469.5,817.89,604.46
2016,6,1,8,30,622.0,153.0,0.6,23.0,520.0,855.32,626.24
2016,6,1,8,45,642.5,159.5,0.6,23.5,567.5,880.64,638.77
2016,6,1,9,0,663.0,166.0,0.6,24.0,615.0,902.82,649.37
2016,6,1,9,15,680.5,171.0,0.65,24.0,659.0,916.97,657.21
2016,6,1,9,30,698.0,176.0,0.7,24.0,703.0,927.65,663.11
2016,6,1,9,45,712.0,179.0,0.8,24.0,742.0,929.11,664.37
2016,6,1,10,0,726.0,182.0,0.9,24.0,781.0,926.99,663.58
2016,6,1,10,15,736.0,185.0,0.9,24.0,814.0,917.38,656.44
2016,6,1,10,30,746.0,188.0,0.9,24.0,847.0,894.73,641.3
2016,6,1,10,45,567.5,297.0,0.95,24.5,807.0,811.79,583.32
2016,6,1,11,0,389.0,406.0,1.0,25.0,767.0,712.1,513.29
2016,6,1,11,15,334.5,440.0,1.0,25.0,755.5,671.9,485.37
2016,6,1,11,30,280.0,474.0,1.0,25.0,744.0,632.05,456.95
2016,6,1,11,45,257.0,486.0,1.0,25.5,736.5,599.29,433.15
2016,6,1,12,0,234.0,498.0,1.0,26.0,729.0,563.39,407.17
2016,6,1,12,15,323.0,468.5,1.0,26.0,788.0,578.15,417.85
2016,6,1,12,30,412.0,439.0,1.0,26.0,847.0,582.38,420.11
2016,6,1,12,45,417.0,437.0,1.0,26.0,848.5,544.86,392.81
2016,6,1,13,0,422.0,435.0,1.0,26.0,850.0,510.42,367.33
2016,6,1,13,15,436.5,428.0,1.05,26.0,853.0,477.17,342.19
2016,6,1,13,30,451.0,421.0,1.1,26.0,856.0,442.74,315.36
2016,6,1,13,45,300.0,445.5,1.15,26.0,732.5,379.22,270.88
2016,6,1,14,0,149.0,470.0,1.2,26.0,609.0,335.88,242.81
2016,6,1,14,15,305.5,413.0,1.3,26.0,687.0,308.81,216.89
2016,6,1,14,30,462.0,356.0,1.4,26.0,765.0,266.43,179.06
2016,6,1,14,45,351.5,376.0,1.55,26.0,680.5,242.42,168.57
2016,6,1,15,0,241.0,396.0,1.7,26.0,596.0,233.9,172.33
2016,6,1,15,15,411.5,318.5,1.75,26.0,639.0,171.14,134.01
2016,6,1,15,30,582.0,241.0,1.8,26.0,682.0,142.68,111.62
2016,6,1,15,45,304.5,249.5,1.9,26.5,479.5,152.08,119.34
2016,6,1,16,0,27.0,258.0,2.0,27.0,277.0,170.13,133.96
2016,6,1,16,15,18.5,224.5,1.95,26.5,237.0,160.02,126.41
2016,6,1,16,30,10.0,191.0,1.9,26.0,197.0,138.0,109.16
2016,6,1,16,45,5.0,111.0,1.85,26.0,114.0,84.26,65.2
2016,6,1,17,0,0.0,31.0,1.8,26.0,31.0,23.7,14.51
2016,6,1,17,15,0.0,27.5,1.7,25.5,27.5,20.99,12.34
2016,6,1,17,30,0.0,24.0,1.6,25.0,24.0,18.3,10.11
2016,6,1,17,45,0.0,20.0,1.55,25.0,20.0,15.22,7.51
2016,6,1,18,0,0.0,16.0,1.5,25.0,16.0,12.16,4.87
2016,6,1,18,15,0.0,12.5,1.4,24.5,12.5,9.49,2.56
2016,6,1,18,30,0.0,9.0,1.3,24.0,9.0,6.82,0.22
2016,6,1,18,45,0.0,6.0,1.2,23.5,6.0,4.54,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.27,0.0
2016,6,1,19,15,0.0,1.5,1.15,22.5,1.5,1.13,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.57,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.02,0.0
2016,6,2,6,15,0.0,9.0,1.3,21.0,9.0,6.82,0.0
2016,6,2,6,30,0.0,14.0,1.6,21.0,14.0,10.62,3.2
2016,6,2,6,45,0.0,19.5,1.95,21.0,19.5,14.82,6.79
2016,6,2,7,0,0.0,25.0,2.3,21.0,25.0,19.03,10.35
2016,6,2,7,15,0.0,19.0,2.4,21.0,19.0,14.46,6.49
2016,6,2,7,30,0.0,13.0,2.5,21.0,13.0,9.89,2.64
2016,6,2,7,45,17.5,101.5,2.6,21.5,110.0,108.84,85.1
2016,6,2,8,0,35.0,190.0,2.7,22.0,207.0,224.66,177.86
2016,6,2,8,15,67.0,224.5,2.75,22.0,262.5,292.09,230.95
2016,6,2,8,30,99.0,259.0,2.8,22.0,318.0,358.64,282.23
2016,6,2,8,45,73.5,270.5,2.85,22.0,316.0,338.24,264.45
2016,6,2,9,0,48.0,282.0,2.9,22.0,314.0,318.07,247.24
2016,6,2,9,15,46.5,299.5,2.9,22.0,332.5,328.97,254.77
2016,6,2,9,30,45.0,317.0,2.9,22.0,351.0,339.47,261.88
2016,6,2,9,45,36.0,316.5,2.95,22.5,345.0,323.81,248.61
2016,6,2,10,0,27.0,316.0,3.0,23.0,339.0,309.0,236.18
2016,6,2,10,15,25.5,323.0,3.0,23.0,345.5,309.17,235.83
