Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,30,451.0,354.0,3.3,28.0,752.0,783.46,575.06
2016,6,12,10,45,458.0,370.5,3.3,28.5,785.5,781.78,571.52
2016,6,12,11,0,465.0,387.0,3.3,29.0,819.0,776.74,565.78
2016,6,12,11,15,452.5,402.0,3.3,29.0,830.0,750.77,546.84
2016,6,12,11,30,440.0,417.0,3.3,29.0,841.0,722.81,526.63
2016,6,12,11,45,446.5,426.5,3.35,29.5,861.5,703.28,511.55
2016,6,12,12,0,453.0,436.0,3.4,30.0,882.0,680.78,494.26
2016,6,12,12,15,431.5,437.0,3.35,30.0,863.0,631.04,458.61
2016,6,12,12,30,410.0,438.0,3.3,30.0,844.0,585.35,425.47
2016,6,12,12,45,411.0,435.5,3.3,30.0,842.0,551.13,400.14
2016,6,12,13,0,412.0,433.0,3.3,30.0,840.0,516.87,374.23
2016,6,12,13,15,422.0,426.5,3.3,30.0,839.5,475.59,342.84
2016,6,12,13,30,432.0,420.0,3.3,30.0,839.0,440.86,315.34
2016,6,12,13,45,435.5,407.0,3.3,30.0,822.0,399.59,282.68
2016,6,12,14,0,439.0,394.0,3.3,30.0,805.0,358.51,249.82
2016,6,12,14,15,274.0,414.5,3.25,30.0,669.0,307.51,216.03
2016,6,12,14,30,109.0,435.0,3.2,30.0,533.0,294.81,212.82
2016,6,12,14,45,282.5,379.5,3.2,30.0,618.5,242.0,168.12
2016,6,12,15,0,456.0,324.0,3.2,30.0,704.0,188.23,130.18
2016,6,12,15,15,542.5,266.5,3.15,30.0,697.5,149.99,115.55
2016,6,12,15,30,629.0,209.0,3.1,30.0,691.0,123.24,94.49
2016,6,12,15,45,617.0,200.5,3.05,30.0,650.0,121.97,93.73
2016,6,12,16,0,605.0,192.0,3.0,30.0,609.0,120.35,92.68
2016,6,12,16,15,505.5,209.0,2.9,29.5,540.5,130.59,101.43
2016,6,12,16,30,406.0,226.0,2.8,29.0,472.0,139.59,109.23
2016,6,12,16,45,460.0,191.5,2.7,29.0,446.0,123.74,96.69
2016,6,12,17,0,514.0,157.0,2.6,29.0,420.0,106.46,82.91
2016,6,12,17,15,478.0,147.0,2.4,28.5,370.0,100.87,78.78
2016,6,12,17,30,442.0,137.0,2.2,28.0,320.0,95.07,74.4
2016,6,12,17,45,401.5,123.5,2.05,28.0,271.5,86.77,67.69
2016,6,12,18,0,361.0,110.0,1.9,28.0,223.0,78.19,60.62
2016,6,12,18,15,301.0,94.5,1.85,27.5,176.0,67.8,51.96
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,57.35,42.98
2016,6,12,18,45,172.5,59.0,1.75,26.5,89.5,43.19,30.6
2016,6,12,19,0,104.0,39.0,1.7,26.0,50.0,28.88,17.72
2016,6,12,19,15,52.0,19.5,1.85,26.0,25.0,14.78,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,59.0,16.5,2.9,23.5,21.5,57.81,0.0
2016,6,13,6,0,118.0,33.0,3.0,24.0,43.0,169.83,122.13
2016,6,13,6,15,209.0,49.5,3.15,24.0,83.0,286.27,226.79
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,390.23,314.29
2016,6,13,6,45,386.5,74.5,3.5,24.5,173.0,483.62,389.42
2016,6,13,7,0,473.0,83.0,3.7,25.0,223.0,589.98,470.8
2016,6,13,7,15,522.0,91.0,3.75,25.5,274.5,656.9,519.03
2016,6,13,7,30,571.0,99.0,3.8,26.0,326.0,723.45,565.23
2016,6,13,7,45,620.0,101.0,3.85,26.5,380.0,781.75,603.94
2016,6,13,8,0,669.0,103.0,3.9,27.0,434.0,838.55,640.51
2016,6,13,8,15,695.0,107.5,3.85,27.0,485.0,873.49,661.9
2016,6,13,8,30,721.0,112.0,3.8,27.0,536.0,905.85,681.37
2016,6,13,8,45,529.5,197.5,3.8,27.5,523.5,795.39,600.93
2016,6,13,9,0,338.0,283.0,3.8,28.0,511.0,663.84,501.12
2016,6,13,9,15,324.5,309.0,3.75,28.5,540.5,669.74,502.6
2016,6,13,9,30,311.0,335.0,3.7,29.0,570.0,673.38,501.85
2016,6,13,9,45,265.0,366.0,3.7,29.5,573.5,647.92,480.23
2016,6,13,10,0,219.0,397.0,3.7,30.0,577.0,599.18,443.04
2016,6,13,10,15,267.0,404.0,3.65,30.0,633.0,659.57,485.07
2016,6,13,10,30,315.0,411.0,3.6,30.0,689.0,694.4,508.61
2016,6,13,10,45,582.0,271.5,3.6,30.5,804.5,808.18,590.55
2016,6,13,11,0,849.0,132.0,3.6,31.0,920.0,866.13,629.87
2016,6,13,11,15,853.0,133.0,3.55,31.0,939.5,836.19,608.73
2016,6,13,11,30,857.0,134.0,3.5,31.0,959.0,803.21,586.17
2016,6,13,11,45,858.5,135.0,3.5,31.0,971.0,765.41,560.13
2016,6,13,12,0,860.0,136.0,3.5,31.0,983.0,725.09,530.93
2016,6,13,12,15,547.0,319.5,3.5,31.0,859.0,625.3,455.46
2016,6,13,12,30,234.0,503.0,3.5,31.0,735.0,524.73,380.38
2016,6,13,12,45,545.0,321.0,3.5,31.5,859.5,548.44,397.97
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,540.52,389.36
2016,6,13,13,15,853.5,138.0,3.5,32.0,972.5,490.42,349.08
2016,6,13,13,30,851.0,137.0,3.5,32.0,961.0,439.68,307.46
2016,6,13,13,45,844.5,137.5,3.5,32.0,941.5,387.77,264.15
2016,6,13,14,0,838.0,138.0,3.5,32.0,922.0,335.85,220.41
2016,6,13,14,15,831.5,136.5,3.5,32.0,896.0,283.08,176.56
2016,6,13,14,30,825.0,135.0,3.5,32.0,870.0,230.71,135.34
2016,6,13,14,45,653.5,226.5,3.5,32.0,795.0,191.93,115.96
2016,6,13,15,0,482.0,318.0,3.5,32.0,720.0,187.7,128.12
2016,6,13,15,15,464.5,304.5,3.4,31.5,677.5,165.25,126.91
2016,6,13,15,30,447.0,291.0,3.3,31.0,635.0,162.05,124.93
2016,6,13,15,45,388.5,292.5,3.25,31.0,578.0,175.32,135.74
2016,6,13,16,0,330.0,294.0,3.2,31.0,521.0,175.97,136.58
2016,6,13,16,15,377.0,258.0,3.05,30.5,500.0,160.97,125.28
2016,6,13,16,30,424.0,222.0,2.9,30.0,479.0,137.8,107.3
2016,6,13,16,45,350.0,214.5,2.8,30.0,414.0,139.44,109.03
2016,6,13,17,0,276.0,207.0,2.7,30.0,349.0,134.25,105.19
2016,6,13,17,15,308.0,177.5,2.5,29.5,319.0,118.98,93.3
2016,6,13,17,30,340.0,148.0,2.3,29.0,289.0,102.71,80.39
2016,6,13,17,45,313.0,130.0,2.15,29.0,245.5,91.39,71.25
2016,6,13,18,0,286.0,112.0,2.0,29.0,202.0,79.72,61.65
2016,6,13,18,15,247.0,93.5,1.95,28.5,160.5,67.28,51.3
2016,6,13,18,30,208.0,75.0,1.9,28.0,119.0,54.56,40.45
2016,6,13,18,45,152.5,56.5,1.9,27.5,83.5,41.46,29.04
2016,6,13,19,0,97.0,38.0,1.9,27.0,48.0,28.2,17.12
2016,6,13,19,15,48.5,19.0,2.05,27.0,24.0,14.43,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,21.0,48.67,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,42.0,150.74,107.48
2016,6,14,6,15,179.5,51.0,3.3,24.0,81.0,245.02,194.3
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,364.12,293.35
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,441.11,356.04
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,520.48,418.01
2016,6,14,7,15,205.0,123.0,3.75,25.0,184.5,363.48,292.32
2016,6,14,7,30,28.0,146.0,3.8,25.0,157.0,176.61,138.58
2016,6,14,7,45,23.5,161.5,3.9,25.5,171.5,166.1,129.58
2016,6,14,8,0,19.0,177.0,4.0,26.0,186.0,173.49,134.47
2016,6,14,8,15,11.0,173.0,3.9,26.0,178.5,157.42,120.92
2016,6,14,8,30,3.0,169.0,3.8,26.0,171.0,142.82,108.62
2016,6,14,8,45,41.0,234.0,3.7,26.5,261.5,263.88,203.5
2016,6,14,9,0,79.0,299.0,3.6,27.0,352.0,368.95,282.59
2016,6,14,9,15,92.5,325.5,3.45,27.5,392.5,404.25,307.17
2016,6,14,9,30,106.0,352.0,3.3,28.0,433.0,438.27,330.57
2016,6,14,9,45,77.5,354.5,3.15,28.5,415.0,404.18,303.0
2016,6,14,10,0,49.0,357.0,3.0,29.0,397.0,371.35,276.77
2016,6,14,10,15,60.0,383.5,2.95,29.0,435.0,400.83,297.92
2016,6,14,10,30,71.0,410.0,2.9,29.0,473.0,428.65,317.42
2016,6,14,10,45,110.0,438.5,2.85,29.5,539.5,499.48,367.18
2016,6,14,11,0,149.0,467.0,2.8,30.0,606.0,546.36,398.96
2016,6,14,11,15,137.5,476.5,2.9,30.0,607.0,529.93,386.59
2016,6,14,11,30,126.0,486.0,3.0,30.0,608.0,513.18,374.34
2016,6,14,11,45,125.5,493.0,3.1,30.5,616.0,502.48,365.86
2016,6,14,12,0,125.0,500.0,3.2,31.0,624.0,490.74,356.62
2016,6,14,12,15,239.5,479.0,3.35,31.0,717.0,534.4,388.64
2016,6,14,12,30,354.0,458.0,3.5,31.0,810.0,565.54,410.52
2016,6,14,12,45,326.5,470.0,3.7,31.5,793.5,526.87,381.34
2016,6,14,13,0,299.0,482.0,3.9,32.0,777.0,490.31,353.78
2016,6,14,13,15,196.0,479.5,4.0,32.0,672.5,422.2,304.85
2016,6,14,13,30,93.0,477.0,4.1,32.0,568.0,367.89,266.45
2016,6,14,13,45,92.5,467.0,4.25,32.0,556.0,348.7,252.34
2016,6,14,14,0,92.0,457.0,4.4,32.0,544.0,329.88,238.35
2016,6,14,14,15,465.5,293.0,4.4,32.0,710.5,278.51,186.95
2016,6,14,14,30,839.0,129.0,4.4,32.0,877.0,231.1,135.31
2016,6,14,14,45,832.5,126.0,4.45,32.0,844.5,177.83,98.79
2016,6,14,15,0,826.0,123.0,4.5,32.0,812.0,125.36,74.21
2016,6,14,15,15,815.0,120.5,4.45,31.5,773.5,98.47,74.03
2016,6,14,15,30,804.0,118.0,4.4,31.0,735.0,87.72,65.72
2016,6,14,15,45,789.5,115.5,4.4,31.0,691.5,87.35,65.59
2016,6,14,16,0,775.0,113.0,4.4,31.0,648.0,86.86,65.38
2016,6,14,16,15,756.5,109.5,4.25,30.5,600.5,85.52,64.63
2016,6,14,16,30,738.0,106.0,4.1,30.0,553.0,84.05,63.77
2016,6,14,16,45,712.0,103.0,4.0,30.0,502.5,82.62,62.83
2016,6,14,17,0,686.0,100.0,3.9,30.0,452.0,74.8,56.61
2016,6,14,17,15,654.0,94.5,3.6,29.5,400.0,71.56,54.27
2016,6,14,17,30,622.0,89.0,3.3,29.0,348.0,68.22,51.8
2016,6,14,17,45,577.0,83.0,3.05,29.0,296.0,64.23,48.62
2016,6,14,18,0,532.0,77.0,2.8,29.0,244.0,60.21,45.33
2016,6,14,18,15,469.0,68.5,2.65,28.5,195.0,54.04,40.19
2016,6,14,18,30,406.0,60.0,2.5,28.0,146.0,47.83,34.82
2016,6,14,18,45,312.5,48.0,2.4,27.5,103.0,36.47,24.89
2016,6,14,19,0,219.0,36.0,2.3,27.0,60.0,27.27,16.41
2016,6,14,19,15,109.5,18.0,2.4,26.5,30.0,13.71,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,30.05,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,95.45,65.77
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.5,183.7,144.17
2016,6,15,6,30,181.0,79.0,3.3,25.0,114.0,289.33,231.86
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.5,373.65,301.17
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,462.36,371.41
2016,6,15,7,15,404.0,112.0,3.8,26.0,255.5,561.89,447.72
2016,6,15,7,30,480.0,114.0,3.9,26.0,304.0,642.33,506.56
2016,6,15,7,45,512.0,128.5,4.05,26.5,358.0,696.71,543.82
2016,6,15,8,0,544.0,143.0,4.2,27.0,412.0,749.66,579.23
2016,6,15,8,15,574.0,150.0,4.3,27.5,462.0,800.99,612.55
2016,6,15,8,30,604.0,157.0,4.4,28.0,512.0,839.8,636.51
2016,6,15,8,45,647.5,152.5,4.5,28.5,563.0,876.88,659.02
2016,6,15,9,0,691.0,148.0,4.6,29.0,614.0,910.57,678.95
2016,6,15,9,15,708.0,152.0,4.6,29.0,658.0,923.71,685.82
2016,6,15,9,30,725.0,156.0,4.6,29.0,702.0,933.46,690.64
2016,6,15,9,45,754.0,150.0,4.7,29.5,745.0,932.78,687.95
2016,6,15,10,0,783.0,144.0,4.8,30.0,788.0,937.01,688.77
2016,6,15,10,15,792.5,146.0,4.8,30.0,821.5,926.65,680.63
2016,6,15,10,30,802.0,148.0,4.8,30.0,855.0,912.7,670.33
2016,6,15,10,45,818.0,144.0,4.85,30.5,884.5,880.82,647.09
2016,6,15,11,0,834.0,140.0,4.9,31.0,914.0,860.76,632.01
2016,6,15,11,15,838.5,141.0,4.85,31.0,934.5,831.57,611.48
2016,6,15,11,30,843.0,142.0,4.8,31.0,955.0,799.32,588.97
2016,6,15,11,45,853.5,137.5,4.8,31.5,969.5,764.63,563.39
2016,6,15,12,0,864.0,133.0,4.8,32.0,984.0,727.05,534.7
2016,6,15,12,15,865.0,133.5,4.7,32.0,988.5,683.84,502.19
2016,6,15,12,30,866.0,134.0,4.6,32.0,993.0,638.96,467.89
2016,6,15,12,45,866.5,133.0,4.55,32.0,990.5,591.7,431.38
2016,6,15,13,0,867.0,132.0,4.5,32.0,988.0,543.57,393.28
2016,6,15,13,15,864.5,131.5,4.4,32.0,977.0,493.34,352.61
2016,6,15,13,30,862.0,131.0,4.3,32.0,966.0,442.42,310.43
2016,6,15,13,45,857.5,130.0,4.2,32.5,947.5,389.92,265.75
2016,6,15,14,0,853.0,129.0,4.1,33.0,929.0,337.2,220.67
2016,6,15,14,15,847.5,128.0,4.0,33.0,903.5,284.21,176.48
2016,6,15,14,30,842.0,127.0,3.9,33.0,878.0,231.48,134.8
2016,6,15,14,45,833.5,125.5,3.8,33.0,845.5,178.57,98.67
2016,6,15,15,0,825.0,124.0,3.7,33.0,813.0,126.65,74.43
2016,6,15,15,15,814.5,122.0,3.6,32.5,775.0,99.16,74.23
2016,6,15,15,30,804.0,120.0,3.5,32.0,737.0,88.81,66.28
2016,6,15,15,45,789.5,117.5,3.45,32.0,694.0,88.49,66.2
2016,6,15,16,0,775.0,115.0,3.4,32.0,651.0,88.05,66.03
2016,6,15,16,15,757.0,111.5,3.25,31.5,603.5,86.77,65.33
2016,6,15,16,30,739.0,108.0,3.1,31.0,556.0,85.36,64.54
2016,6,15,16,45,717.0,103.5,3.0,31.0,506.0,83.06,62.89
2016,6,15,17,0,695.0,99.0,2.9,31.0,456.0,74.34,55.97
2016,6,15,17,15,663.5,94.0,2.7,30.5,404.0,71.4,53.89
2016,6,15,17,30,632.0,89.0,2.5,30.0,352.0,68.38,51.7
2016,6,15,17,45,592.0,82.0,2.3,29.5,300.5,63.74,48.09
2016,6,15,18,0,552.0,75.0,2.1,29.0,249.0,58.98,44.29
2016,6,15,18,15,489.5,67.0,2.05,28.5,199.0,53.11,39.4
2016,6,15,18,30,427.0,59.0,2.0,28.0,149.0,47.21,34.3
2016,6,15,18,45,337.5,47.5,1.95,27.5,106.0,38.25,26.39
2016,6,15,19,0,248.0,36.0,1.9,27.0,63.0,27.41,16.56
2016,6,15,19,15,124.0,18.0,2.05,26.5,31.5,13.75,0.11
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.5,3.45,23.5,21.5,58.09,0.0
2016,6,16,6,0,119.0,33.0,3.7,24.0,43.0,171.07,122.29
2016,6,16,6,15,211.5,49.5,3.8,24.0,83.5,288.24,228.53
2016,6,16,6,30,304.0,66.0,3.9,24.0,124.0,393.41,317.35
2016,6,16,6,45,392.5,74.0,4.05,24.5,173.5,487.88,393.53
2016,6,16,7,0,481.0,82.0,4.2,25.0,223.0,595.67,476.22
2016,6,16,7,15,530.0,90.0,4.2,25.5,275.0,662.76,524.66
2016,6,16,7,30,579.0,98.0,4.2,26.0,327.0,729.49,571.01
2016,6,16,7,45,629.5,99.5,4.25,26.5,382.0,788.79,610.56
2016,6,16,8,0,680.0,101.0,4.3,27.0,437.0,846.61,647.95
2016,6,16,8,15,609.0,137.5,4.3,27.5,463.5,822.58,627.18
2016,6,16,8,30,538.0,174.0,4.3,28.0,490.0,780.59,594.49
2016,6,16,8,45,661.0,142.5,4.35,28.5,564.5,879.19,660.37
2016,6,16,9,0,784.0,111.0,4.4,29.0,639.0,955.08,708.17
2016,6,16,9,15,798.0,113.5,4.4,29.5,683.5,963.83,710.19
2016,6,16,9,30,812.0,116.0,4.4,30.0,728.0,969.04,710.46
2016,6,16,9,45,826.0,116.5,4.45,30.5,768.0,954.44,698.04
2016,6,16,10,0,840.0,117.0,4.5,31.0,808.0,950.45,692.99
2016,6,16,10,15,848.5,119.0,4.5,31.0,841.5,939.02,684.26
2016,6,16,10,30,857.0,121.0,4.5,31.0,875.0,924.0,673.35
2016,6,16,10,45,864.5,121.0,4.55,31.5,902.5,902.66,657.27
2016,6,16,11,0,872.0,121.0,4.6,32.0,930.0,877.91,639.09
2016,6,16,11,15,876.0,122.0,4.6,32.0,950.0,847.73,618.45
2016,6,16,11,30,880.0,123.0,4.6,32.0,970.0,814.44,595.74
2016,6,16,11,45,882.0,123.5,4.6,32.5,982.0,776.27,568.49
2016,6,16,12,0,884.0,124.0,4.6,33.0,994.0,735.5,537.7
2016,6,16,12,15,884.5,124.5,4.6,33.0,998.5,691.42,505.2
2016,6,16,12,30,885.0,125.0,4.6,33.0,1003.0,645.62,470.78
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.0,597.45,433.82
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,548.42,395.29
2016,6,16,13,15,880.5,124.0,4.55,33.0,985.5,497.19,354.07
2016,6,16,13,30,878.0,123.0,4.5,33.0,974.0,445.24,311.28
2016,6,16,13,45,874.5,122.0,4.45,33.0,955.5,392.33,266.89
2016,6,16,14,0,871.0,121.0,4.4,33.0,937.0,339.06,221.78
2016,6,16,14,15,865.5,120.0,4.35,33.0,911.5,285.14,176.73
2016,6,16,14,30,860.0,119.0,4.3,33.0,886.0,231.47,134.18
2016,6,16,14,45,846.0,120.5,4.25,33.0,852.0,178.45,98.05
2016,6,16,15,0,832.0,122.0,4.2,33.0,818.0,126.97,74.18
2016,6,16,15,15,821.5,120.0,4.1,33.0,779.5,98.41,73.49
2016,6,16,15,30,811.0,118.0,4.0,33.0,741.0,87.89,65.28
2016,6,16,15,45,796.5,115.5,3.95,33.0,698.0,87.52,65.15
2016,6,16,16,0,782.0,113.0,3.9,33.0,655.0,87.02,64.93
2016,6,16,16,15,764.0,109.5,3.75,32.5,607.5,85.68,64.19
2016,6,16,16,30,746.0,106.0,3.6,32.0,560.0,84.21,63.34
2016,6,16,16,45,721.0,102.5,3.5,32.0,509.0,82.45,62.14
2016,6,16,17,0,696.0,99.0,3.4,32.0,458.0,74.34,55.74
2016,6,16,17,15,664.5,94.0,3.15,31.5,406.0,71.41,53.66
2016,6,16,17,30,633.0,89.0,2.9,31.0,354.0,68.39,51.48
2016,6,16,17,45,588.0,83.0,2.7,30.5,301.5,64.37,48.41
2016,6,16,18,0,543.0,77.0,2.5,30.0,249.0,60.32,45.22
2016,6,16,18,15,480.0,69.0,2.35,29.0,199.5,54.51,40.5
2016,6,16,18,30,417.0,61.0,2.2,28.0,150.0,48.69,35.55
2016,6,16,18,45,323.5,49.0,2.1,27.5,106.5,37.25,25.57
2016,6,16,19,0,230.0,37.0,2.0,27.0,63.0,28.04,17.1
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.5,14.1,0.62
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.5,16.0,2.9,22.5,23.5,75.85,0.0
2016,6,17,6,0,167.0,32.0,3.2,23.0,47.0,226.55,163.07
2016,6,17,6,15,267.5,46.5,3.35,23.5,88.5,329.89,262.07
2016,6,17,6,30,368.0,61.0,3.5,24.0,130.0,441.25,354.38
2016,6,17,6,45,460.0,66.5,3.65,24.5,182.0,545.52,436.9
2016,6,17,7,0,552.0,72.0,3.8,25.0,234.0,649.4,515.3
2016,6,17,7,15,599.0,78.5,3.8,25.5,287.0,713.83,560.82
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,777.87,604.25
2016,6,17,7,45,691.5,86.0,3.85,26.5,395.5,832.05,639.35
2016,6,17,8,0,737.0,87.0,3.9,27.0,451.0,879.28,668.66
2016,6,17,8,15,760.5,91.0,3.9,27.5,503.0,912.38,687.41
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,942.64,704.01
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.0,965.45,715.46
2016,6,17,9,0,831.0,96.0,3.9,29.0,655.0,971.77,715.98
2016,6,17,9,15,844.0,98.0,3.85,29.5,700.0,979.05,717.09
2016,6,17,9,30,857.0,100.0,3.8,30.0,745.0,982.81,716.02
2016,6,17,9,45,869.5,100.5,3.8,30.5,785.5,980.8,711.69
2016,6,17,10,0,882.0,101.0,3.8,31.0,826.0,975.14,705.21
2016,6,17,10,15,889.0,102.5,3.75,31.0,860.0,961.5,694.86
2016,6,17,10,30,896.0,104.0,3.7,31.0,894.0,944.26,682.36
2016,6,17,10,45,902.5,104.5,3.7,31.5,921.0,922.01,665.7
2016,6,17,11,0,909.0,105.0,3.7,32.0,948.0,896.29,646.94
2016,6,17,11,15,912.5,105.5,3.65,32.0,968.0,864.63,625.41
2016,6,17,11,30,916.0,106.0,3.6,32.0,988.0,829.84,601.86
2016,6,17,11,45,918.5,106.0,3.55,32.5,1000.5,790.9,574.34
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,749.26,543.72
2016,6,17,12,15,921.5,106.0,3.4,33.0,1017.0,703.85,510.39
2016,6,17,12,30,922.0,106.0,3.3,33.0,1021.0,656.61,475.11
2016,6,17,12,45,921.0,105.5,3.25,33.5,1017.5,606.81,436.48
2016,6,17,13,0,920.0,105.0,3.2,34.0,1014.0,556.0,396.27
2016,6,17,13,15,917.5,105.0,3.15,34.0,1002.5,503.78,354.84
2016,6,17,13,30,915.0,105.0,3.1,34.0,991.0,450.71,311.69
2016,6,17,13,45,910.5,104.0,3.05,34.0,972.0,395.63,266.16
2016,6,17,14,0,906.0,103.0,3.0,34.0,953.0,340.26,219.86
2016,6,17,14,15,900.5,102.0,2.95,34.0,926.5,284.56,173.75
2016,6,17,14,30,895.0,101.0,2.9,34.0,900.0,229.09,130.08
2016,6,17,14,45,887.0,100.0,2.85,34.0,867.5,173.73,92.25
2016,6,17,15,0,879.0,99.0,2.8,34.0,835.0,119.31,66.63
2016,6,17,15,15,869.5,97.0,2.75,34.0,796.0,88.34,65.14
2016,6,17,15,30,860.0,95.0,2.7,34.0,757.0,87.52,64.66
2016,6,17,15,45,848.0,92.5,2.7,34.0,713.5,86.16,63.74
2016,6,17,16,0,836.0,90.0,2.7,34.0,670.0,84.6,62.67
2016,6,17,16,15,820.0,87.5,2.6,33.5,622.0,82.74,61.51
2016,6,17,16,30,804.0,85.0,2.5,33.0,574.0,80.72,60.21
2016,6,17,16,45,783.5,81.5,2.45,33.0,523.0,69.85,51.61
2016,6,17,17,0,763.0,78.0,2.4,33.0,472.0,67.45,49.86
2016,6,17,17,15,735.0,74.5,2.25,32.5,419.5,64.8,47.99
2016,6,17,17,30,707.0,71.0,2.1,32.0,367.0,62.1,46.05
2016,6,17,17,45,668.5,66.0,2.0,31.5,314.0,58.05,42.94
2016,6,17,18,0,630.0,61.0,1.9,31.0,261.0,49.82,36.25
2016,6,17,18,15,572.0,55.0,1.75,30.0,210.0,44.98,32.33
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,40.16,28.25
2016,6,17,18,45,423.5,40.0,1.5,28.0,113.5,32.77,21.8
2016,6,17,19,0,333.0,31.0,1.4,27.0,68.0,25.44,15.03
2016,6,17,19,15,166.5,15.5,1.45,26.5,34.0,12.48,0.18
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,16.0,2.15,23.5,22.5,67.1,0.0
2016,6,18,6,0,144.0,32.0,2.4,24.0,45.0,208.34,148.16
2016,6,18,6,15,241.0,47.0,2.45,24.5,85.5,308.63,243.34
2016,6,18,6,30,338.0,62.0,2.5,25.0,126.0,416.67,332.49
2016,6,18,6,45,412.5,71.5,2.65,25.5,175.0,501.91,399.87
2016,6,18,7,0,487.0,81.0,2.8,26.0,224.0,599.72,473.53
2016,6,18,7,15,535.5,89.0,2.7,26.0,275.5,666.45,521.2
2016,6,18,7,30,584.0,97.0,2.6,26.0,327.0,732.82,566.72
2016,6,18,7,45,619.0,103.0,2.55,26.5,379.5,782.57,597.99
2016,6,18,8,0,654.0,109.0,2.5,27.0,432.0,830.62,627.15
2016,6,18,8,15,680.5,114.0,2.4,27.0,483.0,866.73,648.3
2016,6,18,8,30,707.0,119.0,2.3,27.0,534.0,900.29,667.39
2016,6,18,8,45,729.5,122.0,2.2,27.5,583.0,924.42,678.61
2016,6,18,9,0,752.0,125.0,2.1,28.0,632.0,938.57,683.25
2016,6,18,9,15,767.5,128.5,1.9,28.0,676.5,950.09,686.52
2016,6,18,9,30,783.0,132.0,1.7,28.0,721.0,958.05,687.4
2016,6,18,9,45,798.5,132.5,1.55,28.5,761.5,959.12,683.16
2016,6,18,10,0,814.0,133.0,1.4,29.0,802.0,956.48,676.72
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.5,945.4,665.15
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,916.33,642.68
2016,6,18,10,45,842.5,136.0,0.95,30.5,897.5,897.1,626.66
2016,6,18,11,0,853.0,135.0,0.8,31.0,926.0,874.41,608.52
2016,6,18,11,15,857.5,136.0,0.85,31.0,946.5,844.88,590.77
2016,6,18,11,30,862.0,137.0,0.9,31.0,967.0,812.25,571.01
2016,6,18,11,45,858.0,142.5,1.0,31.0,978.0,773.5,547.33
2016,6,18,12,0,854.0,148.0,1.1,31.0,989.0,732.28,520.35
2016,6,18,12,15,855.5,148.5,1.2,31.0,994.0,689.41,491.51
2016,6,18,12,30,857.0,149.0,1.3,31.0,999.0,644.85,460.51
2016,6,18,12,45,858.0,147.5,1.4,31.5,997.0,597.71,425.77
2016,6,18,13,0,859.0,146.0,1.5,32.0,995.0,549.76,389.33
2016,6,18,13,15,856.5,145.5,1.55,32.0,984.0,499.78,350.81
2016,6,18,13,30,854.0,145.0,1.6,32.0,973.0,449.14,310.58
2016,6,18,13,45,851.5,143.0,1.65,32.0,955.0,397.13,268.27
2016,6,18,14,0,849.0,141.0,1.7,32.0,937.0,344.71,224.95
2016,6,18,14,15,842.5,139.5,1.7,32.0,911.0,291.32,181.19
2016,6,18,14,30,836.0,138.0,1.7,32.0,885.0,238.32,139.73
2016,6,18,14,45,826.0,137.0,1.75,32.0,852.0,185.67,103.83
2016,6,18,15,0,816.0,136.0,1.8,32.0,819.0,124.67,72.09
2016,6,18,15,15,804.5,133.5,1.8,32.0,780.5,94.34,70.42
2016,6,18,15,30,793.0,131.0,1.8,32.0,742.0,94.54,70.77
2016,6,18,15,45,775.5,129.0,1.8,32.0,697.5,94.71,71.08
2016,6,18,16,0,758.0,127.0,1.8,32.0,653.0,94.8,71.35
2016,6,18,16,15,739.0,123.0,1.75,31.5,605.0,93.5,70.68
2016,6,18,16,30,720.0,119.0,1.7,31.0,557.0,84.78,63.98
2016,6,18,16,45,689.0,116.5,1.65,31.0,505.5,83.95,63.54
2016,6,18,17,0,658.0,114.0,1.6,31.0,454.0,83.12,63.11
2016,6,18,17,15,562.0,120.0,1.5,30.5,387.5,86.83,66.53
2016,6,18,17,30,466.0,126.0,1.4,30.0,321.0,88.58,68.35
2016,6,18,17,45,475.5,108.0,1.35,30.0,282.5,78.0,59.79
2016,6,18,18,0,485.0,90.0,1.3,30.0,244.0,66.79,50.58
2016,6,18,18,15,423.0,79.0,1.25,29.0,195.0,58.83,44.11
2016,6,18,18,30,361.0,68.0,1.2,28.0,146.0,50.78,37.32
2016,6,18,18,45,269.5,54.0,1.15,27.5,103.0,40.36,28.19
2016,6,18,19,0,178.0,40.0,1.1,27.0,60.0,29.92,18.69
2016,6,18,19,15,89.0,20.0,1.15,26.5,30.0,15.12,1.72
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,16.0,1.5,23.5,20.0,50.04,0.0
2016,6,19,6,0,99.0,32.0,1.7,24.0,40.0,153.27,107.46
2016,6,19,6,15,183.5,49.5,1.8,24.0,79.0,245.74,193.81
2016,6,19,6,30,268.0,67.0,1.9,24.0,118.0,363.46,290.8
2016,6,19,6,45,342.5,79.0,2.05,24.5,165.5,449.95,360.38
2016,6,19,7,0,417.0,91.0,2.2,25.0,213.0,540.06,429.01
2016,6,19,7,15,467.0,100.5,2.2,25.5,263.5,605.99,476.17
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,672.58,521.9
2016,6,19,7,45,562.0,114.5,2.25,26.5,366.0,739.92,566.71
2016,6,19,8,0,607.0,119.0,2.3,27.0,418.0,795.67,602.09
2016,6,19,8,15,468.5,177.0,2.2,27.0,423.0,715.11,542.04
2016,6,19,8,30,330.0,235.0,2.1,27.0,428.0,614.27,465.85
2016,6,19,8,45,401.0,235.0,2.05,27.5,490.5,705.97,528.85
2016,6,19,9,0,472.0,235.0,2.0,28.0,553.0,772.47,571.7
2016,6,19,9,15,386.5,285.0,1.95,28.0,557.5,706.74,522.41
2016,6,19,9,30,301.0,335.0,1.9,28.0,562.0,664.15,489.31
2016,6,19,9,45,231.5,367.0,1.9,28.5,547.0,593.49,437.2
2016,6,19,10,0,162.0,399.0,1.9,29.0,532.0,546.66,401.16
2016,6,19,10,15,273.5,388.5,1.95,29.0,624.5,651.75,475.78
2016,6,19,10,30,385.0,378.0,2.0,29.0,717.0,729.35,529.07
2016,6,19,10,45,597.5,266.5,2.1,29.5,811.5,819.96,592.13
2016,6,19,11,0,810.0,155.0,2.2,30.0,906.0,869.02,625.12
2016,6,19,11,15,607.5,285.5,2.3,30.0,856.0,786.01,566.4
2016,6,19,11,30,405.0,416.0,2.4,30.0,806.0,697.0,502.42
2016,6,19,11,45,442.0,421.5,2.5,30.0,852.5,699.36,504.54
2016,6,19,12,0,479.0,427.0,2.6,30.0,899.0,696.5,502.21
2016,6,19,12,15,455.5,434.0,2.65,30.0,884.5,648.69,468.48
2016,6,19,12,30,432.0,441.0,2.7,30.0,870.0,601.47,434.97
2016,6,19,12,45,296.0,473.0,2.75,30.0,767.0,513.49,372.04
2016,6,19,13,0,160.0,505.0,2.8,30.0,664.0,442.08,320.78
2016,6,19,13,15,239.5,485.0,2.8,30.0,719.5,447.59,323.65
2016,6,19,13,30,319.0,465.0,2.8,30.0,775.0,433.89,311.39
2016,6,19,13,45,213.0,464.0,2.85,30.0,669.5,379.39,272.56
2016,6,19,14,0,107.0,463.0,2.9,30.0,564.0,338.76,245.11
2016,6,19,14,15,459.5,304.0,2.9,30.0,717.0,285.57,193.32
2016,6,19,14,30,812.0,145.0,2.9,30.0,870.0,231.48,137.41
2016,6,19,14,45,806.5,141.0,2.9,30.0,839.0,177.76,99.7
2016,6,19,15,0,801.0,137.0,2.9,30.0,808.0,124.9,73.05
2016,6,19,15,15,670.5,199.0,2.8,29.5,742.5,115.05,87.9
2016,6,19,15,30,540.0,261.0,2.7,29.0,677.0,150.1,116.38
2016,6,19,15,45,320.5,288.5,2.65,29.0,532.0,171.1,133.34
2016,6,19,16,0,101.0,316.0,2.6,29.0,387.0,201.39,157.71
2016,6,19,16,15,117.0,294.0,2.5,29.0,370.0,180.67,141.58
2016,6,19,16,30,133.0,272.0,2.4,29.0,353.0,170.28,133.73
2016,6,19,16,45,130.0,247.0,2.35,29.0,320.5,157.41,123.83
2016,6,19,17,0,127.0,222.0,2.3,29.0,288.0,144.0,113.42
2016,6,19,17,15,373.0,157.0,2.1,28.5,320.0,104.67,81.8
2016,6,19,17,30,619.0,92.0,1.9,28.0,352.0,70.15,53.57
2016,6,19,17,45,580.5,84.5,1.7,28.0,301.0,65.28,49.68
2016,6,19,18,0,542.0,77.0,1.5,28.0,250.0,60.26,45.55
2016,6,19,18,15,481.5,68.5,1.4,27.5,200.5,54.1,40.42
2016,6,19,18,30,421.0,60.0,1.3,27.0,151.0,47.88,35.05
2016,6,19,18,45,336.0,48.0,1.25,26.5,107.5,38.58,26.84
2016,6,19,19,0,251.0,36.0,1.2,26.0,64.0,27.44,16.79
2016,6,19,19,15,125.5,18.0,1.2,25.5,32.0,13.76,1.32
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,15.0,1.3,21.5,21.5,70.77,0.0
2016,6,20,6,0,156.0,30.0,1.5,22.0,43.0,213.84,151.84
2016,6,20,6,15,252.0,43.5,1.6,22.5,83.0,311.69,246.7
2016,6,20,6,30,348.0,57.0,1.7,23.0,123.0,417.28,333.67
2016,6,20,6,45,420.5,66.5,1.85,24.0,171.0,509.42,405.39
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,599.12,471.66
2016,6,20,7,15,540.5,83.0,2.05,25.5,270.0,663.54,516.89
2016,6,20,7,30,588.0,90.0,2.1,26.0,321.0,727.67,560.12
2016,6,20,7,45,627.5,94.0,2.15,26.5,373.5,779.23,593.05
2016,6,20,8,0,667.0,98.0,2.2,27.0,426.0,829.31,624.08
2016,6,20,8,15,692.5,102.5,2.15,27.5,477.0,864.0,643.16
2016,6,20,8,30,718.0,107.0,2.1,28.0,528.0,889.87,656.11
2016,6,20,8,45,508.5,198.0,2.1,28.5,509.0,774.79,574.67
2016,6,20,9,0,299.0,289.0,2.1,29.0,490.0,631.56,469.03
2016,6,20,9,15,317.0,307.0,2.05,29.0,533.5,660.74,488.68
2016,6,20,9,30,335.0,325.0,2.0,29.0,577.0,687.73,505.37
2016,6,20,9,45,575.0,224.0,1.95,29.5,684.5,841.53,611.06
2016,6,20,10,0,815.0,123.0,1.9,30.0,792.0,933.22,666.97
2016,6,20,10,15,823.5,125.0,1.85,30.5,825.5,922.3,656.07
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,907.87,644.21
2016,6,20,10,45,840.5,127.0,1.75,31.5,886.5,888.11,629.19
2016,6,20,11,0,849.0,127.0,1.7,32.0,914.0,864.97,612.23
2016,6,20,11,15,853.5,128.0,1.7,32.0,934.5,835.95,593.4
2016,6,20,11,30,858.0,129.0,1.7,32.0,955.0,803.85,572.62
2016,6,20,11,45,862.5,128.5,1.7,32.0,968.5,767.63,548.99
2016,6,20,12,0,867.0,128.0,1.7,32.0,982.0,728.72,521.94
2016,6,20,12,15,868.5,128.5,1.7,32.0,987.0,686.04,491.76
2016,6,20,12,30,870.0,129.0,1.7,32.0,992.0,641.59,459.63
2016,6,20,12,45,871.0,127.5,1.75,32.5,989.5,594.32,424.12
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,546.12,386.96
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.0,496.05,347.98
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,445.22,307.3
2016,6,20,13,45,866.0,123.0,1.85,33.0,949.0,392.86,264.61
2016,6,20,14,0,864.0,121.0,1.9,33.0,931.0,340.01,220.83
2016,6,20,14,15,858.5,119.5,1.95,33.0,906.0,286.25,176.67
2016,6,20,14,30,853.0,118.0,2.0,33.0,881.0,232.74,134.64
2016,6,20,14,45,828.0,127.0,2.05,33.0,845.0,182.48,100.88
2016,6,20,15,0,803.0,136.0,2.1,33.0,809.0,125.21,71.91
2016,6,20,15,15,792.0,133.5,2.15,33.0,771.5,93.86,69.75
2016,6,20,15,30,781.0,131.0,2.2,33.0,734.0,94.09,70.14
2016,6,20,15,45,767.0,128.0,2.25,33.0,691.0,93.8,70.08
2016,6,20,16,0,753.0,125.0,2.3,33.0,648.0,93.37,69.94
2016,6,20,16,15,734.5,121.0,2.3,32.5,601.0,92.05,69.24
2016,6,20,16,30,716.0,117.0,2.3,32.0,554.0,83.44,62.65
2016,6,20,16,45,690.5,113.0,2.3,32.0,504.0,81.77,61.53
2016,6,20,17,0,665.0,109.0,2.3,32.0,454.0,80.0,60.32
2016,6,20,17,15,632.5,103.5,2.15,31.5,402.0,77.02,58.24
2016,6,20,17,30,600.0,98.0,2.0,31.0,350.0,73.95,56.04
2016,6,20,17,45,554.0,91.0,1.95,31.0,298.5,69.5,52.54
2016,6,20,18,0,508.0,84.0,1.9,31.0,247.0,64.98,48.88
2016,6,20,18,15,445.0,75.0,1.75,30.0,198.0,58.66,43.79
2016,6,20,18,30,382.0,66.0,1.6,29.0,149.0,49.61,36.18
2016,6,20,18,45,291.0,53.0,1.45,28.0,106.0,39.82,27.69
2016,6,20,19,0,200.0,40.0,1.3,27.0,63.0,30.03,18.82
2016,6,20,19,15,100.0,20.0,1.35,26.5,31.5,15.16,2.21
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,15.5,2.4,22.5,21.0,60.92,0.0
2016,6,21,6,0,129.0,31.0,2.7,23.0,42.0,174.62,122.81
2016,6,21,6,15,225.5,46.0,2.75,23.5,81.5,294.09,232.79
2016,6,21,6,30,322.0,61.0,2.8,24.0,121.0,401.09,322.07
2016,6,21,6,45,395.0,71.0,2.85,25.0,169.0,485.19,388.36
2016,6,21,7,0,468.0,81.0,2.9,26.0,217.0,581.57,460.43
2016,6,21,7,15,518.0,89.0,2.85,26.5,268.0,649.35,508.5
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,716.89,554.36
2016,6,21,7,45,607.5,102.0,2.8,27.5,371.5,769.66,588.29
2016,6,21,8,0,647.0,107.0,2.8,28.0,424.0,820.89,620.19
2016,6,21,8,15,674.0,111.5,2.65,28.5,475.0,856.92,639.9
2016,6,21,8,30,701.0,116.0,2.5,29.0,526.0,890.46,657.46
2016,6,21,8,45,722.0,120.0,2.35,30.0,574.5,914.45,666.95
2016,6,21,9,0,743.0,124.0,2.2,31.0,623.0,928.58,669.85
2016,6,21,9,15,759.0,127.0,2.1,31.0,667.5,940.25,674.4
2016,6,21,9,30,775.0,130.0,2.0,31.0,712.0,948.42,676.79
2016,6,21,9,45,787.5,132.0,1.9,31.5,751.5,948.4,672.75
2016,6,21,10,0,800.0,134.0,1.8,32.0,791.0,944.77,666.66
2016,6,21,10,15,809.5,136.5,1.75,32.0,825.0,935.1,658.92
2016,6,21,10,30,819.0,139.0,1.7,32.0,859.0,907.2,639.97
2016,6,21,10,45,828.0,138.5,1.7,32.5,886.5,887.49,625.73
2016,6,21,11,0,837.0,138.0,1.7,33.0,914.0,864.42,609.42
2016,6,21,11,15,842.0,139.0,1.75,33.0,934.5,835.88,591.45
2016,6,21,11,30,847.0,140.0,1.8,33.0,955.0,804.23,571.45
2016,6,21,11,45,856.0,136.0,1.9,33.5,969.5,768.92,547.93
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,730.78,521.12
2016,6,21,12,15,866.0,132.5,2.05,34.0,989.0,687.74,491.04
2016,6,21,12,30,867.0,133.0,2.1,34.0,994.0,642.97,458.99
2016,6,21,12,45,866.0,133.0,2.15,34.0,991.0,595.54,424.18
2016,6,21,13,0,865.0,133.0,2.2,34.0,988.0,547.34,387.75
2016,6,21,13,15,862.5,132.5,2.25,34.0,977.5,497.29,348.89
2016,6,21,13,30,860.0,132.0,2.3,34.0,967.0,446.56,308.35
2016,6,21,13,45,855.0,132.0,2.35,34.5,948.5,394.59,265.39
2016,6,21,14,0,850.0,132.0,2.4,35.0,930.0,342.43,221.82
2016,6,21,14,15,844.0,130.5,2.4,35.0,904.5,289.21,178.28
2016,6,21,14,30,838.0,129.0,2.4,35.0,879.0,236.32,136.93
2016,6,21,14,45,835.5,124.0,2.45,35.0,848.5,182.63,99.87
2016,6,21,15,0,833.0,119.0,2.5,35.0,818.0,129.28,73.48
2016,6,21,15,15,822.5,117.0,2.5,34.5,780.0,96.89,71.72
2016,6,21,15,30,812.0,115.0,2.5,34.0,742.0,96.48,71.74
2016,6,21,15,45,798.0,112.5,2.5,34.0,699.0,85.72,63.36
2016,6,21,16,0,784.0,110.0,2.5,34.0,656.0,85.17,63.11
2016,6,21,16,15,766.5,107.0,2.45,33.5,608.5,84.09,62.57
2016,6,21,16,30,749.0,104.0,2.4,33.0,561.0,82.89,61.95
2016,6,21,16,45,727.5,99.5,2.4,33.0,511.0,80.49,60.23
2016,6,21,17,0,706.0,95.0,2.4,33.0,461.0,77.94,58.38
2016,6,21,17,15,675.0,90.5,2.3,32.5,409.0,69.24,51.61
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,66.46,49.64
2016,6,21,17,45,606.0,79.0,2.1,31.5,305.5,61.75,46.01
2016,6,21,18,0,568.0,72.0,2.0,31.0,254.0,56.92,42.17
2016,6,21,18,15,508.0,64.5,1.8,30.0,204.0,51.34,37.67
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,45.74,32.94
2016,6,21,18,45,361.5,46.0,1.45,28.5,110.5,37.11,25.38
2016,6,21,19,0,275.0,35.0,1.3,28.0,67.0,28.43,17.45
2016,6,21,19,15,137.5,17.5,1.35,27.5,33.5,13.43,1.46
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.0,2.6,22.5,21.5,70.69,0.0
2016,6,22,6,0,156.0,30.0,2.9,23.0,43.0,213.05,149.44
2016,6,22,6,15,255.0,43.5,3.05,23.5,83.0,314.3,249.07
2016,6,22,6,30,354.0,57.0,3.2,24.0,123.0,422.42,339.08
2016,6,22,6,45,428.5,66.0,3.35,25.0,171.5,515.68,412.61
2016,6,22,7,0,503.0,75.0,3.5,26.0,220.0,606.85,480.89
