Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,7,15,551.0,82.0,3.5,26.5,271.5,671.98,527.31
2016,6,22,7,30,599.0,89.0,3.5,27.0,323.0,736.84,571.63
2016,6,22,7,45,636.5,93.5,3.5,27.5,375.5,787.32,604.14
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,836.24,634.65
2016,6,22,8,15,699.5,102.5,3.45,28.5,479.0,871.07,654.48
2016,6,22,8,30,725.0,107.0,3.4,29.0,530.0,897.04,668.01
2016,6,22,8,45,745.5,110.0,3.4,29.5,578.5,919.93,679.69
2016,6,22,9,0,766.0,113.0,3.4,30.0,627.0,939.62,689.21
2016,6,22,9,15,781.0,116.0,3.4,30.5,672.0,950.32,692.86
2016,6,22,9,30,796.0,119.0,3.4,31.0,717.0,957.51,694.39
2016,6,22,9,45,808.0,121.5,3.4,31.5,756.5,957.52,691.42
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,939.68,677.09
2016,6,22,10,15,829.0,125.5,3.45,32.0,830.0,928.71,669.24
2016,6,22,10,30,838.0,127.0,3.5,32.0,864.0,914.22,659.16
2016,6,22,10,45,845.0,128.0,3.55,32.5,891.5,893.94,644.1
2016,6,22,11,0,852.0,129.0,3.6,33.0,919.0,870.27,626.98
2016,6,22,11,15,856.5,130.0,3.65,33.0,939.5,841.15,607.61
2016,6,22,11,30,861.0,131.0,3.7,33.0,960.0,808.94,586.17
2016,6,22,11,45,627.0,282.0,3.75,33.5,890.5,730.62,527.18
2016,6,22,12,0,393.0,433.0,3.8,34.0,821.0,637.99,458.11
2016,6,22,12,15,637.0,278.5,3.85,34.0,910.0,655.87,473.67
2016,6,22,12,30,881.0,124.0,3.9,34.0,999.0,646.51,468.26
2016,6,22,12,45,611.5,292.5,3.95,34.0,899.0,565.28,406.77
2016,6,22,13,0,342.0,461.0,4.0,34.0,799.0,502.88,359.95
2016,6,22,13,15,610.0,291.0,4.0,34.0,886.0,479.51,341.11
2016,6,22,13,30,878.0,121.0,4.0,34.0,973.0,448.46,312.36
2016,6,22,13,45,874.5,120.0,4.05,34.5,955.0,395.63,267.87
2016,6,22,14,0,871.0,119.0,4.1,35.0,937.0,342.43,222.78
2016,6,22,14,15,865.5,118.0,4.1,34.5,911.5,288.55,178.46
2016,6,22,14,30,860.0,117.0,4.1,34.0,886.0,234.91,136.21
2016,6,22,14,45,838.0,123.5,4.1,34.0,850.5,183.35,100.98
2016,6,22,15,0,816.0,130.0,4.1,34.0,815.0,134.05,77.66
2016,6,22,15,15,805.5,128.0,4.05,34.0,777.0,91.31,67.53
2016,6,22,15,30,795.0,126.0,4.0,34.0,739.0,91.69,68.02
2016,6,22,15,45,779.0,124.0,4.0,34.0,695.5,91.78,68.26
2016,6,22,16,0,763.0,122.0,4.0,34.0,652.0,91.79,68.45
2016,6,22,16,15,744.5,118.0,3.9,33.5,605.0,90.39,67.67
2016,6,22,16,30,726.0,114.0,3.8,33.0,558.0,88.83,66.78
2016,6,22,16,45,700.5,110.5,3.75,32.5,507.5,80.43,60.34
2016,6,22,17,0,675.0,107.0,3.7,32.0,457.0,78.9,59.46
2016,6,22,17,15,643.0,101.5,3.5,31.5,405.5,75.87,57.32
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,72.73,55.06
2016,6,22,17,45,567.5,89.0,3.15,31.0,302.0,68.25,51.52
2016,6,22,18,0,524.0,82.0,3.0,31.0,250.0,63.67,47.81
2016,6,22,18,15,463.0,73.0,2.8,30.0,200.5,57.29,42.66
2016,6,22,18,30,402.0,64.0,2.6,29.0,151.0,48.44,35.21
2016,6,22,18,45,315.5,51.5,2.45,28.5,108.0,38.95,26.91
2016,6,22,19,0,229.0,39.0,2.3,28.0,65.0,29.47,18.3
2016,6,22,19,15,114.5,19.5,2.4,27.5,32.5,14.84,2.35
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,66.12,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,203.08,140.67
2016,6,23,6,15,242.0,45.0,3.25,24.0,82.5,306.24,242.06
2016,6,23,6,30,340.0,60.0,3.4,24.0,123.0,415.09,333.6
2016,6,23,6,45,428.0,67.0,3.55,24.5,173.0,516.17,414.19
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,617.51,491.31
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,682.93,538.07
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,748.06,582.75
2016,6,23,7,45,661.0,89.0,3.7,26.5,382.0,805.45,620.25
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,855.45,651.49
2016,6,23,8,15,734.0,93.5,3.65,27.5,488.5,888.45,670.03
2016,6,23,8,30,758.0,97.0,3.6,28.0,540.0,918.69,686.45
2016,6,23,8,45,783.5,97.5,3.6,28.5,590.0,943.78,699.51
2016,6,23,9,0,809.0,98.0,3.6,29.0,640.0,965.64,710.38
2016,6,23,9,15,822.5,100.0,3.55,29.5,684.5,960.43,703.12
2016,6,23,9,30,836.0,102.0,3.5,30.0,729.0,965.11,702.78
2016,6,23,9,45,849.0,102.5,3.5,30.5,769.5,964.11,699.14
2016,6,23,10,0,862.0,103.0,3.5,31.0,810.0,959.51,693.38
2016,6,23,10,15,869.5,104.5,3.5,31.5,843.5,946.98,682.68
2016,6,23,10,30,877.0,106.0,3.5,32.0,877.0,930.88,669.9
2016,6,23,10,45,884.0,106.5,3.55,32.5,905.0,909.81,654.37
2016,6,23,11,0,891.0,107.0,3.6,33.0,933.0,885.29,636.73
2016,6,23,11,15,895.0,108.0,3.65,33.0,953.0,855.28,616.84
2016,6,23,11,30,899.0,109.0,3.7,33.0,973.0,822.1,594.85
2016,6,23,11,45,893.5,115.0,3.75,33.5,983.5,782.58,567.38
2016,6,23,12,0,888.0,121.0,3.8,34.0,994.0,740.56,536.63
2016,6,23,12,15,888.5,121.0,3.8,34.0,999.0,696.25,504.48
2016,6,23,12,30,889.0,121.0,3.8,34.0,1004.0,650.19,470.4
2016,6,23,12,45,887.5,122.0,3.85,34.0,1001.0,602.36,434.31
2016,6,23,13,0,886.0,123.0,3.9,34.0,998.0,553.66,396.58
2016,6,23,13,15,883.5,122.5,3.9,34.0,987.5,502.68,356.08
2016,6,23,13,30,881.0,122.0,3.9,34.0,977.0,450.96,313.95
2016,6,23,13,45,876.5,121.5,3.95,34.0,958.5,397.86,269.95
2016,6,23,14,0,872.0,121.0,4.0,34.0,940.0,344.5,225.17
2016,6,23,14,15,866.0,120.0,3.95,34.0,914.5,290.41,180.16
2016,6,23,14,30,860.0,119.0,3.9,34.0,889.0,236.6,137.42
2016,6,23,14,45,852.5,117.0,3.9,34.0,856.5,182.57,99.74
2016,6,23,15,0,845.0,115.0,3.9,34.0,824.0,129.41,73.22
2016,6,23,15,15,834.5,113.0,3.85,34.0,786.0,95.29,70.68
2016,6,23,15,30,824.0,111.0,3.8,34.0,748.0,94.8,70.47
2016,6,23,15,45,808.5,109.5,3.8,34.0,704.0,84.29,62.27
2016,6,23,16,0,793.0,108.0,3.8,34.0,660.0,84.2,62.38
2016,6,23,16,15,775.5,105.0,3.75,33.5,612.5,83.06,61.78
2016,6,23,16,30,758.0,102.0,3.7,33.0,565.0,81.8,61.11
2016,6,23,16,45,731.0,99.5,3.7,33.0,514.0,80.55,60.31
2016,6,23,17,0,704.0,97.0,3.7,33.0,463.0,73.15,54.51
2016,6,23,17,15,673.0,92.0,3.5,32.5,410.5,70.17,52.4
2016,6,23,17,30,642.0,87.0,3.3,32.0,358.0,67.09,50.17
2016,6,23,17,45,594.5,82.0,3.15,31.5,305.5,63.67,47.61
2016,6,23,18,0,547.0,77.0,3.0,31.0,253.0,60.28,44.98
2016,6,23,18,15,486.5,68.5,2.75,30.0,203.5,54.11,39.99
2016,6,23,18,30,426.0,60.0,2.5,29.0,154.0,47.87,34.74
2016,6,23,18,45,335.0,49.0,2.3,28.5,110.0,37.35,25.58
2016,6,23,19,0,244.0,38.0,2.1,28.0,66.0,28.84,17.8
2016,6,23,19,15,122.0,19.0,2.2,27.5,33.0,14.49,2.3
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,21.0,64.58,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,42.0,199.47,137.23
2016,6,24,6,15,241.0,44.5,2.15,23.5,82.5,304.63,240.22
2016,6,24,6,30,342.0,59.0,2.3,24.0,123.0,415.25,331.91
2016,6,24,6,45,434.0,66.0,2.5,24.5,173.5,520.28,414.79
2016,6,24,7,0,526.0,73.0,2.7,25.0,224.0,625.38,493.93
2016,6,24,7,15,574.0,79.5,2.75,25.5,276.5,690.37,539.76
2016,6,24,7,30,622.0,86.0,2.8,26.0,329.0,755.06,583.6
2016,6,24,7,45,499.5,130.5,2.85,27.0,344.0,686.48,530.4
2016,6,24,8,0,377.0,175.0,2.9,28.0,359.0,620.76,477.54
2016,6,24,8,15,577.5,133.0,2.95,28.5,451.5,785.4,594.41
2016,6,24,8,30,778.0,91.0,3.0,29.0,544.0,931.63,689.37
2016,6,24,8,45,630.5,160.0,3.05,29.5,548.0,868.37,642.72
2016,6,24,9,0,483.0,229.0,3.1,30.0,552.0,777.81,576.72
2016,6,24,9,15,341.0,290.5,3.15,30.0,527.0,667.52,496.38
2016,6,24,9,30,199.0,352.0,3.2,30.0,502.0,556.87,414.1
2016,6,24,9,45,330.5,332.0,3.3,30.5,596.0,679.29,501.84
2016,6,24,10,0,462.0,312.0,3.4,31.0,690.0,795.53,580.97
2016,6,24,10,15,357.0,368.0,3.5,31.0,667.5,712.44,520.52
2016,6,24,10,30,252.0,424.0,3.6,31.0,645.0,650.94,475.01
2016,6,24,10,45,582.0,258.5,3.7,31.5,791.0,800.92,584.49
2016,6,24,11,0,912.0,93.0,3.8,32.0,937.0,891.24,645.06
2016,6,24,11,15,914.5,94.0,3.9,32.0,956.5,859.82,623.54
2016,6,24,11,30,917.0,95.0,4.0,32.0,976.0,825.3,600.7
2016,6,24,11,45,531.0,298.0,4.1,32.5,810.5,672.82,489.88
2016,6,24,12,0,145.0,501.0,4.2,33.0,645.0,508.38,367.46
2016,6,24,12,15,208.5,497.0,4.25,32.5,703.5,529.96,384.34
2016,6,24,12,30,272.0,493.0,4.3,32.0,762.0,542.93,393.96
2016,6,24,12,45,242.0,497.5,4.4,32.0,737.0,505.8,366.67
2016,6,24,13,0,212.0,502.0,4.5,32.0,712.0,468.97,339.73
2016,6,24,13,15,238.0,491.0,4.5,31.5,724.0,452.16,327.26
2016,6,24,13,30,264.0,480.0,4.5,31.0,736.0,421.47,304.22
2016,6,24,13,45,211.0,477.0,4.55,31.0,679.0,387.34,279.02
2016,6,24,14,0,158.0,474.0,4.6,31.0,622.0,347.54,250.38
2016,6,24,14,15,495.5,303.5,4.55,31.0,750.0,296.53,200.32
2016,6,24,14,30,833.0,133.0,4.5,31.0,878.0,239.28,142.39
2016,6,24,14,45,822.5,132.5,4.5,31.0,845.5,186.99,105.51
2016,6,24,15,0,812.0,132.0,4.5,31.0,813.0,126.2,72.26
2016,6,24,15,15,537.5,244.5,4.4,30.5,687.0,138.77,106.58
2016,6,24,15,30,263.0,357.0,4.3,30.0,561.0,198.4,154.41
2016,6,24,15,45,146.0,312.5,4.25,30.0,425.0,190.16,148.14
2016,6,24,16,0,29.0,268.0,4.2,30.0,289.0,175.7,137.03
2016,6,24,16,15,200.0,254.0,4.05,30.0,378.0,163.8,127.9
2016,6,24,16,30,371.0,240.0,3.9,30.0,467.0,152.49,119.21
2016,6,24,16,45,392.0,211.5,3.8,30.0,432.5,133.1,103.93
2016,6,24,17,0,413.0,183.0,3.7,30.0,398.0,119.23,93.01
2016,6,24,17,15,312.0,176.0,3.45,29.5,328.5,118.2,92.71
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,115.7,91.15
2016,6,24,17,45,196.5,146.5,2.95,28.5,221.0,101.69,79.98
2016,6,24,18,0,182.0,124.0,2.7,28.0,183.0,87.31,68.28
2016,6,24,18,15,159.0,102.5,2.45,27.5,147.0,73.05,56.41
2016,6,24,18,30,136.0,81.0,2.2,27.0,111.0,58.51,44.02
2016,6,24,18,45,99.0,60.5,2.0,27.0,79.0,44.22,31.51
2016,6,24,19,0,62.0,40.0,1.8,27.0,47.0,29.75,18.65
2016,6,24,19,15,31.0,20.0,1.85,26.5,23.5,15.38,2.95
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,7.47,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,14.49,4.47
2016,6,25,6,15,0.0,38.0,2.55,24.0,38.0,33.1,20.9
2016,6,25,6,30,0.0,57.0,2.6,24.0,57.0,51.57,36.54
2016,6,25,6,45,7.5,78.5,2.65,24.5,80.5,78.87,59.49
2016,6,25,7,0,15.0,100.0,2.7,25.0,104.0,105.56,81.58
2016,6,25,7,15,44.5,126.5,2.85,25.0,143.0,175.85,139.38
2016,6,25,7,30,74.0,153.0,3.0,25.0,182.0,232.22,184.85
2016,6,25,7,45,125.5,179.0,3.2,25.5,236.5,331.48,262.86
2016,6,25,8,0,177.0,205.0,3.4,26.0,291.0,410.08,322.76
2016,6,25,8,15,154.0,231.0,3.55,26.0,312.0,413.04,322.62
2016,6,25,8,30,131.0,257.0,3.7,26.0,333.0,414.22,321.46
2016,6,25,8,45,104.0,275.5,3.85,26.5,339.0,376.59,290.78
2016,6,25,9,0,77.0,294.0,4.0,27.0,345.0,362.49,277.82
2016,6,25,9,15,77.5,316.0,4.05,27.0,370.5,379.84,289.93
2016,6,25,9,30,78.0,338.0,4.1,27.0,396.0,396.42,301.33
2016,6,25,9,45,150.0,365.0,4.15,27.0,485.0,511.67,387.07
2016,6,25,10,0,222.0,392.0,4.2,27.0,574.0,599.14,450.44
2016,6,25,10,15,211.0,412.0,4.2,27.0,591.0,595.73,446.11
2016,6,25,10,30,200.0,432.0,4.2,27.0,608.0,591.13,441.46
2016,6,25,10,45,277.5,425.0,4.25,27.5,677.5,657.84,488.69
2016,6,25,11,0,355.0,418.0,4.3,28.0,747.0,700.04,517.78
2016,6,25,11,15,276.0,452.0,4.25,28.0,711.5,640.32,472.92
2016,6,25,11,30,197.0,486.0,4.2,28.0,676.0,572.67,422.96
2016,6,25,11,45,118.5,455.5,4.2,28.5,571.0,469.53,347.18
2016,6,25,12,0,40.0,425.0,4.2,29.0,466.0,367.28,271.25
2016,6,25,12,15,21.0,283.0,4.15,29.0,304.5,236.44,174.99
2016,6,25,12,30,2.0,141.0,4.1,29.0,143.0,110.63,79.91
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.0,119.78,87.03
2016,6,25,13,0,6.0,163.0,4.0,29.0,169.0,128.57,93.72
2016,6,25,13,15,3.0,141.0,3.95,29.0,144.0,109.86,79.42
2016,6,25,13,30,0.0,119.0,3.9,29.0,119.0,91.62,65.49
2016,6,25,13,45,6.0,176.5,3.85,29.0,182.5,136.27,99.61
2016,6,25,14,0,12.0,234.0,3.8,29.0,246.0,178.34,131.34
2016,6,25,14,15,13.5,256.0,3.75,29.0,269.0,192.1,141.62
2016,6,25,14,30,15.0,278.0,3.7,29.0,292.0,204.78,151.18
2016,6,25,14,45,13.5,262.0,3.7,29.0,274.5,191.48,141.43
2016,6,25,15,0,12.0,246.0,3.7,29.0,257.0,178.55,132.14
2016,6,25,15,15,6.0,187.0,3.7,28.5,192.5,138.28,106.93
2016,6,25,15,30,0.0,128.0,3.7,28.0,128.0,97.22,74.21
2016,6,25,15,45,7.0,178.5,3.7,28.0,183.5,132.07,102.72
2016,6,25,16,0,14.0,229.0,3.7,28.0,239.0,164.16,128.88
2016,6,25,16,15,7.0,186.5,3.65,27.5,191.5,136.3,106.87
2016,6,25,16,30,0.0,144.0,3.6,27.0,144.0,107.43,83.79
2016,6,25,16,45,0.0,93.5,3.6,27.0,93.5,71.85,54.62
2016,6,25,17,0,0.0,43.0,3.6,27.0,43.0,32.93,22.19
2016,6,25,17,15,0.0,86.5,3.4,27.0,86.5,66.32,50.45
2016,6,25,17,30,0.0,130.0,3.2,27.0,130.0,95.18,74.84
2016,6,25,17,45,0.0,111.0,3.05,27.0,111.0,81.79,63.8
2016,6,25,18,0,0.0,92.0,2.9,27.0,92.0,68.29,52.55
2016,6,25,18,15,0.0,73.5,2.65,26.5,73.5,55.01,41.38
2016,6,25,18,30,0.0,55.0,2.4,26.0,55.0,41.62,29.9
2016,6,25,18,45,0.0,39.0,2.15,25.5,39.0,29.82,19.61
2016,6,25,19,0,0.0,23.0,1.9,25.0,23.0,17.53,8.81
2016,6,25,19,15,0.0,11.5,1.95,25.0,11.5,8.74,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,9.05,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,18.97,7.49
2016,6,26,6,15,15.5,43.5,1.45,24.0,46.5,63.67,45.87
2016,6,26,6,30,31.0,64.0,1.6,24.0,70.0,100.05,77.01
2016,6,26,6,45,52.5,86.0,1.8,24.5,99.5,143.35,113.4
2016,6,26,7,0,74.0,108.0,2.0,25.0,129.0,186.41,148.81
2016,6,26,7,15,51.5,125.0,2.05,25.0,141.5,180.55,143.03
2016,6,26,7,30,29.0,142.0,2.1,25.0,154.0,173.71,136.28
2016,6,26,7,45,93.0,173.5,2.2,25.5,218.0,270.3,213.88
2016,6,26,8,0,157.0,205.0,2.3,26.0,282.0,390.22,305.78
2016,6,26,8,15,120.5,227.5,2.35,26.0,290.5,374.92,291.19
2016,6,26,8,30,84.0,250.0,2.4,26.0,299.0,334.01,258.18
2016,6,26,8,45,429.0,178.5,2.45,26.5,461.5,671.88,513.74
2016,6,26,9,0,774.0,107.0,2.5,27.0,624.0,941.31,694.25
2016,6,26,9,15,491.5,228.5,2.55,27.5,565.0,778.26,577.72
2016,6,26,9,30,209.0,350.0,2.6,28.0,506.0,565.13,421.21
2016,6,26,9,45,228.5,368.5,2.7,28.5,548.0,593.41,441.05
2016,6,26,10,0,248.0,387.0,2.8,29.0,590.0,641.9,472.91
2016,6,26,10,15,173.0,404.5,2.85,29.5,549.0,552.22,406.75
2016,6,26,10,30,98.0,422.0,2.9,30.0,508.0,466.87,343.56
2016,6,26,10,45,235.0,415.0,3.0,30.5,630.5,610.41,446.58
2016,6,26,11,0,372.0,408.0,3.1,31.0,753.0,706.24,512.67
2016,6,26,11,15,353.5,429.0,3.15,31.0,762.5,685.87,496.91
2016,6,26,11,30,335.0,450.0,3.2,31.0,772.0,664.05,480.9
2016,6,26,11,45,591.5,296.0,3.25,31.5,873.5,716.28,520.28
2016,6,26,12,0,848.0,142.0,3.3,32.0,975.0,728.64,530.96
2016,6,26,12,15,849.0,142.0,3.3,32.0,980.5,685.77,499.45
2016,6,26,12,30,850.0,142.0,3.3,32.0,986.0,641.22,466.41
2016,6,26,12,45,575.5,314.5,3.35,32.0,885.5,560.8,405.54
2016,6,26,13,0,301.0,487.0,3.4,32.0,785.0,499.41,359.41
2016,6,26,13,15,570.5,315.0,3.4,32.0,872.0,485.91,347.75
2016,6,26,13,30,840.0,143.0,3.4,32.0,959.0,447.43,314.1
2016,6,26,13,45,835.0,142.5,3.4,32.0,940.5,396.12,271.41
2016,6,26,14,0,830.0,142.0,3.4,32.0,922.0,344.64,228.07
2016,6,26,14,15,621.0,258.0,3.35,32.0,832.5,296.96,194.85
2016,6,26,14,30,412.0,374.0,3.3,32.0,743.0,280.36,188.44
2016,6,26,14,45,606.5,254.5,3.3,32.0,776.0,208.5,129.02
2016,6,26,15,0,801.0,135.0,3.3,32.0,809.0,128.0,73.08
2016,6,26,15,15,790.0,132.5,3.25,32.0,771.5,93.11,69.52
2016,6,26,15,30,779.0,130.0,3.2,32.0,734.0,93.33,69.88
2016,6,26,15,45,666.5,173.5,3.15,32.0,669.0,107.67,81.54
2016,6,26,16,0,554.0,217.0,3.1,32.0,604.0,133.53,102.4
2016,6,26,16,15,425.0,237.0,2.95,31.5,521.5,142.92,110.37
2016,6,26,16,30,296.0,257.0,2.8,31.0,439.0,159.21,123.95
2016,6,26,16,45,482.5,181.5,2.7,31.0,447.0,118.22,91.33
2016,6,26,17,0,669.0,106.0,2.6,31.0,455.0,78.08,58.97
2016,6,26,17,15,637.5,100.5,2.3,30.5,403.5,75.04,56.85
2016,6,26,17,30,606.0,95.0,2.0,30.0,352.0,71.9,54.58
2016,6,26,17,45,562.0,88.5,1.7,29.5,300.5,67.76,51.41
2016,6,26,18,0,518.0,82.0,1.4,29.0,249.0,63.55,48.1
2016,6,26,18,15,457.0,73.0,1.3,28.5,200.0,57.18,42.84
2016,6,26,18,30,396.0,64.0,1.2,28.0,151.0,48.38,35.33
2016,6,26,18,45,306.5,51.5,1.15,27.5,108.0,38.89,27.02
2016,6,26,19,0,217.0,39.0,1.1,27.0,65.0,29.41,18.41
2016,6,26,19,15,108.5,19.5,1.1,26.5,32.5,14.82,2.81
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,73.45,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,213.11,142.51
2016,6,27,6,15,266.5,40.0,1.65,23.5,80.0,318.03,249.86
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,432.15,343.08
2016,6,27,6,45,451.0,59.0,1.75,24.5,169.0,526.72,416.78
2016,6,27,7,0,536.0,65.0,1.8,25.0,218.0,623.83,488.53
2016,6,27,7,15,489.5,91.0,1.75,25.5,253.0,623.92,486.37
2016,6,27,7,30,443.0,117.0,1.7,26.0,288.0,609.83,473.84
2016,6,27,7,45,430.5,141.0,1.7,27.0,328.0,631.66,485.85
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,650.21,494.25
2016,6,27,8,15,408.0,190.0,1.7,28.5,407.0,669.36,503.85
2016,6,27,8,30,398.0,215.0,1.7,29.0,446.0,685.56,511.28
2016,6,27,8,45,449.5,218.0,1.75,29.5,500.5,737.77,545.19
2016,6,27,9,0,501.0,221.0,1.8,30.0,555.0,787.92,576.69
2016,6,27,9,15,665.5,160.5,1.8,30.5,637.5,892.2,643.4
2016,6,27,9,30,830.0,100.0,1.8,31.0,720.0,957.85,681.16
2016,6,27,9,45,841.0,102.0,1.8,31.5,759.5,956.78,676.91
2016,6,27,10,0,852.0,104.0,1.8,32.0,799.0,952.12,671.3
2016,6,27,10,15,859.5,105.5,1.8,32.0,833.0,939.92,662.55
2016,6,27,10,30,867.0,107.0,1.8,32.0,867.0,924.18,651.8
2016,6,27,10,45,873.0,108.0,1.8,32.5,894.5,903.07,636.53
2016,6,27,11,0,879.0,109.0,1.8,33.0,922.0,878.55,619.29
2016,6,27,11,15,643.0,261.5,1.8,33.0,863.5,799.84,565.63
2016,6,27,11,30,407.0,414.0,1.8,33.0,805.0,700.39,495.12
2016,6,27,11,45,642.0,268.0,1.8,33.5,894.5,733.9,520.81
2016,6,27,12,0,877.0,122.0,1.8,34.0,984.0,735.74,523.69
2016,6,27,12,15,878.0,122.5,1.8,34.0,989.5,692.65,493.11
2016,6,27,12,30,879.0,123.0,1.8,34.0,995.0,647.73,460.92
2016,6,27,12,45,878.0,123.0,1.8,34.5,992.0,599.99,425.08
2016,6,27,13,0,877.0,123.0,1.8,35.0,989.0,551.38,387.75
2016,6,27,13,15,874.5,122.5,1.85,35.0,978.5,500.86,349.03
2016,6,27,13,30,872.0,122.0,1.9,35.0,968.0,449.6,308.56
2016,6,27,13,45,867.5,121.5,1.95,35.0,950.0,396.97,266.05
2016,6,27,14,0,863.0,121.0,2.0,35.0,932.0,344.08,222.6
2016,6,27,14,15,857.0,120.0,2.0,35.0,907.0,290.45,178.74
2016,6,27,14,30,851.0,119.0,2.0,35.0,882.0,237.1,136.88
2016,6,27,14,45,828.5,126.5,2.0,35.0,846.5,186.33,102.33
2016,6,27,15,0,806.0,134.0,2.0,35.0,811.0,128.28,71.93
2016,6,27,15,15,795.0,131.5,2.0,35.0,773.5,92.73,68.24
2016,6,27,15,30,784.0,129.0,2.0,35.0,736.0,92.92,68.58
2016,6,27,15,45,769.5,126.0,2.05,35.0,693.0,92.57,68.48
2016,6,27,16,0,755.0,123.0,2.1,35.0,650.0,92.08,68.28
2016,6,27,16,15,737.0,119.5,2.1,34.5,603.5,91.05,67.82
2016,6,27,16,30,719.0,116.0,2.1,34.0,557.0,82.83,61.59
2016,6,27,16,45,695.5,111.0,2.15,34.0,507.0,80.55,59.99
2016,6,27,17,0,672.0,106.0,2.2,34.0,457.0,78.14,58.27
2016,6,27,17,15,641.0,100.5,2.1,33.5,405.5,75.11,56.15
2016,6,27,17,30,610.0,95.0,2.0,33.0,354.0,71.97,53.91
2016,6,27,17,45,568.0,88.0,1.9,32.5,302.5,67.49,50.52
2016,6,27,18,0,526.0,81.0,1.8,32.0,251.0,62.91,46.95
2016,6,27,18,15,466.5,72.0,1.65,31.0,202.0,56.52,41.82
2016,6,27,18,30,407.0,63.0,1.5,30.0,153.0,50.04,36.4
2016,6,27,18,45,322.0,50.5,1.35,29.5,109.5,38.31,26.28
2016,6,27,19,0,237.0,38.0,1.2,29.0,66.0,28.81,17.73
2016,6,27,19,15,118.5,19.0,1.2,28.5,33.0,14.48,2.59
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,24.5,17.5,47.47,0.0
2016,6,28,6,0,98.0,27.0,2.4,25.0,35.0,139.05,89.74
2016,6,28,6,15,178.0,46.0,2.45,25.5,73.0,236.23,184.56
2016,6,28,6,30,258.0,65.0,2.5,26.0,111.0,352.1,279.88
2016,6,28,6,45,323.5,79.0,2.6,26.5,157.5,432.83,345.12
2016,6,28,7,0,389.0,93.0,2.7,27.0,204.0,516.66,409.67
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.5,582.92,457.0
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,649.89,502.46
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,702.75,534.71
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,766.27,572.63
2016,6,28,8,15,591.5,139.0,1.7,30.5,455.0,806.55,594.2
2016,6,28,8,30,620.0,146.0,1.5,31.0,505.0,844.38,613.38
2016,6,28,8,45,643.0,151.5,1.35,31.5,553.0,872.17,625.89
2016,6,28,9,0,666.0,157.0,1.2,32.0,601.0,896.96,636.11
2016,6,28,9,15,683.0,161.5,1.2,32.0,645.0,911.29,643.04
2016,6,28,9,30,700.0,166.0,1.2,32.0,689.0,922.27,648.11
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.5,924.81,647.53
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,923.83,645.01
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,916.2,640.54
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,895.94,628.31
2016,6,28,10,45,748.0,186.5,1.65,33.5,860.0,876.98,616.26
2016,6,28,11,0,752.0,191.0,1.8,34.0,886.0,854.69,601.97
2016,6,28,11,15,757.5,193.0,1.9,34.0,906.5,828.31,585.47
2016,6,28,11,30,763.0,195.0,2.0,34.0,927.0,798.75,566.21
2016,6,28,11,45,781.0,185.0,2.1,34.0,943.5,766.28,545.0
2016,6,28,12,0,799.0,175.0,2.2,34.0,960.0,730.46,521.0
2016,6,28,12,15,613.5,308.0,2.25,34.0,912.5,664.11,472.36
2016,6,28,12,30,428.0,441.0,2.3,34.0,865.0,603.53,427.96
2016,6,28,12,45,325.0,471.0,2.4,34.0,792.5,532.55,378.39
2016,6,28,13,0,222.0,501.0,2.5,34.0,720.0,474.79,337.7
2016,6,28,13,15,236.0,492.0,2.55,34.0,723.0,452.98,321.72
2016,6,28,13,30,250.0,483.0,2.6,34.0,726.0,418.58,296.39
2016,6,28,13,45,125.0,262.0,2.7,34.0,383.5,228.26,162.19
2016,6,28,14,0,0.0,41.0,2.8,34.0,41.0,31.82,18.72
2016,6,28,14,15,0.0,79.0,2.9,33.5,79.0,61.23,41.36
2016,6,28,14,30,0.0,117.0,3.0,33.0,117.0,89.64,63.14
2016,6,28,14,45,0.0,87.5,3.1,33.0,87.5,67.7,46.49
2016,6,28,15,0,0.0,58.0,3.2,33.0,58.0,44.85,29.04
2016,6,28,15,15,0.0,43.0,3.25,32.5,43.0,33.18,21.28
2016,6,28,15,30,0.0,28.0,3.3,32.0,28.0,21.55,11.94
2016,6,28,15,45,0.0,89.0,3.35,31.5,89.0,68.75,50.42
2016,6,28,16,0,0.0,150.0,3.4,31.0,150.0,112.27,85.84
2016,6,28,16,15,11.5,187.0,3.35,30.5,194.5,136.77,105.97
2016,6,28,16,30,23.0,224.0,3.3,30.0,239.0,159.14,124.5
2016,6,28,16,45,33.5,215.0,3.25,30.0,234.0,145.01,113.49
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,139.06,109.08
2016,6,28,17,15,112.0,189.0,3.0,29.5,239.0,125.75,98.82
2016,6,28,17,30,180.0,172.0,2.8,29.0,249.0,116.78,91.99
2016,6,28,17,45,169.5,148.5,2.6,28.5,213.0,102.39,80.53
2016,6,28,18,0,159.0,125.0,2.4,28.0,177.0,87.59,68.5
2016,6,28,18,15,137.5,103.0,2.15,27.5,142.0,73.13,56.47
2016,6,28,18,30,116.0,81.0,1.9,27.0,107.0,58.36,43.91
2016,6,28,18,45,86.5,60.5,1.7,26.5,76.5,44.16,31.56
2016,6,28,19,0,57.0,40.0,1.5,26.0,46.0,29.75,18.78
2016,6,28,19,15,28.5,20.0,1.35,26.0,23.0,15.39,3.24
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,19.0,66.21,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,38.0,195.72,126.52
2016,6,29,6,15,245.0,40.5,2.3,24.0,77.0,301.52,236.73
2016,6,29,6,30,341.0,55.0,2.3,24.0,116.0,408.18,325.97
2016,6,29,6,45,414.5,64.5,2.35,24.5,164.0,500.41,399.09
2016,6,29,7,0,488.0,74.0,2.4,25.0,212.0,590.92,467.31
2016,6,29,7,15,536.5,81.5,2.4,25.5,263.0,656.96,514.16
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,722.85,558.87
2016,6,29,7,45,623.0,94.0,2.4,26.5,366.5,774.48,591.84
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,824.63,622.81
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,861.26,643.81
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,895.41,662.84
2016,6,29,8,45,554.0,185.0,2.4,28.5,522.5,807.44,600.17
2016,6,29,9,0,394.0,261.0,2.4,29.0,524.0,698.09,519.29
2016,6,29,9,15,306.0,304.5,2.45,29.0,517.0,648.54,481.78
2016,6,29,9,30,218.0,348.0,2.5,29.0,510.0,572.65,425.57
2016,6,29,9,45,514.0,238.0,2.55,29.5,649.5,788.87,580.55
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,950.79,685.54
2016,6,29,10,15,541.5,272.5,2.65,30.0,723.0,817.68,593.2
2016,6,29,10,30,273.0,417.0,2.7,30.0,657.0,665.24,483.51
2016,6,29,10,45,558.0,276.0,2.75,30.5,785.0,796.31,578.46
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,870.92,628.62
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,842.12,608.86
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,810.21,587.82
2016,6,29,11,45,861.0,133.0,2.95,31.5,969.5,775.01,563.31
2016,6,29,12,0,870.0,129.0,3.0,32.0,984.0,736.94,535.32
2016,6,29,12,15,871.0,129.5,3.0,32.0,989.5,693.93,504.17
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,649.11,471.07
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,601.5,434.46
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,553.06,396.37
2016,6,29,13,15,867.5,129.5,3.1,33.0,979.5,502.75,356.63
2016,6,29,13,30,865.0,129.0,3.1,33.0,969.0,451.73,315.27
2016,6,29,13,45,526.0,301.0,3.1,33.0,809.5,381.32,265.34
2016,6,29,14,0,187.0,473.0,3.1,33.0,650.0,357.02,253.2
2016,6,29,14,15,515.5,299.5,3.1,33.0,766.0,301.32,200.8
2016,6,29,14,30,844.0,126.0,3.1,33.0,882.0,240.29,141.17
2016,6,29,14,45,814.5,137.0,3.1,33.0,845.5,190.44,107.0
2016,6,29,15,0,785.0,148.0,3.1,33.0,809.0,135.0,77.98
2016,6,29,15,15,773.5,145.5,3.15,33.0,771.0,99.53,74.31
2016,6,29,15,30,762.0,143.0,3.2,33.0,733.0,100.07,74.94
2016,6,29,15,45,746.5,140.0,3.25,33.0,690.5,100.07,75.12
2016,6,29,16,0,731.0,137.0,3.3,33.0,648.0,91.87,68.77
2016,6,29,16,15,712.0,132.5,3.3,32.5,601.0,90.66,68.15
2016,6,29,16,30,693.0,128.0,3.3,32.0,554.0,89.29,67.42
2016,6,29,16,45,667.5,123.0,3.35,32.0,504.0,87.31,66.05
2016,6,29,17,0,642.0,118.0,3.4,32.0,454.0,85.19,64.57
2016,6,29,17,15,610.0,112.0,3.2,31.5,402.5,82.16,62.47
2016,6,29,17,30,578.0,106.0,3.0,31.0,351.0,79.02,60.24
2016,6,29,17,45,534.5,97.5,2.85,30.5,300.0,73.78,56.21
2016,6,29,18,0,491.0,89.0,2.7,30.0,249.0,68.38,51.95
2016,6,29,18,15,431.5,79.0,2.4,29.5,200.0,58.92,44.12
2016,6,29,18,30,372.0,69.0,2.1,29.0,151.0,51.57,37.84
2016,6,29,18,45,294.0,54.5,1.85,28.5,108.5,40.89,28.55
2016,6,29,19,0,216.0,40.0,1.6,28.0,66.0,30.12,18.89
2016,6,29,19,15,108.0,20.0,1.55,27.5,33.0,15.19,3.08
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,23.5,18.0,59.44,0.0
2016,6,30,6,0,130.0,27.0,1.4,24.0,36.0,182.38,115.09
2016,6,30,6,15,223.5,42.5,1.45,24.5,75.0,287.6,224.01
2016,6,30,6,30,317.0,58.0,1.5,25.0,114.0,392.43,310.82
2016,6,30,6,45,392.0,68.0,1.6,26.0,162.0,477.94,377.44
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,576.07,449.81
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,643.6,497.43
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,710.95,543.12
2016,6,30,7,45,603.5,100.5,2.0,28.5,364.0,763.59,577.01
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,814.71,609.01
2016,6,30,8,15,669.0,111.5,2.15,29.0,467.0,852.31,632.08
2016,6,30,8,30,696.0,117.0,2.2,29.0,518.0,887.44,653.33
2016,6,30,8,45,714.0,122.5,2.25,29.5,566.0,910.59,665.23
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,923.2,670.35
2016,6,30,9,15,501.0,233.0,2.3,30.5,577.0,793.6,579.72
2016,6,30,9,30,270.0,338.0,2.3,31.0,540.0,638.51,467.0
2016,6,30,9,45,529.0,239.5,2.35,31.5,662.0,805.61,585.45
2016,6,30,10,0,788.0,141.0,2.4,32.0,784.0,943.4,673.47
2016,6,30,10,15,566.0,269.5,2.45,32.0,741.5,838.51,601.18
2016,6,30,10,30,344.0,398.0,2.5,32.0,699.0,713.6,512.79
2016,6,30,10,45,584.0,273.0,2.55,32.5,804.0,817.71,586.7
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,865.75,618.68
2016,6,30,11,15,471.0,314.5,2.6,33.0,752.0,700.27,502.84
2016,6,30,11,30,118.0,481.0,2.6,33.0,595.0,506.14,363.15
2016,6,30,11,45,152.0,491.0,2.65,33.5,639.5,524.91,376.55
2016,6,30,12,0,186.0,501.0,2.7,34.0,684.0,539.57,385.76
2016,6,30,12,15,514.0,327.0,2.75,34.0,836.5,617.31,443.29
2016,6,30,12,30,842.0,153.0,2.8,34.0,989.0,645.4,464.14
2016,6,30,12,45,844.0,151.5,2.85,34.5,987.5,599.47,428.76
2016,6,30,13,0,846.0,150.0,2.9,35.0,986.0,552.65,392.3
2016,6,30,13,15,844.0,149.0,2.95,35.0,975.5,503.19,353.81
2016,6,30,13,30,842.0,148.0,3.0,35.0,965.0,453.07,313.73
2016,6,30,13,45,523.5,310.0,3.05,35.0,815.0,385.97,266.44
2016,6,30,14,0,205.0,472.0,3.1,35.0,665.0,362.27,254.34
2016,6,30,14,15,513.5,307.5,3.15,35.0,772.5,305.39,202.18
2016,6,30,14,30,822.0,143.0,3.2,35.0,880.0,244.96,144.32
2016,6,30,14,45,822.5,135.5,3.3,35.0,850.0,191.13,106.31
2016,6,30,15,0,823.0,128.0,3.4,35.0,820.0,137.3,78.05
2016,6,30,15,15,526.0,246.5,3.45,34.5,681.0,139.19,105.03
2016,6,30,15,30,229.0,365.0,3.5,34.0,542.0,215.61,165.03
2016,6,30,15,45,502.0,241.0,3.55,34.0,600.5,141.62,107.55
2016,6,30,16,0,775.0,117.0,3.6,34.0,659.0,89.01,66.16
2016,6,30,16,15,579.0,177.0,3.6,33.5,566.0,113.27,85.98
2016,6,30,16,30,383.0,237.0,3.6,33.0,473.0,151.21,116.74
2016,6,30,16,45,539.5,169.0,3.65,33.0,469.0,112.42,86.0
2016,6,30,17,0,696.0,101.0,3.7,33.0,465.0,75.47,56.36
2016,6,30,17,15,665.5,96.0,3.6,32.5,413.0,72.61,54.39
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,69.66,52.28
2016,6,30,17,45,594.5,84.5,3.4,31.5,309.0,65.41,49.04
2016,6,30,18,0,554.0,78.0,3.3,31.0,257.0,61.07,45.64
2016,6,30,18,15,495.5,69.5,3.0,30.0,207.0,54.93,40.69
2016,6,30,18,30,437.0,61.0,2.7,29.0,157.0,48.73,35.47
2016,6,30,18,45,352.5,49.0,2.4,28.5,113.0,39.43,27.33
2016,6,30,19,0,268.0,37.0,2.1,28.0,69.0,28.25,17.37
2016,6,30,19,15,134.0,18.5,2.05,27.5,34.5,14.16,2.48
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.0,1.4,23.5,19.0,71.4,0.0
2016,7,1,6,0,163.0,26.0,1.6,24.0,38.0,205.85,128.01
2016,7,1,6,15,264.5,40.0,1.6,24.5,78.5,317.21,247.14
2016,7,1,6,30,366.0,54.0,1.6,25.0,119.0,428.31,338.07
2016,7,1,6,45,439.0,63.5,1.65,26.0,167.5,520.97,409.44
2016,7,1,7,0,512.0,73.0,1.7,27.0,216.0,611.7,475.36
2016,7,1,7,15,561.0,80.0,1.75,27.5,268.5,678.2,521.49
2016,7,1,7,30,610.0,87.0,1.8,28.0,321.0,744.47,565.5
2016,7,1,7,45,646.5,92.5,1.9,28.5,374.5,795.76,598.01
2016,7,1,8,0,683.0,98.0,2.0,29.0,428.0,845.47,628.65
2016,7,1,8,15,709.5,102.5,2.05,29.5,480.0,881.75,649.24
2016,7,1,8,30,736.0,107.0,2.1,30.0,532.0,908.98,663.68
2016,7,1,8,45,756.5,111.0,2.15,30.5,581.0,933.47,676.3
2016,7,1,9,0,777.0,115.0,2.2,31.0,630.0,954.7,686.8
2016,7,1,9,15,792.0,118.0,2.2,31.5,675.5,965.72,690.34
2016,7,1,9,30,807.0,121.0,2.2,32.0,721.0,973.17,691.83
2016,7,1,9,45,820.0,122.5,2.25,32.5,761.5,973.27,689.38
2016,7,1,10,0,833.0,124.0,2.3,33.0,802.0,955.41,675.88
2016,7,1,10,15,841.5,126.0,2.35,33.0,836.5,944.53,668.45
2016,7,1,10,30,850.0,128.0,2.4,33.0,871.0,930.06,658.81
2016,7,1,10,45,857.5,128.5,2.45,33.5,899.0,909.73,644.24
2016,7,1,11,0,865.0,129.0,2.5,34.0,927.0,885.96,627.63
2016,7,1,11,15,869.0,130.0,2.55,34.0,948.0,856.25,608.54
2016,7,1,11,30,873.0,131.0,2.6,34.0,969.0,823.41,587.41
2016,7,1,11,45,869.5,136.0,2.65,34.5,980.5,784.85,561.23
2016,7,1,12,0,866.0,141.0,2.7,35.0,992.0,743.76,531.59
2016,7,1,12,15,867.0,141.5,2.75,35.0,997.0,700.5,501.14
2016,7,1,12,30,868.0,142.0,2.8,35.0,1002.0,655.45,468.71
2016,7,1,12,45,868.0,141.0,2.9,35.0,999.5,607.65,433.66
2016,7,1,13,0,868.0,140.0,3.0,35.0,997.0,559.01,396.93
2016,7,1,13,15,865.0,139.5,3.05,35.0,986.5,508.34,357.5
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,457.05,316.47
2016,7,1,13,45,858.0,138.0,3.2,35.5,958.0,404.56,273.08
2016,7,1,14,0,854.0,137.0,3.3,36.0,940.0,351.77,228.95
2016,7,1,14,15,848.0,135.5,3.35,36.0,914.5,298.09,184.9
2016,7,1,14,30,842.0,134.0,3.4,36.0,889.0,244.71,142.85
2016,7,1,14,45,833.5,132.0,3.5,36.0,856.5,191.22,105.51
2016,7,1,15,0,825.0,130.0,3.6,36.0,824.0,138.69,78.61
2016,7,1,15,15,814.0,128.0,3.65,35.5,786.0,91.47,67.19
2016,7,1,15,30,803.0,126.0,3.7,35.0,748.0,91.83,67.81
2016,7,1,15,45,788.5,123.0,3.75,35.0,704.5,91.38,67.62
2016,7,1,16,0,774.0,120.0,3.8,35.0,661.0,90.79,67.34
2016,7,1,16,15,755.5,116.5,3.8,34.5,613.5,89.64,66.77
2016,7,1,16,30,737.0,113.0,3.8,34.0,566.0,88.36,66.1
2016,7,1,16,45,712.0,109.0,3.85,34.0,515.5,79.7,59.35
2016,7,1,17,0,687.0,105.0,3.9,34.0,465.0,77.81,58.05
2016,7,1,17,15,655.5,100.0,3.75,33.5,412.5,75.05,56.14
2016,7,1,17,30,624.0,95.0,3.6,33.0,360.0,72.2,54.14
2016,7,1,17,45,580.0,88.0,3.5,32.5,307.5,67.66,50.7
2016,7,1,18,0,536.0,81.0,3.4,32.0,255.0,63.03,47.07
2016,7,1,18,15,476.0,72.0,3.15,31.0,205.0,56.62,41.91
2016,7,1,18,30,416.0,63.0,2.9,30.0,155.0,50.11,36.46
2016,7,1,18,45,329.5,51.0,2.65,29.5,111.0,38.71,26.61
2016,7,1,19,0,243.0,39.0,2.4,29.0,67.0,29.55,18.32
2016,7,1,19,15,121.5,19.5,2.45,28.5,33.5,14.86,2.82
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
