Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,16.0,35.75,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,32.0,114.39,67.23
2016,7,2,6,15,154.0,46.0,3.1,24.5,70.0,218.19,170.24
2016,7,2,6,30,241.0,65.0,3.3,25.0,108.0,337.91,270.06
2016,7,2,6,45,323.0,77.0,3.5,25.5,155.5,429.8,345.49
2016,7,2,7,0,405.0,89.0,3.7,26.0,203.0,526.06,420.65
2016,7,2,7,15,458.0,99.0,3.75,26.5,253.5,595.26,471.74
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,665.37,521.51
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,736.79,569.46
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,797.53,608.18
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,836.99,632.12
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,873.99,654.07
2016,7,2,8,45,696.5,130.5,4.15,30.5,563.0,902.91,670.25
2016,7,2,9,0,725.0,132.0,4.2,31.0,613.0,928.81,684.32
2016,7,2,9,15,741.5,135.5,4.25,31.5,658.0,934.07,684.65
2016,7,2,9,30,758.0,139.0,4.3,32.0,703.0,943.82,688.23
2016,7,2,9,45,775.5,139.5,4.35,32.5,744.0,947.76,688.08
2016,7,2,10,0,793.0,140.0,4.4,33.0,785.0,947.96,685.66
2016,7,2,10,15,803.0,142.0,4.4,33.0,819.5,938.68,678.36
2016,7,2,10,30,813.0,144.0,4.4,33.0,854.0,925.76,668.87
2016,7,2,10,45,823.5,143.5,4.45,33.5,883.0,892.67,645.14
2016,7,2,11,0,834.0,143.0,4.5,34.0,912.0,871.25,629.34
2016,7,2,11,15,838.5,144.0,4.5,34.5,932.5,842.53,608.54
2016,7,2,11,30,843.0,145.0,4.5,35.0,953.0,810.72,585.81
2016,7,2,11,45,846.5,145.5,4.55,35.5,966.5,774.81,560.23
2016,7,2,12,0,850.0,146.0,4.6,36.0,980.0,736.21,531.56
2016,7,2,12,15,851.0,146.5,4.6,36.0,985.5,693.5,500.55
2016,7,2,12,30,852.0,147.0,4.6,36.0,991.0,649.03,467.68
2016,7,2,12,45,852.0,146.5,4.65,36.0,989.0,602.17,432.46
2016,7,2,13,0,852.0,146.0,4.7,36.0,987.0,554.51,395.73
2016,7,2,13,15,849.5,145.5,4.7,36.0,977.0,504.79,356.45
2016,7,2,13,30,847.0,145.0,4.7,36.0,967.0,454.43,315.68
2016,7,2,13,45,843.0,143.5,4.75,36.0,949.0,402.4,272.89
2016,7,2,14,0,839.0,142.0,4.8,36.0,931.0,350.11,229.31
2016,7,2,14,15,833.0,141.0,4.8,36.0,906.0,297.46,185.72
2016,7,2,14,30,827.0,140.0,4.8,36.0,881.0,245.09,144.17
2016,7,2,14,45,817.0,138.5,4.85,36.0,849.0,184.33,101.23
2016,7,2,15,0,807.0,137.0,4.9,36.0,817.0,131.57,73.73
2016,7,2,15,15,796.0,134.5,4.9,35.5,779.0,94.33,69.5
2016,7,2,15,30,785.0,132.0,4.9,35.0,741.0,94.59,70.04
2016,7,2,15,45,767.5,130.5,4.9,35.0,697.5,95.1,70.61
2016,7,2,16,0,750.0,129.0,4.9,35.0,654.0,95.55,71.17
2016,7,2,16,15,731.0,125.0,4.85,34.5,606.5,94.34,70.56
2016,7,2,16,30,712.0,121.0,4.8,34.0,559.0,85.58,63.9
2016,7,2,16,45,682.0,118.5,4.75,34.0,508.0,84.84,63.53
2016,7,2,17,0,652.0,116.0,4.7,34.0,457.0,84.11,63.17
2016,7,2,17,15,618.5,110.0,4.5,33.5,405.0,80.98,61.0
2016,7,2,17,30,585.0,104.0,4.3,33.0,353.0,77.74,58.7
2016,7,2,17,45,536.0,97.0,4.15,32.5,300.5,73.43,55.47
2016,7,2,18,0,487.0,90.0,4.0,32.0,248.0,69.07,52.09
2016,7,2,18,15,423.5,80.0,3.75,31.5,199.0,59.49,44.22
2016,7,2,18,30,360.0,70.0,3.5,31.0,150.0,52.13,37.98
2016,7,2,18,45,269.5,56.5,3.3,30.5,107.0,42.1,29.28
2016,7,2,19,0,179.0,43.0,3.1,30.0,64.0,32.06,20.24
2016,7,2,19,15,89.5,21.5,3.15,29.5,32.0,16.38,3.61
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,10.55,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,23.98,8.99
2016,7,3,6,15,41.5,44.0,5.1,25.5,51.0,89.75,66.63
2016,7,3,6,30,79.0,65.0,5.3,26.0,79.0,162.21,127.71
2016,7,3,6,45,121.0,84.0,5.5,26.5,114.0,220.77,177.22
2016,7,3,7,0,163.0,103.0,5.7,27.0,149.0,281.1,226.97
2016,7,3,7,15,91.0,119.0,5.75,27.5,146.0,230.49,183.71
2016,7,3,7,30,19.0,135.0,5.8,28.0,143.0,139.3,107.6
2016,7,3,7,45,9.5,116.5,5.9,28.5,120.5,105.75,79.96
2016,7,3,8,0,0.0,98.0,6.0,29.0,98.0,77.06,56.21
2016,7,3,8,15,25.0,165.5,6.0,29.5,180.0,181.99,139.66
2016,7,3,8,30,50.0,233.0,6.0,30.0,262.0,280.26,215.36
2016,7,3,8,45,33.5,231.5,6.05,30.5,251.5,255.3,194.37
2016,7,3,9,0,17.0,230.0,6.1,31.0,241.0,211.3,159.19
2016,7,3,9,15,27.0,265.0,6.05,31.5,285.0,274.44,206.55
2016,7,3,9,30,37.0,300.0,6.0,32.0,329.0,315.93,236.74
2016,7,3,9,45,34.0,311.0,5.95,32.5,338.0,318.44,237.28
2016,7,3,10,0,31.0,322.0,5.9,33.0,347.0,320.88,237.89
2016,7,3,10,15,128.5,374.0,5.8,33.0,485.5,480.92,356.66
2016,7,3,10,30,226.0,426.0,5.7,33.0,624.0,611.58,450.25
2016,7,3,10,45,344.5,404.0,5.65,33.5,716.5,701.5,513.2
2016,7,3,11,0,463.0,382.0,5.6,34.0,809.0,778.74,565.77
2016,7,3,11,15,351.0,430.0,5.5,34.0,758.0,687.05,498.96
2016,7,3,11,30,239.0,478.0,5.4,34.0,707.0,601.95,436.83
2016,7,3,11,45,352.0,455.0,5.35,34.5,797.5,657.79,475.91
2016,7,3,12,0,465.0,432.0,5.3,35.0,888.0,696.81,501.78
2016,7,3,12,15,447.0,437.0,5.2,35.0,877.5,651.88,469.06
2016,7,3,12,30,429.0,442.0,5.1,35.0,867.0,607.07,436.49
2016,7,3,12,45,624.5,301.0,5.05,35.5,918.0,584.25,420.12
2016,7,3,13,0,820.0,160.0,5.0,36.0,969.0,551.5,394.38
2016,7,3,13,15,817.5,159.0,4.9,36.0,959.0,500.81,354.25
2016,7,3,13,30,815.0,158.0,4.8,36.0,949.0,449.62,312.88
2016,7,3,13,45,812.0,156.0,4.75,36.0,931.5,397.23,269.88
2016,7,3,14,0,809.0,154.0,4.7,36.0,914.0,344.65,226.19
2016,7,3,14,15,802.5,152.0,4.6,36.0,889.5,291.16,182.14
2016,7,3,14,30,796.0,150.0,4.5,36.0,865.0,238.23,140.27
2016,7,3,14,45,789.5,147.0,4.45,36.5,834.0,185.48,102.83
2016,7,3,15,0,783.0,144.0,4.4,37.0,803.0,133.67,75.47
2016,7,3,15,15,772.0,141.0,4.4,36.5,765.5,97.0,71.28
2016,7,3,15,30,761.0,138.0,4.4,36.0,728.0,97.17,71.75
2016,7,3,15,45,749.5,133.5,4.4,36.0,686.5,96.29,71.23
2016,7,3,16,0,738.0,129.0,4.4,36.0,645.0,95.19,70.55
2016,7,3,16,15,719.0,125.0,4.4,35.5,598.5,86.52,64.01
2016,7,3,16,30,700.0,121.0,4.4,35.0,552.0,85.26,63.36
2016,7,3,16,45,680.0,114.5,4.45,35.0,503.0,82.31,61.21
2016,7,3,17,0,660.0,108.0,4.5,35.0,454.0,79.13,58.87
2016,7,3,17,15,628.0,102.5,4.4,34.5,402.5,76.15,56.81
2016,7,3,17,30,596.0,97.0,4.3,34.0,351.0,73.07,54.63
2016,7,3,17,45,557.5,89.0,4.25,33.5,300.5,68.02,50.77
2016,7,3,18,0,519.0,81.0,4.2,33.0,250.0,62.8,46.68
2016,7,3,18,15,458.0,72.0,4.1,32.5,200.5,56.41,41.47
2016,7,3,18,30,397.0,63.0,4.0,32.0,151.0,47.71,34.14
2016,7,3,18,45,311.0,51.0,3.95,31.5,108.0,38.58,26.24
2016,7,3,19,0,225.0,39.0,3.9,31.0,65.0,29.46,18.04
2016,7,3,19,15,112.5,19.5,4.0,30.5,32.5,14.83,2.63
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,5.9,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,11.42,1.05
2016,7,4,6,15,0.0,35.0,4.45,25.0,35.0,30.63,18.58
2016,7,4,6,30,0.0,55.0,4.6,25.0,55.0,50.83,35.64
2016,7,4,6,45,14.0,77.0,4.75,25.5,81.0,84.68,64.19
2016,7,4,7,0,28.0,99.0,4.9,26.0,107.0,132.37,103.59
2016,7,4,7,15,37.0,121.5,5.0,26.0,134.5,163.76,129.2
2016,7,4,7,30,46.0,144.0,5.1,26.0,162.0,194.68,153.98
2016,7,4,7,45,126.0,171.0,5.2,26.5,229.5,323.04,257.14
2016,7,4,8,0,206.0,198.0,5.3,27.0,297.0,431.8,341.69
2016,7,4,8,15,295.5,207.0,5.35,27.5,366.5,552.19,432.32
2016,7,4,8,30,385.0,216.0,5.4,28.0,436.0,649.64,503.44
2016,7,4,8,45,362.5,245.0,5.5,28.5,467.5,655.69,503.87
2016,7,4,9,0,340.0,274.0,5.6,29.0,499.0,658.98,502.77
2016,7,4,9,15,395.5,275.0,5.6,29.5,555.0,707.85,536.55
2016,7,4,9,30,451.0,276.0,5.6,30.0,611.0,778.91,584.52
2016,7,4,9,45,610.0,212.5,5.65,30.5,692.5,868.83,648.29
2016,7,4,10,0,769.0,149.0,5.7,31.0,774.0,934.48,690.75
2016,7,4,10,15,779.0,151.5,5.65,31.5,808.5,926.06,681.77
2016,7,4,10,30,789.0,154.0,5.6,32.0,843.0,914.01,670.93
2016,7,4,10,45,604.0,270.0,5.55,32.5,808.0,834.86,611.92
2016,7,4,11,0,419.0,386.0,5.5,33.0,773.0,743.87,542.52
2016,7,4,11,15,623.5,269.0,5.45,33.5,859.5,792.86,579.17
2016,7,4,11,30,828.0,152.0,5.4,34.0,946.0,804.95,588.76
2016,7,4,11,45,617.5,290.5,5.35,35.0,887.5,735.92,533.23
2016,7,4,12,0,407.0,429.0,5.3,36.0,829.0,649.79,466.85
2016,7,4,12,15,612.5,299.5,5.2,36.0,905.0,660.55,476.48
2016,7,4,12,30,818.0,170.0,5.1,36.0,981.0,653.01,471.55
2016,7,4,12,45,647.5,301.0,5.1,36.5,942.0,598.14,427.93
2016,7,4,13,0,477.0,432.0,5.1,37.0,903.0,553.93,392.84
2016,7,4,13,15,424.0,433.5,5.05,37.0,849.0,490.75,346.86
2016,7,4,13,30,371.0,435.0,5.0,37.0,795.0,443.43,311.81
2016,7,4,13,45,605.5,289.0,5.0,37.5,864.0,397.47,272.32
2016,7,4,14,0,840.0,143.0,5.0,38.0,933.0,351.55,228.65
2016,7,4,14,15,641.0,254.5,5.0,38.0,847.5,302.8,194.63
2016,7,4,14,30,442.0,366.0,5.0,38.0,762.0,284.19,186.2
2016,7,4,14,45,419.5,358.5,5.0,38.0,724.0,242.9,158.12
2016,7,4,15,0,397.0,351.0,5.0,38.0,686.0,219.28,147.54
2016,7,4,15,15,474.5,305.5,4.95,37.5,687.0,165.2,123.89
2016,7,4,15,30,552.0,260.0,4.9,37.0,688.0,149.65,112.4
2016,7,4,15,45,472.0,270.5,4.9,37.0,621.5,155.49,117.24
2016,7,4,16,0,392.0,281.0,4.9,37.0,555.0,171.17,129.75
2016,7,4,16,15,464.0,233.5,4.8,36.5,535.0,142.06,107.56
2016,7,4,16,30,536.0,186.0,4.7,36.0,515.0,120.32,90.95
2016,7,4,16,45,516.5,174.0,4.65,36.0,468.5,114.71,86.82
2016,7,4,17,0,497.0,162.0,4.6,36.0,422.0,108.74,82.37
2016,7,4,17,15,452.5,151.0,4.4,35.5,368.0,102.52,77.85
2016,7,4,17,30,408.0,140.0,4.2,35.0,314.0,96.09,73.09
2016,7,4,17,45,375.0,125.5,4.05,34.5,268.0,87.44,66.43
2016,7,4,18,0,342.0,111.0,3.9,34.0,222.0,78.44,59.33
2016,7,4,18,15,298.5,94.5,3.7,33.0,178.0,67.67,50.68
2016,7,4,18,30,255.0,78.0,3.5,32.0,134.0,57.04,41.87
2016,7,4,18,45,189.5,60.0,3.35,31.0,95.5,44.13,30.88
2016,7,4,19,0,124.0,42.0,3.2,30.0,57.0,31.12,19.47
2016,7,4,19,15,62.0,21.0,3.3,29.5,28.5,15.95,3.21
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,7.5,11.5,4.15,25.0,12.0,14.67,0.0
2016,7,5,6,0,15.0,23.0,4.2,25.0,24.0,38.41,16.44
2016,7,5,6,15,60.5,43.5,4.35,25.0,53.0,120.4,91.1
2016,7,5,6,30,106.0,64.0,4.5,25.0,82.0,184.52,146.65
2016,7,5,6,45,155.5,82.0,4.65,25.5,119.0,267.6,215.77
2016,7,5,7,0,205.0,100.0,4.8,26.0,156.0,335.63,271.43
2016,7,5,7,15,116.5,119.0,4.9,26.5,152.5,255.15,204.59
2016,7,5,7,30,28.0,138.0,5.0,27.0,149.0,169.27,132.25
2016,7,5,7,45,223.0,149.5,5.1,27.5,255.0,413.19,329.2
2016,7,5,8,0,418.0,161.0,5.2,28.0,361.0,646.29,506.06
2016,7,5,8,15,572.5,133.5,5.25,28.5,441.0,781.79,602.22
2016,7,5,8,30,727.0,106.0,5.3,29.0,521.0,899.24,681.23
2016,7,5,8,45,757.0,105.0,5.35,29.5,572.0,927.69,696.89
2016,7,5,9,0,787.0,104.0,5.4,30.0,623.0,952.88,710.73
2016,7,5,9,15,801.5,106.5,5.4,30.5,668.0,963.06,714.06
2016,7,5,9,30,816.0,109.0,5.4,31.0,713.0,955.96,705.95
2016,7,5,9,45,832.5,108.0,5.4,31.5,754.5,957.34,703.87
2016,7,5,10,0,849.0,107.0,5.4,32.0,796.0,955.14,699.53
2016,7,5,10,15,857.0,109.0,5.4,32.5,830.5,944.13,689.49
2016,7,5,10,30,865.0,111.0,5.4,33.0,865.0,929.51,677.3
2016,7,5,10,45,873.5,110.5,5.4,33.5,893.5,909.38,661.62
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,885.78,643.82
2016,7,5,11,15,886.0,110.5,5.35,34.0,943.0,855.81,622.95
2016,7,5,11,30,890.0,111.0,5.3,34.0,964.0,822.72,600.04
2016,7,5,11,45,885.0,117.0,5.3,34.5,975.0,784.05,572.39
2016,7,5,12,0,880.0,123.0,5.3,35.0,986.0,742.83,541.68
2016,7,5,12,15,881.0,123.5,5.25,35.5,991.5,699.62,508.63
2016,7,5,12,30,882.0,124.0,5.2,36.0,997.0,654.51,473.76
2016,7,5,12,45,882.0,123.0,5.2,36.5,995.0,606.42,436.35
2016,7,5,13,0,882.0,122.0,5.2,37.0,993.0,557.34,397.45
2016,7,5,13,15,880.0,121.5,5.2,37.0,983.0,506.6,357.26
2016,7,5,13,30,878.0,121.0,5.2,37.0,973.0,455.07,315.43
2016,7,5,13,45,874.5,120.0,5.2,37.0,955.5,401.99,271.58
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,348.53,226.86
2016,7,5,14,15,865.5,117.5,5.15,37.0,913.0,294.08,181.69
2016,7,5,14,30,860.0,116.0,5.1,37.0,888.0,239.84,138.58
2016,7,5,14,45,712.5,204.5,5.1,37.0,828.5,198.75,115.4
2016,7,5,15,0,565.0,293.0,5.1,37.0,769.0,190.43,122.88
2016,7,5,15,15,691.0,203.5,5.1,36.5,758.0,117.66,87.47
2016,7,5,15,30,817.0,114.0,5.1,36.0,747.0,96.06,70.89
2016,7,5,15,45,805.0,111.0,5.1,36.0,704.5,84.96,62.28
2016,7,5,16,0,793.0,108.0,5.1,36.0,662.0,84.12,61.8
2016,7,5,16,15,775.5,104.5,5.1,35.5,615.0,82.68,60.97
2016,7,5,16,30,758.0,101.0,5.1,35.0,568.0,81.09,60.03
2016,7,5,16,45,736.0,97.5,5.1,35.0,517.5,79.27,58.78
2016,7,5,17,0,714.0,94.0,5.1,35.0,467.0,77.34,57.45
2016,7,5,17,15,684.0,89.5,5.0,34.5,415.0,68.71,50.76
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,65.91,48.77
2016,7,5,17,45,611.5,79.0,4.8,33.5,310.5,61.79,45.65
2016,7,5,18,0,569.0,73.0,4.7,33.0,258.0,57.62,42.39
2016,7,5,18,15,508.5,65.5,4.55,32.5,207.5,52.06,37.86
2016,7,5,18,30,448.0,58.0,4.4,32.0,157.0,46.48,33.12
2016,7,5,18,45,354.0,48.0,4.3,31.5,112.5,38.64,26.29
2016,7,5,19,0,260.0,38.0,4.2,31.0,68.0,28.92,17.6
2016,7,5,19,15,130.0,19.0,4.25,30.5,34.0,14.52,2.27
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,15.0,35.29,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,30.0,109.97,55.08
2016,7,6,6,15,160.0,43.0,4.9,25.0,67.0,218.76,170.04
2016,7,6,6,30,252.0,61.0,5.0,25.0,104.0,342.08,274.5
2016,7,6,6,45,345.0,70.5,5.15,25.5,152.0,440.37,356.04
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,543.96,437.64
2016,7,6,7,15,490.5,88.5,5.4,26.5,251.0,621.56,496.07
2016,7,6,7,30,543.0,97.0,5.5,27.0,302.0,692.09,547.02
2016,7,6,7,45,593.5,100.0,5.6,27.5,355.5,753.42,589.54
2016,7,6,8,0,644.0,103.0,5.7,28.0,409.0,813.45,629.96
2016,7,6,8,15,671.5,108.0,5.75,28.5,460.5,851.17,653.33
2016,7,6,8,30,699.0,113.0,5.8,29.0,512.0,886.45,674.7
2016,7,6,8,45,725.0,114.5,5.9,30.0,561.5,906.29,683.93
2016,7,6,9,0,751.0,116.0,6.0,31.0,611.0,930.48,696.17
2016,7,6,9,15,766.5,119.0,6.0,31.5,656.0,942.31,700.79
2016,7,6,9,30,782.0,122.0,6.0,32.0,701.0,950.64,703.19
2016,7,6,9,45,797.5,123.0,6.05,32.5,742.0,953.13,702.06
2016,7,6,10,0,813.0,124.0,6.1,33.0,783.0,937.65,688.99
2016,7,6,10,15,822.0,126.0,6.05,33.0,818.0,927.77,680.9
2016,7,6,10,30,831.0,128.0,6.0,33.0,853.0,914.34,670.55
2016,7,6,10,45,840.0,128.0,6.0,33.5,881.5,895.52,655.6
2016,7,6,11,0,849.0,128.0,6.0,34.0,910.0,873.27,638.52
2016,7,6,11,15,854.0,129.5,5.95,34.0,931.5,845.46,618.91
2016,7,6,11,30,859.0,131.0,5.9,34.0,953.0,814.46,597.19
2016,7,6,11,45,865.5,129.0,5.9,34.5,967.5,778.84,571.35
2016,7,6,12,0,872.0,127.0,5.9,35.0,982.0,740.42,542.18
2016,7,6,12,15,873.5,127.5,5.85,35.5,988.0,697.76,509.28
2016,7,6,12,30,875.0,128.0,5.8,36.0,994.0,653.17,474.55
2016,7,6,12,45,876.5,126.5,5.8,36.5,993.0,605.85,437.45
2016,7,6,13,0,878.0,125.0,5.8,37.0,992.0,557.43,398.78
2016,7,6,13,15,876.5,124.5,5.75,37.0,982.0,507.05,358.55
2016,7,6,13,30,875.0,124.0,5.7,37.0,972.0,455.84,316.71
2016,7,6,13,45,872.0,123.0,5.7,37.0,955.0,403.03,272.9
2016,7,6,14,0,869.0,122.0,5.7,37.0,938.0,349.78,228.2
2016,7,6,14,15,863.5,120.5,5.7,37.0,913.0,295.36,182.98
2016,7,6,14,30,858.0,119.0,5.7,37.0,888.0,241.16,139.81
2016,7,6,14,45,843.0,122.0,5.7,37.0,855.0,188.38,102.91
2016,7,6,15,0,828.0,125.0,5.7,37.0,822.0,137.16,77.01
2016,7,6,15,15,817.5,122.5,5.7,37.0,784.0,99.31,73.0
2016,7,6,15,30,807.0,120.0,5.7,37.0,746.0,88.62,64.76
2016,7,6,15,45,789.0,119.5,5.7,37.0,702.0,89.36,65.51
2016,7,6,16,0,771.0,119.0,5.7,37.0,658.0,90.09,66.27
2016,7,6,16,15,753.0,115.5,5.7,36.5,611.0,88.94,65.7
2016,7,6,16,30,735.0,112.0,5.7,36.0,564.0,87.65,65.03
2016,7,6,16,45,704.5,110.0,5.75,35.5,512.5,80.13,59.36
2016,7,6,17,0,674.0,108.0,5.8,35.0,461.0,79.45,59.16
2016,7,6,17,15,641.0,103.0,5.7,34.5,408.5,76.76,57.33
2016,7,6,17,30,608.0,98.0,5.6,34.0,356.0,73.99,55.41
2016,7,6,17,45,555.0,92.5,5.55,33.5,303.0,70.5,52.84
2016,7,6,18,0,502.0,87.0,5.5,33.0,250.0,67.05,50.21
2016,7,6,18,15,437.5,78.0,5.3,32.0,200.5,58.32,43.16
2016,7,6,18,30,373.0,69.0,5.1,31.0,151.0,51.58,37.51
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,41.8,29.01
2016,7,6,19,0,178.0,43.0,4.8,30.0,64.0,32.05,20.19
2016,7,6,19,15,89.0,21.5,4.7,29.5,32.0,16.37,3.17
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,24.5,5.5,4.33,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,8.36,0.0
2016,7,7,6,15,0.0,25.5,5.1,25.5,25.5,19.46,9.64
2016,7,7,6,30,0.0,40.0,5.2,26.0,40.0,31.19,19.58
2016,7,7,6,45,0.0,59.0,5.35,26.5,59.0,49.25,34.55
2016,7,7,7,0,0.0,78.0,5.5,27.0,78.0,66.59,48.76
2016,7,7,7,15,184.5,101.5,5.55,27.5,170.5,315.58,254.75
2016,7,7,7,30,369.0,125.0,5.6,28.0,263.0,549.33,437.74
2016,7,7,7,45,534.5,106.0,5.65,29.0,341.5,702.63,549.62
2016,7,7,8,0,700.0,87.0,5.7,30.0,420.0,848.22,649.95
2016,7,7,8,15,725.5,91.0,5.75,30.5,471.5,877.89,666.71
2016,7,7,8,30,751.0,95.0,5.8,31.0,523.0,910.82,686.06
2016,7,7,8,45,775.5,96.0,5.85,31.5,573.5,936.06,699.89
2016,7,7,9,0,800.0,97.0,5.9,32.0,624.0,958.12,711.53
2016,7,7,9,15,814.5,99.5,5.9,32.5,669.0,955.11,705.92
2016,7,7,9,30,829.0,102.0,5.9,33.0,714.0,961.96,707.31
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.5,961.08,703.62
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,956.63,697.75
2016,7,7,10,15,861.5,105.5,5.85,34.0,829.5,945.66,688.91
2016,7,7,10,30,870.0,107.0,5.8,34.0,864.0,931.07,677.86
2016,7,7,10,45,876.0,108.0,5.8,34.5,892.5,910.11,661.58
2016,7,7,11,0,882.0,109.0,5.8,35.0,921.0,885.71,643.2
2016,7,7,11,15,886.0,110.0,5.75,35.5,941.5,856.23,621.33
2016,7,7,11,30,890.0,111.0,5.7,36.0,962.0,823.57,597.48
2016,7,7,11,45,883.0,118.0,5.7,36.5,973.0,784.16,569.38
2016,7,7,12,0,876.0,125.0,5.7,37.0,984.0,742.27,538.27
2016,7,7,12,15,877.0,125.5,5.65,37.0,989.5,699.15,506.48
2016,7,7,12,30,878.0,126.0,5.6,37.0,995.0,654.14,472.74
2016,7,7,12,45,875.0,127.5,5.55,37.5,992.5,605.98,435.13
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,557.02,396.24
2016,7,7,13,15,870.0,128.5,5.45,38.0,979.5,506.6,356.29
2016,7,7,13,30,868.0,128.0,5.4,38.0,969.0,455.42,314.8
2016,7,7,13,45,861.5,128.5,5.4,38.0,950.5,402.45,271.26
2016,7,7,14,0,855.0,129.0,5.4,38.0,932.0,349.41,227.15
2016,7,7,14,15,849.0,127.5,5.4,38.0,907.0,295.55,182.7
2016,7,7,14,30,843.0,126.0,5.4,38.0,882.0,241.97,140.31
2016,7,7,14,45,832.5,126.0,5.4,38.0,850.0,188.99,103.27
2016,7,7,15,0,822.0,126.0,5.4,38.0,818.0,137.17,76.81
2016,7,7,15,15,811.5,124.0,5.4,37.5,780.5,99.83,73.23
2016,7,7,15,30,801.0,122.0,5.4,37.0,743.0,89.54,65.48
2016,7,7,15,45,784.5,120.5,5.4,37.0,699.5,89.8,65.85
2016,7,7,16,0,768.0,119.0,5.4,37.0,656.0,90.01,66.19
2016,7,7,16,15,750.0,115.5,5.45,36.5,609.0,88.86,65.63
2016,7,7,16,30,732.0,112.0,5.5,36.0,562.0,87.58,64.97
2016,7,7,16,45,703.5,109.5,5.55,36.0,511.0,79.81,58.96
2016,7,7,17,0,675.0,107.0,5.6,36.0,460.0,78.83,58.41
2016,7,7,17,15,642.5,102.0,5.55,35.5,408.0,76.13,56.57
2016,7,7,17,30,610.0,97.0,5.5,35.0,356.0,73.34,54.64
2016,7,7,17,45,566.0,90.0,5.45,34.5,304.0,68.89,51.29
2016,7,7,18,0,522.0,83.0,5.4,34.0,252.0,64.35,47.76
2016,7,7,18,15,458.5,74.5,5.25,33.0,202.5,58.36,43.0
2016,7,7,18,30,395.0,66.0,5.1,32.0,153.0,49.74,35.82
2016,7,7,18,45,304.5,53.5,5.0,31.5,109.0,40.27,27.61
2016,7,7,19,0,214.0,41.0,4.9,31.0,65.0,30.81,19.09
2016,7,7,19,15,107.0,20.5,4.75,30.5,32.5,15.54,2.53
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,4.5,3.85,24.5,4.5,3.54,0.0
2016,7,8,6,0,0.0,9.0,4.0,25.0,9.0,6.83,0.0
2016,7,8,6,15,0.0,22.0,4.15,25.5,22.0,16.77,7.51
2016,7,8,6,30,0.0,35.0,4.3,26.0,35.0,26.74,15.98
2016,7,8,6,45,0.0,51.0,4.5,26.5,51.0,40.08,27.08
2016,7,8,7,0,0.0,67.0,4.7,27.0,67.0,54.24,38.71
2016,7,8,7,15,0.0,84.5,4.75,27.5,84.5,69.7,51.18
2016,7,8,7,30,0.0,102.0,4.8,28.0,102.0,84.87,63.18
2016,7,8,7,45,0.0,94.0,4.85,29.0,94.0,74.65,54.52
2016,7,8,8,0,0.0,86.0,4.9,30.0,86.0,66.43,47.54
2016,7,8,8,15,13.5,149.0,4.9,30.5,157.0,137.47,103.78
2016,7,8,8,30,27.0,212.0,4.9,31.0,228.0,233.0,177.24
2016,7,8,8,45,177.5,243.0,4.95,31.5,359.0,440.33,336.9
2016,7,8,9,0,328.0,274.0,5.0,32.0,490.0,647.75,487.61
2016,7,8,9,15,563.0,196.0,5.0,32.0,598.5,828.65,617.28
2016,7,8,9,30,798.0,118.0,5.0,32.0,707.0,962.87,705.9
2016,7,8,9,45,816.0,117.0,5.0,32.5,749.0,951.42,694.39
2016,7,8,10,0,834.0,116.0,5.0,33.0,791.0,950.8,691.2
2016,7,8,10,15,842.5,117.5,4.95,33.5,825.5,939.83,680.93
2016,7,8,10,30,851.0,119.0,4.9,34.0,860.0,925.29,668.59
2016,7,8,10,45,861.0,118.5,4.9,34.5,889.0,906.69,654.11
2016,7,8,11,0,871.0,118.0,4.9,35.0,918.0,884.56,637.48
2016,7,8,11,15,875.5,119.0,4.85,35.0,939.5,855.55,617.47
2016,7,8,11,30,880.0,120.0,4.8,35.0,961.0,823.35,595.42
2016,7,8,11,45,881.5,121.5,4.8,35.5,974.0,786.16,569.09
2016,7,8,12,0,883.0,123.0,4.8,36.0,987.0,746.27,539.7
2016,7,8,12,15,884.0,123.0,4.8,36.0,993.0,702.56,507.95
2016,7,8,12,30,885.0,123.0,4.8,36.0,999.0,656.94,474.2
2016,7,8,12,45,885.5,122.0,4.8,36.5,997.5,608.94,437.05
2016,7,8,13,0,886.0,121.0,4.8,37.0,996.0,559.86,398.32
2016,7,8,13,15,884.0,121.0,4.8,37.0,986.0,509.1,358.28
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,457.53,316.57
2016,7,8,13,45,878.0,120.0,4.8,37.5,958.5,403.92,271.91
2016,7,8,14,0,874.0,119.0,4.8,38.0,941.0,349.97,226.57
2016,7,8,14,15,869.0,118.0,4.8,37.5,916.0,295.6,182.13
2016,7,8,14,30,864.0,117.0,4.8,37.0,891.0,241.38,139.45
2016,7,8,14,45,851.0,119.0,4.8,37.0,858.0,187.95,102.13
2016,7,8,15,0,838.0,121.0,4.8,37.0,825.0,135.88,75.77
2016,7,8,15,15,827.5,118.5,4.8,37.0,787.5,97.72,71.7
2016,7,8,15,30,817.0,116.0,4.8,37.0,750.0,97.09,71.39
2016,7,8,15,45,801.0,115.0,4.8,37.0,706.5,87.15,63.73
2016,7,8,16,0,785.0,114.0,4.8,37.0,663.0,87.5,64.19
2016,7,8,16,15,767.5,110.5,4.8,36.5,615.5,86.21,63.5
2016,7,8,16,30,750.0,107.0,4.8,36.0,568.0,84.79,62.72
2016,7,8,16,45,722.0,105.0,4.8,36.0,516.5,84.0,62.31
2016,7,8,17,0,694.0,103.0,4.8,36.0,465.0,76.71,56.67
2016,7,8,17,15,662.5,98.0,4.7,35.5,413.0,73.88,54.73
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,70.97,52.69
2016,7,8,17,45,583.0,87.5,4.5,34.5,308.0,67.38,50.03
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,63.79,47.3
2016,7,8,18,15,472.0,73.0,4.15,33.0,204.5,57.37,42.17
2016,7,8,18,30,409.0,64.0,3.9,32.0,154.0,48.5,34.79
2016,7,8,18,45,313.0,52.5,3.7,31.5,110.0,39.63,27.09
2016,7,8,19,0,217.0,41.0,3.5,31.0,66.0,30.83,19.09
2016,7,8,19,15,108.5,20.5,3.55,30.5,33.0,15.55,2.34
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,7.87,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,17.27,1.97
2016,7,9,6,15,34.0,40.0,3.75,25.5,46.0,78.5,56.88
2016,7,9,6,30,68.0,60.0,3.9,26.0,72.0,146.08,114.0
2016,7,9,6,45,98.0,82.0,4.05,26.5,105.5,199.28,158.72
2016,7,9,7,0,128.0,104.0,4.2,27.0,139.0,252.56,202.38
2016,7,9,7,15,148.0,125.5,4.2,27.5,174.5,295.93,236.6
2016,7,9,7,30,168.0,147.0,4.2,28.0,210.0,339.17,269.65
2016,7,9,7,45,338.5,142.5,4.2,28.5,294.5,518.61,409.16
2016,7,9,8,0,509.0,138.0,4.2,29.0,379.0,709.73,548.0
2016,7,9,8,15,614.5,123.5,4.2,29.5,448.5,813.21,617.11
2016,7,9,8,30,720.0,109.0,4.2,30.0,518.0,903.32,675.09
2016,7,9,8,45,360.0,121.0,4.2,30.5,325.5,533.62,409.91
2016,7,9,9,0,0.0,133.0,4.2,31.0,133.0,105.42,76.59
2016,7,9,9,15,0.5,142.0,4.15,31.5,143.0,113.19,82.58
2016,7,9,9,30,1.0,151.0,4.1,32.0,153.0,120.93,88.13
2016,7,9,9,45,47.0,265.0,4.1,32.5,304.0,285.72,213.24
2016,7,9,10,0,93.0,379.0,4.1,33.0,455.0,440.07,324.89
2016,7,9,10,15,100.0,400.0,4.05,33.5,484.5,459.0,336.49
2016,7,9,10,30,107.0,421.0,4.0,34.0,514.0,476.6,347.49
2016,7,9,10,45,256.5,405.0,4.0,34.5,638.0,624.18,452.15
2016,7,9,11,0,406.0,389.0,4.0,35.0,762.0,736.62,528.65
2016,7,9,11,15,227.0,407.0,3.95,35.0,616.0,563.82,406.45
2016,7,9,11,30,48.0,425.0,3.9,35.0,470.0,391.67,282.27
2016,7,9,11,45,60.0,446.5,3.85,35.5,504.5,410.22,295.1
2016,7,9,12,0,72.0,468.0,3.8,36.0,539.0,426.36,305.5
2016,7,9,12,15,264.0,454.0,3.75,36.0,715.5,541.44,387.5
2016,7,9,12,30,456.0,440.0,3.7,36.0,892.0,625.12,444.38
2016,7,9,12,45,434.0,436.5,3.65,36.5,865.5,572.1,405.26
2016,7,9,13,0,412.0,433.0,3.6,37.0,839.0,527.8,372.36
2016,7,9,13,15,413.5,426.5,3.55,37.0,830.5,482.94,339.48
2016,7,9,13,30,415.0,420.0,3.5,37.0,822.0,444.75,310.53
2016,7,9,13,45,609.0,290.5,3.5,37.0,868.5,400.69,273.69
2016,7,9,14,0,803.0,161.0,3.5,37.0,915.0,348.04,227.11
2016,7,9,14,15,796.5,159.5,3.45,36.5,890.0,294.82,184.14
2016,7,9,14,30,790.0,158.0,3.4,36.0,865.0,242.16,143.07
2016,7,9,14,45,788.0,151.5,3.35,36.0,835.5,188.09,104.82
2016,7,9,15,0,786.0,145.0,3.3,36.0,806.0,134.5,76.24
2016,7,9,15,15,774.5,142.5,3.2,36.0,768.5,97.94,72.11
2016,7,9,15,30,763.0,140.0,3.1,36.0,731.0,98.4,72.66
2016,7,9,15,45,745.0,138.0,3.05,36.0,688.0,98.84,73.18
2016,7,9,16,0,727.0,136.0,3.0,36.0,645.0,91.2,67.34
2016,7,9,16,15,707.5,132.0,3.0,35.5,598.0,90.25,66.94
2016,7,9,16,30,688.0,128.0,3.0,35.0,551.0,89.17,66.44
2016,7,9,16,45,344.0,114.5,3.0,35.0,326.0,76.22,56.26
2016,7,9,17,0,0.0,101.0,3.0,35.0,101.0,76.93,57.07
2016,7,9,17,15,278.0,105.5,2.85,34.5,223.5,71.4,52.91
2016,7,9,17,30,556.0,110.0,2.7,34.0,346.0,81.47,61.47
2016,7,9,17,45,505.0,103.0,2.55,33.5,294.5,75.25,56.68
2016,7,9,18,0,454.0,96.0,2.4,33.0,243.0,70.27,52.82
2016,7,9,18,15,390.0,85.0,2.35,32.0,194.0,62.44,46.55
2016,7,9,18,30,326.0,74.0,2.3,31.0,145.0,54.53,39.95
2016,7,9,18,45,236.0,58.5,2.25,30.5,102.5,43.25,30.19
2016,7,9,19,0,146.0,43.0,2.2,30.0,60.0,31.84,19.98
2016,7,9,19,15,73.0,21.5,2.5,29.5,30.0,16.3,2.51
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.5,2.35,24.0,11.0,15.36,0.0
2016,7,10,6,0,19.0,21.0,2.5,24.0,22.0,38.96,10.27
2016,7,10,6,15,87.5,43.5,2.75,24.5,57.0,146.72,111.39
2016,7,10,6,30,156.0,66.0,3.0,25.0,92.0,251.55,199.85
2016,7,10,6,45,224.5,84.0,3.3,25.5,136.0,334.54,269.05
2016,7,10,7,0,293.0,102.0,3.6,26.0,180.0,421.35,338.95
2016,7,10,7,15,146.5,97.0,3.7,26.5,136.0,273.74,219.65
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,74.72,55.09
2016,7,10,7,45,22.5,138.0,3.9,27.5,149.0,141.87,109.7
2016,7,10,8,0,45.0,184.0,4.0,28.0,206.0,231.39,180.07
2016,7,10,8,15,26.5,182.5,4.0,28.5,196.0,204.14,156.97
2016,7,10,8,30,8.0,181.0,4.0,29.0,186.0,160.88,121.75
2016,7,10,8,45,42.0,234.0,4.0,29.5,261.5,267.92,204.58
2016,7,10,9,0,76.0,287.0,4.0,30.0,337.0,356.32,270.55
2016,7,10,9,15,107.0,316.5,3.95,30.5,392.5,413.19,311.67
2016,7,10,9,30,138.0,346.0,3.9,31.0,448.0,492.5,367.79
2016,7,10,9,45,98.5,352.0,3.9,31.5,426.5,426.27,317.15
2016,7,10,10,0,59.0,358.0,3.9,32.0,405.0,385.43,285.12
2016,7,10,10,15,211.0,371.0,3.9,32.0,552.0,558.54,412.51
2016,7,10,10,30,363.0,384.0,3.9,32.0,699.0,720.93,526.06
2016,7,10,10,45,561.5,282.5,3.9,32.5,789.0,805.88,585.42
2016,7,10,11,0,760.0,181.0,3.9,33.0,879.0,858.11,621.29
2016,7,10,11,15,555.5,309.0,3.9,33.5,826.0,770.46,555.67
2016,7,10,11,30,351.0,437.0,3.9,34.0,773.0,670.66,481.95
2016,7,10,11,45,278.5,467.0,3.9,34.5,736.0,613.02,439.94
2016,7,10,12,0,206.0,497.0,3.9,35.0,699.0,553.28,396.33
2016,7,10,12,15,504.5,335.0,3.9,35.0,833.5,620.49,446.8
2016,7,10,12,30,803.0,173.0,3.9,35.0,968.0,647.98,467.1
2016,7,10,12,45,804.5,172.0,3.95,35.0,966.5,601.34,432.03
2016,7,10,13,0,806.0,171.0,4.0,35.0,965.0,553.69,395.66
2016,7,10,13,15,469.5,331.0,4.05,35.0,792.5,452.24,321.78
2016,7,10,13,30,133.0,491.0,4.1,35.0,620.0,387.12,276.43
2016,7,10,13,45,462.5,329.5,4.15,35.5,766.0,376.88,262.11
2016,7,10,14,0,792.0,168.0,4.2,36.0,912.0,348.75,229.41
2016,7,10,14,15,786.0,166.0,4.2,36.0,887.5,295.87,186.0
2016,7,10,14,30,780.0,164.0,4.2,36.0,863.0,243.52,144.71
2016,7,10,14,45,551.0,273.5,4.2,36.0,758.5,219.1,136.87
2016,7,10,15,0,322.0,383.0,4.2,36.0,654.0,227.77,156.7
2016,7,10,15,15,527.0,270.5,4.2,35.5,689.5,150.64,113.49
2016,7,10,15,30,732.0,158.0,4.2,35.0,725.0,98.73,73.25
2016,7,10,15,45,708.0,158.5,4.25,35.0,681.0,100.74,75.06
2016,7,10,16,0,684.0,159.0,4.3,35.0,637.0,102.85,76.94
2016,7,10,16,15,663.0,154.0,4.3,34.5,590.5,101.89,76.57
2016,7,10,16,30,642.0,149.0,4.3,34.0,544.0,100.77,76.09
2016,7,10,16,45,598.5,149.0,4.3,34.0,491.5,102.19,77.51
2016,7,10,17,0,555.0,149.0,4.3,34.0,439.0,102.42,77.98
2016,7,10,17,15,518.0,141.0,4.1,33.5,388.0,97.85,74.72
2016,7,10,17,30,481.0,133.0,3.9,33.0,337.0,93.13,71.3
2016,7,10,17,45,411.0,127.0,3.75,33.0,284.0,88.99,68.14
2016,7,10,18,0,341.0,121.0,3.6,33.0,231.0,85.99,65.8
2016,7,10,18,15,276.5,105.0,3.4,32.0,183.5,74.77,56.77
2016,7,10,18,30,212.0,89.0,3.2,31.0,136.0,63.42,47.32
2016,7,10,18,45,130.5,67.5,3.0,30.5,94.0,48.52,34.53
2016,7,10,19,0,49.0,46.0,2.8,30.0,52.0,33.3,21.12
2016,7,10,19,15,24.5,23.0,2.9,29.5,26.0,17.31,2.71
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,11.21,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,27.82,4.18
2016,7,11,6,15,69.5,44.0,4.75,25.5,55.0,134.14,100.6
2016,7,11,6,30,129.0,69.0,4.9,26.0,90.0,218.79,173.27
2016,7,11,6,45,216.0,85.0,5.1,26.5,136.5,329.15,264.91
2016,7,11,7,0,303.0,101.0,5.3,27.0,183.0,429.32,346.24
2016,7,11,7,15,361.0,114.0,5.45,27.5,232.5,524.47,419.75
2016,7,11,7,30,419.0,127.0,5.6,28.0,282.0,600.89,477.03
2016,7,11,7,45,482.5,130.0,5.75,28.5,336.0,670.73,527.36
2016,7,11,8,0,546.0,133.0,5.9,29.0,390.0,740.8,576.23
2016,7,11,8,15,579.0,140.0,6.0,29.5,441.5,796.5,613.36
2016,7,11,8,30,612.0,147.0,6.1,30.0,493.0,839.39,640.71
2016,7,11,8,45,646.0,148.5,6.2,30.5,544.0,874.42,662.21
2016,7,11,9,0,680.0,150.0,6.3,31.0,595.0,906.37,681.41
2016,7,11,9,15,699.0,154.0,6.35,31.5,641.0,922.6,689.4
2016,7,11,9,30,718.0,158.0,6.4,32.0,687.0,935.41,695.19
2016,7,11,9,45,737.0,159.5,6.5,32.5,729.0,941.84,696.98
2016,7,11,10,0,756.0,161.0,6.6,33.0,771.0,936.18,690.71
2016,7,11,10,15,767.5,163.5,6.6,33.5,806.5,929.38,683.43
2016,7,11,10,30,779.0,166.0,6.6,34.0,842.0,918.85,673.82
2016,7,11,10,45,788.0,167.5,6.65,34.5,871.5,901.37,659.91
2016,7,11,11,0,797.0,169.0,6.7,35.0,901.0,880.31,643.75
2016,7,11,11,15,803.0,170.5,6.65,35.0,923.0,853.16,624.51
2016,7,11,11,30,809.0,172.0,6.6,35.0,945.0,822.72,602.91
2016,7,11,11,45,799.5,182.5,6.6,35.5,955.5,784.4,573.6
2016,7,11,12,0,790.0,193.0,6.6,36.0,966.0,743.65,542.44
2016,7,11,12,15,792.0,193.5,6.55,36.0,972.5,701.48,511.16
2016,7,11,12,30,794.0,194.0,6.5,36.0,979.0,657.37,477.97
2016,7,11,12,45,792.0,195.0,6.45,36.5,977.0,609.84,440.76
2016,7,11,13,0,790.0,196.0,6.4,37.0,975.0,561.65,402.43
2016,7,11,13,15,787.5,195.5,6.3,37.0,965.5,511.76,362.88
2016,7,11,13,30,785.0,195.0,6.2,37.0,956.0,461.5,322.18
2016,7,11,13,45,779.5,194.5,6.15,37.0,938.0,409.82,279.78
2016,7,11,14,0,774.0,194.0,6.1,37.0,920.0,358.32,237.06
2016,7,11,14,15,766.5,192.0,6.05,37.0,895.0,305.77,193.94
2016,7,11,14,30,759.0,190.0,6.0,37.0,870.0,253.99,153.12
2016,7,11,14,45,755.0,184.0,5.95,37.0,840.0,201.39,115.94
2016,7,11,15,0,751.0,178.0,5.9,37.0,810.0,149.54,88.36
2016,7,11,15,15,738.0,175.0,5.85,37.0,772.0,104.89,77.38
2016,7,11,15,30,725.0,172.0,5.8,37.0,734.0,105.81,78.3
2016,7,11,15,45,707.5,168.5,5.8,37.0,690.5,106.2,78.79
2016,7,11,16,0,690.0,165.0,5.8,37.0,647.0,106.47,79.22
2016,7,11,16,15,668.0,160.0,5.75,36.5,599.5,105.61,78.95
2016,7,11,16,30,646.0,155.0,5.7,36.0,552.0,104.61,78.58
2016,7,11,16,45,615.5,150.0,5.7,35.5,501.0,103.27,77.95
2016,7,11,17,0,585.0,145.0,5.7,35.0,450.0,101.86,77.27
2016,7,11,17,15,547.5,137.5,5.6,34.5,398.0,96.34,73.25
2016,7,11,17,30,510.0,130.0,5.5,34.0,346.0,91.8,69.98
2016,7,11,17,45,454.5,121.0,5.45,33.5,293.5,85.9,65.51
2016,7,11,18,0,399.0,112.0,5.4,33.0,241.0,79.91,60.84
2016,7,11,18,15,331.5,98.5,5.3,32.0,191.5,70.73,53.46
2016,7,11,18,30,264.0,85.0,5.2,31.0,142.0,61.43,45.69
2016,7,11,18,45,176.5,66.0,5.1,30.5,99.5,47.79,33.91
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,34.06,21.69
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,17.67,2.51
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.0,4.9,23.5,12.0,23.59,0.0
