Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,0,40.0,22.0,5.0,24.0,24.0,68.77,14.86
2016,7,12,6,15,131.5,41.5,5.15,24.5,60.5,196.18,150.11
2016,7,12,6,30,223.0,61.0,5.3,25.0,97.0,300.45,240.86
2016,7,12,6,45,321.0,72.0,5.45,25.5,145.5,422.31,341.67
2016,7,12,7,0,419.0,83.0,5.6,26.0,194.0,531.73,428.68
2016,7,12,7,15,274.0,115.0,5.6,26.5,194.0,421.32,340.01
2016,7,12,7,30,129.0,147.0,5.6,27.0,194.0,302.4,241.5
2016,7,12,7,45,109.5,170.5,5.7,28.0,215.0,308.35,243.83
2016,7,12,8,0,90.0,194.0,5.8,29.0,236.0,289.98,227.08
2016,7,12,8,15,213.0,208.0,5.85,29.5,324.0,447.54,350.12
2016,7,12,8,30,336.0,222.0,5.9,30.0,412.0,608.91,470.39
2016,7,12,8,45,546.0,169.5,5.95,30.5,511.5,783.89,598.17
2016,7,12,9,0,756.0,117.0,6.0,31.0,611.0,938.24,702.44
2016,7,12,9,15,558.0,213.0,6.0,31.5,592.5,832.83,624.61
2016,7,12,9,30,360.0,309.0,6.0,32.0,574.0,701.01,524.18
2016,7,12,9,45,588.5,217.0,6.0,32.5,679.0,854.23,634.81
2016,7,12,10,0,817.0,125.0,6.0,33.0,784.0,959.01,703.55
2016,7,12,10,15,826.0,127.0,5.95,33.5,819.0,934.69,683.68
2016,7,12,10,30,835.0,129.0,5.9,34.0,854.0,921.2,671.97
2016,7,12,10,45,844.0,129.5,5.9,34.5,882.5,902.74,657.33
2016,7,12,11,0,853.0,130.0,5.9,35.0,911.0,880.77,640.52
2016,7,12,11,15,612.5,277.5,5.85,35.0,845.5,793.55,576.93
2016,7,12,11,30,372.0,425.0,5.8,35.0,780.0,678.03,491.25
2016,7,12,11,45,626.5,274.0,5.8,35.5,882.5,733.1,532.91
2016,7,12,12,0,881.0,123.0,5.8,36.0,985.0,746.13,543.93
2016,7,12,12,15,882.0,123.5,5.75,36.0,991.0,702.8,511.59
2016,7,12,12,30,883.0,124.0,5.7,36.0,997.0,657.53,477.49
2016,7,12,12,45,885.5,121.5,5.7,36.5,995.5,609.66,440.05
2016,7,12,13,0,888.0,119.0,5.7,37.0,994.0,560.52,400.89
2016,7,12,13,15,886.0,118.5,5.65,37.0,984.0,509.19,359.98
2016,7,12,13,30,884.0,118.0,5.6,37.0,974.0,457.05,317.46
2016,7,12,13,45,603.5,281.5,5.6,37.5,861.5,393.69,270.43
2016,7,12,14,0,323.0,445.0,5.6,38.0,749.0,371.82,257.01
2016,7,12,14,15,595.0,278.5,5.55,38.0,819.0,304.98,198.07
2016,7,12,14,30,867.0,112.0,5.5,38.0,889.0,238.88,137.14
2016,7,12,14,45,860.5,110.0,5.5,38.0,857.5,183.94,98.58
2016,7,12,15,0,854.0,108.0,5.5,38.0,826.0,129.72,70.86
2016,7,12,15,15,844.0,106.0,5.5,37.5,788.0,92.06,67.16
2016,7,12,15,30,834.0,104.0,5.5,37.0,750.0,91.44,66.99
2016,7,12,15,45,504.5,214.0,5.5,37.0,598.5,128.08,95.97
2016,7,12,16,0,175.0,324.0,5.5,37.0,447.0,196.24,149.39
2016,7,12,16,15,470.0,210.5,5.5,36.5,507.0,129.99,98.14
2016,7,12,16,30,765.0,97.0,5.5,36.0,567.0,78.74,57.88
2016,7,12,16,45,735.5,96.0,5.55,36.0,515.0,78.29,57.76
2016,7,12,17,0,706.0,95.0,5.6,36.0,463.0,77.91,57.68
2016,7,12,17,15,675.0,90.5,5.55,35.5,410.5,69.23,50.97
2016,7,12,17,30,644.0,86.0,5.5,35.0,358.0,66.45,49.02
2016,7,12,17,45,594.0,81.5,5.5,34.5,305.0,63.33,46.73
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,60.27,44.4
2016,7,12,18,15,481.5,68.5,5.4,33.0,201.5,54.09,39.45
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,47.86,34.24
2016,7,12,18,45,324.0,49.0,5.25,31.5,107.0,37.26,25.1
2016,7,12,19,0,229.0,38.0,5.2,31.0,63.0,28.75,17.32
2016,7,12,19,15,114.5,19.0,5.15,30.5,31.5,14.46,0.64
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,13.0,39.63,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,26.0,112.43,20.02
2016,7,13,6,15,194.0,36.5,4.35,25.5,63.5,257.0,196.23
2016,7,13,6,30,304.0,52.0,4.5,26.0,101.0,374.23,297.78
2016,7,13,6,45,406.5,59.0,4.65,26.5,150.5,486.14,388.58
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,600.12,477.02
2016,7,13,7,15,561.0,72.5,4.9,27.5,252.0,668.79,527.72
2016,7,13,7,30,613.0,79.0,5.0,28.0,304.0,737.54,576.42
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,797.21,615.81
2016,7,13,8,0,715.0,81.0,5.3,30.0,415.0,850.57,649.47
2016,7,13,8,15,740.5,84.5,5.4,30.5,467.0,885.89,670.78
2016,7,13,8,30,766.0,88.0,5.5,31.0,519.0,918.52,690.01
2016,7,13,8,45,789.5,89.0,5.6,31.5,569.5,942.97,703.46
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,951.3,705.98
2016,7,13,9,15,827.0,92.5,5.7,32.5,665.5,961.41,709.31
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,968.01,710.4
2016,7,13,9,45,852.0,96.5,5.75,34.0,752.0,966.85,705.31
2016,7,13,10,0,863.0,98.0,5.8,35.0,793.0,962.07,698.03
2016,7,13,10,15,871.0,99.5,5.85,35.0,828.0,950.68,689.52
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,935.66,678.76
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.0,914.71,662.78
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,890.28,644.64
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,860.69,622.95
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,827.9,599.23
2016,7,13,11,45,877.5,122.5,6.0,37.5,969.5,785.49,569.11
2016,7,13,12,0,857.0,139.0,6.0,38.0,977.0,740.65,535.71
2016,7,13,12,15,858.0,139.5,6.0,38.0,983.0,697.8,504.33
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,653.09,471.01
2016,7,13,12,45,858.0,140.0,6.05,38.0,986.5,605.47,435.0
2016,7,13,13,0,857.0,140.0,6.1,38.0,984.0,556.95,397.42
2016,7,13,13,15,854.5,139.5,6.1,38.0,974.0,506.57,357.44
2016,7,13,13,30,852.0,139.0,6.1,38.0,964.0,455.53,315.99
2016,7,13,13,45,847.5,138.5,6.1,38.5,946.5,403.16,272.15
2016,7,13,14,0,843.0,138.0,6.1,39.0,929.0,350.54,227.79
2016,7,13,14,15,837.0,137.0,6.05,38.5,904.5,297.2,184.19
2016,7,13,14,30,831.0,136.0,6.0,38.0,880.0,244.14,142.52
2016,7,13,14,45,812.0,140.5,6.0,38.0,845.5,184.5,100.93
2016,7,13,15,0,793.0,145.0,6.0,38.0,811.0,134.03,75.69
2016,7,13,15,15,782.0,142.5,5.95,37.5,773.5,98.29,72.06
2016,7,13,15,30,771.0,140.0,5.9,37.0,736.0,98.75,72.76
2016,7,13,15,45,751.0,139.5,5.9,37.0,692.5,99.99,73.92
2016,7,13,16,0,731.0,139.0,5.9,37.0,649.0,93.06,68.63
2016,7,13,16,15,711.0,135.0,5.85,36.5,601.5,92.16,68.28
2016,7,13,16,30,691.0,131.0,5.8,36.0,554.0,91.13,67.83
2016,7,13,16,45,657.5,128.5,5.75,36.0,502.5,90.61,67.65
2016,7,13,17,0,624.0,126.0,5.7,36.0,451.0,90.12,67.52
2016,7,13,17,15,588.5,119.5,5.6,35.5,399.0,86.93,65.34
2016,7,13,17,30,553.0,113.0,5.5,35.0,347.0,83.62,63.03
2016,7,13,17,45,497.5,106.5,5.4,34.5,294.5,77.38,58.25
2016,7,13,18,0,442.0,100.0,5.3,34.0,242.0,72.72,54.67
2016,7,13,18,15,375.0,88.5,5.0,33.5,193.0,64.61,48.05
2016,7,13,18,30,308.0,77.0,4.7,33.0,144.0,56.41,41.13
2016,7,13,18,45,216.0,60.5,4.45,32.5,101.0,44.54,30.92
2016,7,13,19,0,124.0,44.0,4.2,32.0,58.0,32.31,20.03
2016,7,13,19,15,62.0,22.0,4.05,31.5,29.0,16.57,1.05
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,24.5,13.5,52.66,0.0
2016,7,14,6,0,120.0,20.0,3.8,25.0,27.0,152.52,16.81
2016,7,14,6,15,242.5,33.0,3.95,25.5,65.5,290.42,221.51
2016,7,14,6,30,365.0,46.0,4.1,26.0,104.0,422.15,334.13
2016,7,14,6,45,447.5,54.5,4.25,26.5,153.0,517.34,411.41
2016,7,14,7,0,530.0,63.0,4.4,27.0,202.0,615.6,487.25
2016,7,14,7,15,582.0,69.5,4.5,27.5,255.0,684.67,537.81
2016,7,14,7,30,634.0,76.0,4.6,28.0,308.0,753.86,586.37
2016,7,14,7,45,670.5,81.0,4.75,29.0,362.0,805.2,619.42
2016,7,14,8,0,707.0,86.0,4.9,30.0,416.0,848.99,646.15
2016,7,14,8,15,733.0,90.0,4.9,30.5,468.0,885.43,667.56
2016,7,14,8,30,759.0,94.0,4.9,31.0,520.0,919.16,686.73
2016,7,14,8,45,777.0,98.0,4.95,31.5,570.0,941.71,698.44
2016,7,14,9,0,795.0,102.0,5.0,32.0,620.0,960.97,707.98
2016,7,14,9,15,810.0,104.5,4.95,32.5,665.5,971.89,711.3
2016,7,14,9,30,825.0,107.0,4.9,33.0,711.0,965.55,703.36
2016,7,14,9,45,834.0,110.5,4.85,33.5,751.5,964.37,699.17
2016,7,14,10,0,843.0,114.0,4.8,34.0,792.0,959.53,692.73
2016,7,14,10,15,851.5,115.5,4.75,34.5,827.0,948.49,682.47
2016,7,14,10,30,860.0,117.0,4.7,35.0,862.0,933.85,670.29
2016,7,14,10,45,864.0,120.0,4.7,35.5,889.5,912.86,654.36
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,888.42,636.36
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,858.86,615.15
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,826.15,591.98
2016,7,14,11,45,877.0,126.5,4.7,37.5,973.0,788.48,565.58
2016,7,14,12,0,878.0,128.0,4.7,38.0,986.0,748.15,536.11
2016,7,14,12,15,878.5,128.5,4.7,38.0,991.5,704.39,504.62
2016,7,14,12,30,879.0,129.0,4.7,38.0,997.0,658.73,471.16
2016,7,14,12,45,876.5,130.0,4.75,38.0,994.0,610.16,434.98
2016,7,14,13,0,874.0,131.0,4.8,38.0,991.0,560.68,397.25
2016,7,14,13,15,871.5,130.5,4.85,38.0,981.0,509.51,357.25
2016,7,14,13,30,869.0,130.0,4.9,38.0,971.0,457.63,315.64
2016,7,14,13,45,863.0,130.5,4.95,38.0,952.5,404.38,272.11
2016,7,14,14,0,857.0,131.0,5.0,38.0,934.0,351.0,227.88
2016,7,14,14,15,851.0,129.5,5.05,38.0,909.0,296.62,183.16
2016,7,14,14,30,845.0,128.0,5.1,38.0,884.0,242.51,140.5
2016,7,14,14,45,834.5,128.0,5.15,38.0,852.0,189.02,103.32
2016,7,14,15,0,824.0,128.0,5.2,38.0,820.0,136.66,77.02
2016,7,14,15,15,813.5,125.5,5.25,37.5,782.5,90.23,65.72
2016,7,14,15,30,803.0,123.0,5.3,37.0,745.0,90.26,66.06
2016,7,14,15,45,787.5,121.0,5.35,37.0,701.5,90.28,66.24
2016,7,14,16,0,772.0,119.0,5.4,37.0,658.0,90.22,66.37
2016,7,14,16,15,754.0,115.5,5.35,36.5,610.5,89.06,65.8
2016,7,14,16,30,736.0,112.0,5.3,36.0,563.0,87.77,65.13
2016,7,14,16,45,709.5,109.0,5.25,36.0,512.0,79.73,58.9
2016,7,14,17,0,683.0,106.0,5.2,36.0,461.0,78.45,58.11
2016,7,14,17,15,650.5,101.0,5.05,35.5,408.5,75.71,56.23
2016,7,14,17,30,618.0,96.0,4.9,35.0,356.0,72.89,54.27
2016,7,14,17,45,568.5,90.0,4.8,34.5,303.0,69.03,51.4
2016,7,14,18,0,519.0,84.0,4.7,34.0,250.0,65.16,48.43
2016,7,14,18,15,453.5,75.0,4.45,33.5,199.5,58.81,43.26
2016,7,14,18,30,388.0,66.0,4.2,33.0,149.0,49.66,35.56
2016,7,14,18,45,287.5,53.0,4.0,32.5,105.0,39.79,27.03
2016,7,14,19,0,187.0,40.0,3.8,32.0,61.0,29.96,18.12
2016,7,14,19,15,93.5,20.0,3.8,31.5,30.5,15.13,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,14.0,10.0,3.65,24.5,10.5,18.32,0.0
2016,7,15,6,0,28.0,20.0,3.8,25.0,21.0,55.19,0.0
2016,7,15,6,15,117.5,40.5,3.85,25.5,57.0,184.96,138.88
2016,7,15,6,30,207.0,61.0,3.9,26.0,93.0,288.59,228.95
2016,7,15,6,45,306.0,72.5,4.0,26.5,141.5,410.38,328.67
2016,7,15,7,0,405.0,84.0,4.1,27.0,190.0,520.87,415.51
2016,7,15,7,15,463.5,93.5,4.15,27.5,242.0,594.63,470.52
2016,7,15,7,30,522.0,103.0,4.2,28.0,294.0,679.03,531.09
2016,7,15,7,45,393.5,143.5,4.3,28.5,300.5,600.63,469.54
2016,7,15,8,0,265.0,184.0,4.4,29.0,307.0,499.19,389.11
2016,7,15,8,15,473.5,154.0,4.4,29.5,407.0,696.03,536.04
2016,7,15,8,30,682.0,124.0,4.4,30.0,507.0,884.82,664.48
2016,7,15,8,45,700.5,130.5,4.45,31.0,556.0,910.04,675.73
2016,7,15,9,0,719.0,137.0,4.5,32.0,605.0,932.11,685.8
2016,7,15,9,15,736.5,141.0,4.45,32.5,650.5,946.84,691.88
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,949.93,690.39
2016,7,15,9,45,760.5,151.5,4.35,34.0,735.5,949.4,685.37
2016,7,15,10,0,767.0,158.0,4.3,35.0,775.0,945.23,678.19
2016,7,15,10,15,777.0,160.5,4.15,35.5,809.5,936.84,669.38
2016,7,15,10,30,787.0,163.0,4.0,36.0,844.0,924.76,658.4
2016,7,15,10,45,786.5,170.0,3.85,36.5,870.0,903.57,641.77
2016,7,15,11,0,786.0,177.0,3.7,37.0,896.0,879.03,623.21
2016,7,15,11,15,791.0,178.5,3.55,37.0,917.0,851.15,603.95
2016,7,15,11,30,796.0,180.0,3.4,37.0,938.0,820.04,582.25
2016,7,15,11,45,786.5,189.5,3.3,37.5,948.0,781.05,553.56
2016,7,15,12,0,777.0,199.0,3.2,38.0,958.0,739.74,523.22
2016,7,15,12,15,778.0,199.5,3.2,38.0,963.5,697.22,493.42
2016,7,15,12,30,779.0,200.0,3.2,38.0,969.0,652.87,461.75
2016,7,15,12,45,775.0,202.0,3.2,38.5,966.0,605.26,426.21
2016,7,15,13,0,771.0,204.0,3.2,39.0,963.0,557.15,389.59
2016,7,15,13,15,768.0,203.5,3.3,39.0,953.0,507.65,352.17
2016,7,15,13,30,765.0,203.0,3.4,39.0,943.0,457.88,313.48
2016,7,15,13,45,758.5,202.5,3.5,39.0,925.0,406.62,272.86
2016,7,15,14,0,752.0,202.0,3.6,39.0,907.0,355.68,231.85
2016,7,15,14,15,744.5,200.0,3.7,39.0,882.0,298.85,186.83
2016,7,15,14,30,737.0,198.0,3.8,39.0,857.0,246.57,146.57
2016,7,15,14,45,720.0,199.0,3.95,39.0,824.0,195.58,111.75
2016,7,15,15,0,703.0,200.0,4.1,39.0,791.0,146.82,87.04
2016,7,15,15,15,689.5,196.5,4.1,38.5,753.0,114.3,84.08
2016,7,15,15,30,676.0,193.0,4.1,38.0,715.0,115.5,85.41
2016,7,15,15,45,660.0,187.5,4.2,38.0,672.5,115.39,85.54
2016,7,15,16,0,644.0,182.0,4.3,38.0,630.0,115.08,85.53
2016,7,15,16,15,621.0,176.0,4.3,37.5,583.0,114.08,85.19
2016,7,15,16,30,598.0,170.0,4.3,37.0,536.0,112.91,84.73
2016,7,15,16,45,568.5,163.0,4.3,37.0,486.0,109.79,82.56
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,106.26,80.06
2016,7,15,17,15,500.5,147.0,4.15,36.5,384.5,101.19,76.46
2016,7,15,17,30,462.0,138.0,4.0,36.0,333.0,95.94,72.67
2016,7,15,17,45,410.0,127.0,3.85,35.5,282.0,89.04,67.45
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,81.98,61.96
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,72.44,54.36
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,61.61,45.38
2016,7,15,18,45,146.5,65.0,2.8,32.5,93.0,46.87,32.79
2016,7,15,19,0,68.0,44.0,2.5,32.0,52.0,32.01,19.7
2016,7,15,19,15,34.0,22.0,2.55,31.5,26.0,16.56,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.33,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,8.37,0.0
2016,7,16,6,15,2.0,30.5,2.95,24.5,31.0,29.15,16.85
2016,7,16,6,30,4.0,50.0,3.0,25.0,51.0,50.88,35.57
2016,7,16,6,45,20.5,72.5,3.15,25.5,78.0,100.05,76.65
2016,7,16,7,0,37.0,95.0,3.3,26.0,105.0,139.03,109.1
2016,7,16,7,15,48.5,117.5,3.3,26.5,133.5,172.9,136.51
2016,7,16,7,30,60.0,140.0,3.3,27.0,162.0,206.37,162.91
2016,7,16,7,45,97.0,167.0,3.35,28.0,209.0,270.86,213.39
2016,7,16,8,0,134.0,194.0,3.4,29.0,256.0,357.88,279.06
2016,7,16,8,15,234.0,207.0,3.4,29.5,331.5,492.95,380.51
2016,7,16,8,30,334.0,220.0,3.4,30.0,407.0,605.51,461.63
2016,7,16,8,45,367.0,235.5,3.45,31.0,459.0,652.15,491.18
2016,7,16,9,0,400.0,251.0,3.5,32.0,511.0,721.37,535.4
2016,7,16,9,15,432.5,258.0,3.45,32.5,558.0,754.51,555.26
2016,7,16,9,30,465.0,265.0,3.4,33.0,605.0,784.96,573.2
2016,7,16,9,45,641.5,195.5,3.4,33.5,694.0,886.65,641.73
2016,7,16,10,0,818.0,126.0,3.4,34.0,783.0,962.29,687.38
2016,7,16,10,15,827.5,128.0,3.35,34.5,818.0,938.31,668.42
2016,7,16,10,30,837.0,130.0,3.3,35.0,853.0,925.21,657.43
2016,7,16,10,45,845.5,130.5,3.3,35.5,882.5,906.18,643.06
2016,7,16,11,0,854.0,131.0,3.3,36.0,912.0,883.66,626.63
2016,7,16,11,15,858.5,132.5,3.3,36.0,933.5,855.1,607.72
2016,7,16,11,30,863.0,134.0,3.3,36.0,955.0,823.35,586.77
2016,7,16,11,45,853.0,143.5,3.3,36.5,965.5,783.38,559.12
2016,7,16,12,0,843.0,153.0,3.3,37.0,976.0,741.01,528.2
2016,7,16,12,15,844.0,153.5,3.35,37.0,982.0,698.23,498.02
2016,7,16,12,30,845.0,154.0,3.4,37.0,988.0,653.63,465.87
2016,7,16,12,45,844.0,154.5,3.5,37.5,986.0,606.48,430.36
2016,7,16,13,0,843.0,155.0,3.6,38.0,984.0,558.44,393.36
2016,7,16,13,15,840.5,154.5,3.65,38.0,974.0,508.33,354.62
2016,7,16,13,30,838.0,154.0,3.7,38.0,964.0,457.6,314.37
2016,7,16,13,45,833.0,153.0,3.8,38.5,946.0,405.15,271.43
2016,7,16,14,0,828.0,152.0,3.9,39.0,928.0,349.81,225.98
2016,7,16,14,15,821.5,150.5,4.0,38.5,903.0,294.86,181.94
2016,7,16,14,30,815.0,149.0,4.1,38.0,878.0,240.43,139.82
2016,7,16,14,45,809.0,145.5,4.2,38.0,847.0,185.68,101.74
2016,7,16,15,0,803.0,142.0,4.3,38.0,816.0,131.82,74.19
2016,7,16,15,15,791.5,139.5,4.35,38.0,778.0,97.08,70.88
2016,7,16,15,30,780.0,137.0,4.4,38.0,740.0,97.43,71.34
2016,7,16,15,45,765.5,133.5,4.45,38.0,696.5,96.98,71.17
2016,7,16,16,0,751.0,130.0,4.5,38.0,653.0,96.37,70.89
2016,7,16,16,15,731.5,126.0,4.55,37.5,605.5,95.16,70.3
2016,7,16,16,30,712.0,122.0,4.6,37.0,558.0,86.33,63.68
2016,7,16,16,45,686.5,117.5,4.65,36.5,507.0,84.48,62.57
2016,7,16,17,0,661.0,113.0,4.7,36.0,456.0,82.53,61.38
2016,7,16,17,15,627.0,107.0,4.65,35.5,403.0,79.3,59.14
2016,7,16,17,30,593.0,101.0,4.6,35.0,350.0,75.97,56.78
2016,7,16,17,45,546.0,93.5,4.55,34.5,297.5,71.25,53.22
2016,7,16,18,0,499.0,86.0,4.5,34.0,245.0,66.44,49.48
2016,7,16,18,15,434.0,76.5,4.25,33.5,195.0,57.28,41.98
2016,7,16,18,30,369.0,67.0,4.0,33.0,145.0,50.17,35.96
2016,7,16,18,45,277.0,53.0,3.75,32.5,102.0,39.71,26.94
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,29.24,17.46
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,14.76,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,33.5,9.5,2.65,23.5,11.0,32.47,0.0
2016,7,17,6,0,67.0,19.0,2.9,24.0,22.0,94.17,0.0
2016,7,17,6,15,174.0,35.5,2.95,24.5,58.5,240.91,180.95
2016,7,17,6,30,281.0,52.0,3.0,25.0,95.0,355.86,282.29
2016,7,17,6,45,373.5,62.5,3.15,25.5,144.0,455.81,363.97
2016,7,17,7,0,466.0,73.0,3.3,26.0,193.0,568.97,451.69
2016,7,17,7,15,521.0,81.0,3.3,26.5,245.0,642.11,505.23
2016,7,17,7,30,576.0,89.0,3.3,27.0,297.0,715.28,556.38
2016,7,17,7,45,621.5,93.5,3.3,28.0,351.5,774.23,594.11
2016,7,17,8,0,667.0,98.0,3.3,29.0,406.0,831.84,629.45
2016,7,17,8,15,695.0,103.0,3.3,29.5,459.0,870.64,652.08
2016,7,17,8,30,723.0,108.0,3.3,30.0,512.0,906.95,672.68
2016,7,17,8,45,746.0,111.0,3.35,31.0,562.5,926.22,680.59
2016,7,17,9,0,769.0,114.0,3.4,32.0,613.0,949.36,691.12
2016,7,17,9,15,785.0,117.0,3.4,32.5,659.0,961.89,695.74
2016,7,17,9,30,801.0,120.0,3.4,33.0,705.0,970.82,698.2
2016,7,17,9,45,814.0,122.0,3.45,33.5,746.5,971.9,696.12
2016,7,17,10,0,827.0,124.0,3.5,34.0,788.0,954.88,682.63
2016,7,17,10,15,836.0,126.0,3.5,34.5,823.0,944.8,673.63
2016,7,17,10,30,845.0,128.0,3.5,35.0,858.0,931.09,662.43
2016,7,17,10,45,852.0,129.5,3.55,35.5,887.0,911.45,647.9
2016,7,17,11,0,859.0,131.0,3.6,36.0,916.0,888.29,631.27
2016,7,17,11,15,863.5,132.0,3.65,36.0,937.0,859.13,612.14
2016,7,17,11,30,868.0,133.0,3.7,36.0,958.0,826.78,590.93
2016,7,17,11,45,874.5,130.5,3.75,36.5,973.0,790.22,565.7
2016,7,17,12,0,881.0,128.0,3.8,37.0,988.0,750.82,537.26
2016,7,17,12,15,881.5,128.5,3.85,37.0,993.5,706.85,505.98
2016,7,17,12,30,882.0,129.0,3.9,37.0,999.0,660.95,472.67
2016,7,17,12,45,881.5,128.0,4.0,37.5,996.5,611.99,435.6
2016,7,17,13,0,881.0,127.0,4.1,38.0,994.0,561.96,396.87
2016,7,17,13,15,878.5,126.5,4.1,38.0,983.5,510.29,356.6
2016,7,17,13,30,876.0,126.0,4.1,38.0,973.0,457.89,314.71
2016,7,17,13,45,872.0,125.0,4.2,38.0,955.0,404.01,270.88
2016,7,17,14,0,868.0,124.0,4.3,38.0,937.0,349.81,226.14
2016,7,17,14,15,862.0,122.5,4.3,38.0,911.5,294.68,180.93
2016,7,17,14,30,856.0,121.0,4.3,38.0,886.0,239.82,137.84
2016,7,17,14,45,847.5,119.5,4.35,38.0,854.0,185.1,99.97
2016,7,17,15,0,839.0,118.0,4.4,38.0,822.0,131.32,73.26
2016,7,17,15,15,828.5,116.0,4.4,37.5,784.0,96.63,70.69
2016,7,17,15,30,818.0,114.0,4.4,37.0,746.0,96.18,70.68
2016,7,17,15,45,804.0,111.5,4.4,37.0,702.5,85.36,62.32
2016,7,17,16,0,790.0,109.0,4.4,37.0,659.0,84.77,62.04
2016,7,17,16,15,772.5,106.0,4.4,36.5,611.0,83.66,61.48
2016,7,17,16,30,755.0,103.0,4.4,36.0,563.0,82.44,60.85
2016,7,17,16,45,730.5,99.0,4.4,36.0,512.0,80.27,59.33
2016,7,17,17,0,706.0,95.0,4.4,36.0,461.0,72.0,52.89
2016,7,17,17,15,675.0,90.5,4.3,35.5,408.5,69.29,51.03
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,66.52,49.07
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,62.76,46.25
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,58.98,43.33
2016,7,17,18,15,489.0,66.5,3.85,33.5,199.5,52.74,38.23
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,46.45,32.88
2016,7,17,18,45,328.5,47.0,3.35,32.5,104.5,35.87,23.78
2016,7,17,19,0,231.0,36.0,3.1,32.0,60.0,27.31,15.9
2016,7,17,19,15,115.5,18.0,3.05,31.5,30.0,13.71,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,8.5,1.75,24.5,10.0,29.82,0.0
2016,7,18,6,0,62.0,17.0,2.0,25.0,20.0,85.34,0.0
2016,7,18,6,15,168.0,33.5,2.15,25.5,55.5,232.59,172.74
2016,7,18,6,30,274.0,50.0,2.3,26.0,91.0,346.87,273.25
2016,7,18,6,45,361.0,60.5,2.5,26.5,138.5,441.76,350.52
2016,7,18,7,0,448.0,71.0,2.7,27.0,186.0,550.23,434.29
2016,7,18,7,15,503.0,79.0,2.75,27.5,237.0,622.77,487.24
2016,7,18,7,30,558.0,87.0,2.8,28.0,288.0,695.49,537.99
2016,7,18,7,45,607.5,90.0,2.85,28.5,342.0,756.02,578.07
2016,7,18,8,0,657.0,93.0,2.9,29.0,396.0,815.39,616.03
2016,7,18,8,15,372.0,165.5,2.9,29.5,341.5,607.84,464.24
2016,7,18,8,30,87.0,238.0,2.9,30.0,287.0,327.56,249.75
2016,7,18,8,45,423.0,173.0,2.95,30.5,443.0,663.62,502.7
2016,7,18,9,0,759.0,108.0,3.0,31.0,599.0,932.36,682.24
2016,7,18,9,15,775.0,111.0,2.95,31.5,645.0,945.02,684.56
2016,7,18,9,30,791.0,114.0,2.9,32.0,691.0,954.14,686.81
2016,7,18,9,45,552.0,237.5,2.9,32.5,651.5,831.55,602.17
2016,7,18,10,0,313.0,361.0,2.9,33.0,612.0,684.86,495.87
2016,7,18,10,15,258.0,391.5,2.9,33.5,604.5,647.38,467.64
2016,7,18,10,30,203.0,422.0,2.9,34.0,597.0,589.58,425.27
2016,7,18,10,45,523.0,276.0,2.9,34.5,748.0,766.74,551.04
2016,7,18,11,0,843.0,130.0,2.9,35.0,899.0,873.51,621.34
2016,7,18,11,15,847.5,131.0,2.9,35.0,920.5,844.9,601.41
2016,7,18,11,30,852.0,132.0,2.9,35.0,942.0,813.15,580.48
2016,7,18,11,45,849.5,136.5,2.9,35.5,954.0,775.67,554.62
2016,7,18,12,0,847.0,141.0,2.9,36.0,966.0,735.65,525.41
2016,7,18,12,15,848.0,141.5,2.9,36.0,972.5,693.05,495.16
2016,7,18,12,30,849.0,142.0,2.9,36.0,979.0,648.6,462.96
2016,7,18,12,45,848.5,142.0,2.95,36.0,977.0,601.49,428.29
2016,7,18,13,0,848.0,142.0,3.0,36.0,975.0,553.39,391.9
2016,7,18,13,15,845.5,141.5,3.05,36.0,965.0,503.12,352.92
2016,7,18,13,30,843.0,141.0,3.1,36.0,955.0,452.21,312.33
2016,7,18,13,45,841.0,138.5,3.15,36.0,938.0,399.82,269.65
2016,7,18,14,0,839.0,136.0,3.2,36.0,921.0,346.96,225.93
2016,7,18,14,15,833.0,135.0,3.25,36.0,896.5,293.57,182.09
2016,7,18,14,30,827.0,134.0,3.3,36.0,872.0,240.45,140.29
2016,7,18,14,45,811.0,136.5,3.35,36.0,838.5,179.95,98.29
2016,7,18,15,0,795.0,139.0,3.4,36.0,805.0,128.43,72.91
2016,7,18,15,15,784.0,136.5,3.45,36.0,767.5,95.27,70.05
2016,7,18,15,30,773.0,134.0,3.5,36.0,730.0,95.58,70.48
2016,7,18,15,45,756.0,132.0,3.55,36.0,686.5,95.87,70.88
2016,7,18,16,0,739.0,130.0,3.6,36.0,643.0,96.08,71.25
2016,7,18,16,15,719.5,126.0,3.65,35.5,596.0,87.33,64.65
2016,7,18,16,30,700.0,122.0,3.7,35.0,549.0,86.08,64.02
2016,7,18,16,45,673.0,118.0,3.8,35.0,498.5,84.53,63.01
2016,7,18,17,0,646.0,114.0,3.9,35.0,448.0,82.9,61.94
2016,7,18,17,15,612.0,108.0,3.9,34.5,396.0,79.73,59.74
2016,7,18,17,30,578.0,102.0,3.9,34.0,344.0,76.46,57.42
2016,7,18,17,45,533.0,94.0,3.95,33.5,292.0,71.47,53.63
2016,7,18,18,0,488.0,86.0,4.0,33.0,240.0,66.36,49.63
2016,7,18,18,15,422.5,76.0,3.9,32.5,190.5,56.82,41.78
2016,7,18,18,30,357.0,66.0,3.8,32.0,141.0,49.38,35.45
2016,7,18,18,45,268.0,52.0,3.75,31.5,98.5,38.95,26.41
2016,7,18,19,0,179.0,38.0,3.7,31.0,56.0,28.49,16.85
2016,7,18,19,15,89.5,19.0,3.7,30.5,28.0,14.38,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.0,10.5,8.26,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,24.07,0.0
2016,7,19,6,15,169.0,32.0,1.35,25.5,57.0,230.97,170.32
2016,7,19,6,30,338.0,43.0,1.3,26.0,93.0,395.69,308.37
2016,7,19,6,45,426.5,50.5,1.3,26.5,141.5,493.81,385.41
2016,7,19,7,0,515.0,58.0,1.3,27.0,190.0,595.48,460.8
2016,7,19,7,15,566.5,64.5,1.3,27.5,241.5,663.63,508.17
2016,7,19,7,30,618.0,71.0,1.3,28.0,293.0,732.07,553.37
2016,7,19,7,45,660.5,74.0,1.3,28.5,346.5,786.22,586.79
2016,7,19,8,0,703.0,77.0,1.3,29.0,400.0,834.4,615.09
2016,7,19,8,15,729.0,81.0,1.35,29.5,452.0,870.89,635.59
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,904.77,654.15
2016,7,19,8,45,776.5,87.0,1.5,31.0,554.0,928.54,665.38
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,936.25,666.51
2016,7,19,9,15,813.0,91.5,1.75,32.5,650.0,947.53,672.09
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,955.33,675.49
2016,7,19,9,45,840.5,95.0,2.1,33.5,737.5,955.33,674.62
2016,7,19,10,0,853.0,96.0,2.3,34.0,779.0,951.71,671.54
2016,7,19,10,15,861.5,98.0,2.45,34.5,814.0,941.57,663.93
2016,7,19,10,30,870.0,100.0,2.6,35.0,849.0,927.74,654.12
2016,7,19,10,45,876.5,101.0,2.8,35.5,878.0,907.42,640.61
2016,7,19,11,0,883.0,102.0,3.0,36.0,907.0,883.6,624.83
2016,7,19,11,15,887.0,103.0,3.15,36.0,928.5,854.21,606.36
2016,7,19,11,30,891.0,104.0,3.3,36.0,950.0,821.61,585.7
2016,7,19,11,45,891.5,106.0,3.45,36.5,963.5,784.05,560.42
2016,7,19,12,0,892.0,108.0,3.6,37.0,977.0,743.79,532.39
2016,7,19,12,15,893.0,108.0,3.75,37.0,983.0,699.95,501.53
2016,7,19,12,30,894.0,108.0,3.9,37.0,989.0,654.1,468.45
2016,7,19,12,45,893.0,108.5,4.05,37.0,987.0,605.75,432.66
2016,7,19,13,0,892.0,109.0,4.2,37.0,985.0,556.16,394.9
2016,7,19,13,15,890.0,109.0,4.25,37.0,975.5,504.69,354.48
2016,7,19,13,30,888.0,109.0,4.3,37.0,966.0,452.34,312.29
2016,7,19,13,45,883.0,109.0,4.4,37.5,948.0,398.13,267.26
2016,7,19,14,0,878.0,109.0,4.5,38.0,930.0,343.65,221.57
2016,7,19,14,15,872.5,108.0,4.55,37.5,905.5,288.41,176.47
2016,7,19,14,30,867.0,107.0,4.6,37.0,881.0,233.35,133.33
2016,7,19,14,45,858.5,106.5,4.65,37.0,849.0,178.56,95.36
2016,7,19,15,0,850.0,106.0,4.7,37.0,817.0,124.69,68.97
2016,7,19,15,15,690.0,185.0,4.7,36.5,745.0,108.68,80.48
2016,7,19,15,30,530.0,264.0,4.7,36.0,673.0,151.36,114.29
2016,7,19,15,45,554.5,235.5,4.75,36.0,641.0,140.87,106.32
2016,7,19,16,0,579.0,207.0,4.8,36.0,609.0,128.24,96.69
2016,7,19,16,15,525.0,207.0,4.8,35.5,551.5,129.88,98.49
2016,7,19,16,30,471.0,207.0,4.8,35.0,494.0,130.59,99.59
2016,7,19,16,45,315.5,214.0,4.8,35.0,399.0,138.32,106.1
2016,7,19,17,0,160.0,221.0,4.8,35.0,304.0,144.15,111.15
2016,7,19,17,15,358.0,163.0,4.7,34.5,321.0,111.76,85.7
2016,7,19,17,30,556.0,105.0,4.6,34.0,338.0,78.21,58.86
2016,7,19,17,45,518.5,94.5,4.6,33.5,286.5,71.64,53.79
2016,7,19,18,0,481.0,84.0,4.6,33.0,235.0,64.79,48.34
2016,7,19,18,15,449.5,70.5,4.35,32.5,190.0,55.42,40.62
2016,7,19,18,30,418.0,57.0,4.1,32.0,145.0,45.63,32.34
2016,7,19,18,45,317.5,46.0,3.95,31.5,101.0,35.08,23.22
2016,7,19,19,0,217.0,35.0,3.8,31.0,57.0,26.52,15.23
2016,7,19,19,15,108.5,17.5,3.7,30.5,28.5,13.32,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,30.0,8.0,1.45,24.5,9.5,6.29,0.0
2016,7,20,6,0,60.0,16.0,1.7,25.0,19.0,81.4,0.0
2016,7,20,6,15,171.5,32.0,1.75,25.5,54.5,233.74,171.26
2016,7,20,6,30,283.0,48.0,1.8,26.0,90.0,351.97,276.1
2016,7,20,6,45,379.5,57.0,1.85,26.5,138.0,459.88,362.36
2016,7,20,7,0,476.0,66.0,1.9,27.0,186.0,570.26,445.99
2016,7,20,7,15,531.0,73.0,1.9,27.5,238.0,641.92,497.08
2016,7,20,7,30,586.0,80.0,1.9,28.0,290.0,713.81,545.88
2016,7,20,7,45,632.0,83.5,1.9,28.5,344.0,771.81,582.87
2016,7,20,8,0,678.0,87.0,1.9,29.0,398.0,828.64,617.77
2016,7,20,8,15,705.5,91.5,1.95,29.5,450.0,860.59,635.54
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,896.41,655.76
2016,7,20,8,45,755.5,98.5,2.05,31.0,552.5,921.74,667.5
2016,7,20,9,0,778.0,101.0,2.1,32.0,603.0,943.88,677.16
2016,7,20,9,15,793.5,104.0,2.2,32.5,649.0,956.05,682.37
2016,7,20,9,30,809.0,107.0,2.3,33.0,695.0,964.66,685.52
2016,7,20,9,45,822.5,108.0,2.45,33.5,736.5,951.79,675.71
2016,7,20,10,0,836.0,109.0,2.6,34.0,778.0,949.02,672.58
2016,7,20,10,15,845.0,111.0,2.75,34.0,813.5,939.22,666.36
2016,7,20,10,30,854.0,113.0,2.9,34.0,849.0,925.77,657.9
2016,7,20,10,45,861.0,114.0,3.05,34.5,878.0,905.87,644.02
2016,7,20,11,0,868.0,115.0,3.2,35.0,907.0,882.47,627.96
2016,7,20,11,15,872.5,116.0,3.3,35.5,928.5,853.5,608.03
2016,7,20,11,30,877.0,117.0,3.4,36.0,950.0,821.32,586.03
2016,7,20,11,45,865.5,128.0,3.5,36.5,960.0,781.6,559.05
2016,7,20,12,0,854.0,139.0,3.6,37.0,970.0,739.4,528.71
2016,7,20,12,15,855.5,139.0,3.65,37.0,976.5,696.5,498.24
2016,7,20,12,30,857.0,139.0,3.7,37.0,983.0,651.68,465.73
2016,7,20,12,45,857.0,138.5,3.8,37.0,981.0,604.14,430.62
2016,7,20,13,0,857.0,138.0,3.9,37.0,979.0,555.51,393.7
2016,7,20,13,15,854.5,137.5,3.95,37.0,969.0,504.7,354.06
2016,7,20,13,30,852.0,137.0,4.0,37.0,959.0,453.21,312.82
2016,7,20,13,45,846.5,137.0,4.05,37.5,941.0,400.3,269.05
2016,7,20,14,0,841.0,137.0,4.1,38.0,923.0,347.26,224.76
2016,7,20,14,15,835.0,135.5,4.1,37.5,898.5,293.33,181.03
2016,7,20,14,30,829.0,134.0,4.1,37.0,874.0,239.69,139.29
2016,7,20,14,45,796.0,147.5,4.2,37.0,836.5,182.76,100.8
2016,7,20,15,0,763.0,161.0,4.3,37.0,799.0,136.75,80.15
2016,7,20,15,15,750.5,158.0,4.3,37.0,761.0,106.04,78.21
2016,7,20,15,30,738.0,155.0,4.3,37.0,723.0,106.57,78.83
2016,7,20,15,45,618.0,195.0,4.3,37.0,651.5,118.63,88.48
2016,7,20,16,0,498.0,235.0,4.3,37.0,580.0,141.63,106.74
2016,7,20,16,15,575.5,189.5,4.25,36.5,560.5,121.42,91.35
2016,7,20,16,30,653.0,144.0,4.2,36.0,541.0,98.33,73.52
2016,7,20,16,45,485.5,172.0,4.2,35.5,453.0,113.1,85.77
2016,7,20,17,0,318.0,200.0,4.2,35.0,365.0,131.37,100.91
2016,7,20,17,15,299.5,180.5,4.1,34.5,322.0,120.49,92.72
2016,7,20,17,30,281.0,161.0,4.0,34.0,279.0,109.15,84.06
2016,7,20,17,45,359.5,129.0,3.95,34.0,256.5,89.6,68.37
2016,7,20,18,0,438.0,97.0,3.9,34.0,234.0,70.76,53.02
2016,7,20,18,15,371.0,85.0,3.6,33.5,185.0,62.27,46.08
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,53.68,38.81
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,41.41,28.24
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,28.91,16.95
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,14.73,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.0,8.0,2.25,24.5,10.0,6.29,0.0
2016,7,21,6,0,98.0,16.0,2.5,25.0,20.0,89.27,0.0
2016,7,21,6,15,221.5,29.5,2.6,25.5,56.5,270.14,197.68
2016,7,21,6,30,345.0,43.0,2.7,26.0,93.0,401.7,314.97
2016,7,21,6,45,435.5,51.0,2.8,26.5,142.0,502.69,396.66
2016,7,21,7,0,526.0,59.0,2.9,27.0,191.0,607.28,476.73
2016,7,21,7,15,579.0,65.5,2.8,28.0,243.5,677.22,525.68
2016,7,21,7,30,632.0,72.0,2.7,29.0,296.0,747.44,571.93
2016,7,21,7,45,672.0,76.0,2.6,30.0,350.5,800.89,604.08
2016,7,21,8,0,712.0,80.0,2.5,31.0,405.0,847.67,630.24
2016,7,21,8,15,738.0,83.5,2.3,31.5,457.5,883.66,648.68
2016,7,21,8,30,764.0,87.0,2.1,32.0,510.0,916.97,664.65
2016,7,21,8,45,784.0,90.0,1.9,33.0,560.5,940.52,672.37
2016,7,21,9,0,804.0,93.0,1.7,34.0,611.0,960.82,677.67
2016,7,21,9,15,819.0,95.5,1.7,34.5,657.0,958.78,672.85
2016,7,21,9,30,834.0,98.0,1.7,35.0,703.0,966.39,674.43
2016,7,21,9,45,844.5,100.5,1.75,35.5,744.0,965.82,671.64
2016,7,21,10,0,855.0,103.0,1.8,36.0,785.0,961.57,666.84
2016,7,21,10,15,863.5,104.5,1.95,36.0,821.0,950.59,660.58
2016,7,21,10,30,872.0,106.0,2.1,36.0,857.0,935.95,652.1
2016,7,21,10,45,877.5,108.0,2.25,36.5,885.5,915.37,638.56
2016,7,21,11,0,883.0,110.0,2.4,37.0,914.0,891.25,622.8
2016,7,21,11,15,887.0,111.0,2.45,37.0,936.0,861.5,603.97
2016,7,21,11,30,891.0,112.0,2.5,37.0,958.0,828.53,583.07
2016,7,21,11,45,892.0,114.0,2.65,37.5,971.5,790.97,558.54
2016,7,21,12,0,893.0,116.0,2.8,38.0,985.0,750.66,531.01
2016,7,21,12,15,894.0,116.0,2.9,38.0,991.0,706.42,500.38
2016,7,21,12,30,895.0,116.0,3.0,38.0,997.0,660.16,467.56
2016,7,21,12,45,894.5,116.0,3.1,38.5,995.5,611.36,431.13
2016,7,21,13,0,894.0,116.0,3.2,39.0,994.0,561.31,392.87
2016,7,21,13,15,892.0,115.5,3.25,39.0,984.0,509.13,352.74
2016,7,21,13,30,890.0,115.0,3.3,39.0,974.0,456.09,310.8
2016,7,21,13,45,889.5,112.5,3.4,39.0,957.0,401.7,266.85
2016,7,21,14,0,889.0,110.0,3.5,39.0,940.0,346.6,221.6
2016,7,21,14,15,883.5,108.5,3.55,39.0,915.0,290.26,175.75
2016,7,21,14,30,878.0,107.0,3.6,39.0,890.0,234.13,132.03
2016,7,21,14,45,871.5,105.0,3.65,39.0,858.0,178.0,93.69
2016,7,21,15,0,865.0,103.0,3.7,39.0,826.0,122.6,67.1
2016,7,21,15,15,855.5,101.0,3.7,38.5,788.0,90.0,65.2
2016,7,21,15,30,846.0,99.0,3.7,38.0,750.0,89.26,64.94
2016,7,21,15,45,833.5,97.0,3.7,38.0,706.5,88.25,64.31
2016,7,21,16,0,821.0,95.0,3.7,38.0,663.0,87.06,63.56
2016,7,21,16,15,804.5,92.0,3.65,37.5,615.0,84.99,62.26
2016,7,21,16,30,788.0,89.0,3.6,37.0,567.0,74.32,54.1
2016,7,21,16,45,766.0,85.5,3.6,37.0,516.0,72.13,52.56
2016,7,21,17,0,744.0,82.0,3.6,37.0,465.0,69.83,50.92
2016,7,21,17,15,714.5,78.0,3.5,36.5,412.0,66.94,48.9
2016,7,21,17,30,685.0,74.0,3.4,36.0,359.0,63.98,46.79
2016,7,21,17,45,644.0,69.0,3.35,35.5,305.5,55.42,40.05
2016,7,21,18,0,603.0,64.0,3.3,35.0,252.0,51.67,37.13
2016,7,21,18,15,542.5,57.0,2.9,34.0,200.5,46.2,32.73
2016,7,21,18,30,482.0,50.0,2.5,33.0,149.0,40.73,28.13
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,32.64,21.08
2016,7,21,19,0,292.0,30.0,1.8,32.0,60.0,24.56,13.49
2016,7,21,19,15,146.0,15.0,1.8,31.5,30.0,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
