Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,104.12,0.0
2016,7,22,6,15,244.5,27.5,2.35,25.5,56.0,290.53,210.64
2016,7,22,6,30,371.0,40.0,2.3,26.0,93.0,420.73,328.27
2016,7,22,6,45,455.0,47.5,2.3,27.0,141.5,515.45,403.81
2016,7,22,7,0,539.0,55.0,2.3,28.0,190.0,613.69,477.13
2016,7,22,7,15,591.0,61.5,2.15,29.0,242.5,682.91,524.4
2016,7,22,7,30,643.0,68.0,2.0,30.0,295.0,752.44,568.77
2016,7,22,7,45,681.5,71.5,1.9,31.0,349.0,798.57,594.98
2016,7,22,8,0,720.0,75.0,1.8,32.0,403.0,849.35,623.02
2016,7,22,8,15,745.5,78.5,1.85,32.5,455.5,884.92,642.75
2016,7,22,8,30,771.0,82.0,1.9,33.0,508.0,917.82,660.52
2016,7,22,8,45,792.0,84.5,2.0,33.5,558.5,941.84,672.97
2016,7,22,9,0,813.0,87.0,2.1,34.0,609.0,949.84,675.35
2016,7,22,9,15,827.5,89.5,2.2,34.5,655.0,960.62,679.73
2016,7,22,9,30,842.0,92.0,2.3,35.0,701.0,967.85,681.97
2016,7,22,9,45,853.5,93.5,2.4,35.5,742.5,967.28,679.48
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,963.02,674.91
2016,7,22,10,15,873.5,96.5,2.55,36.5,820.0,952.1,665.91
2016,7,22,10,30,882.0,98.0,2.6,37.0,856.0,937.48,654.82
2016,7,22,10,45,888.0,99.0,2.65,37.5,885.0,916.38,639.84
2016,7,22,11,0,894.0,100.0,2.7,38.0,914.0,891.75,622.8
2016,7,22,11,15,898.5,101.0,2.75,38.0,935.5,862.39,604.12
2016,7,22,11,30,903.0,102.0,2.8,38.0,957.0,829.74,583.33
2016,7,22,11,45,900.0,106.5,2.85,38.5,970.0,791.03,557.38
2016,7,22,12,0,897.0,111.0,2.9,39.0,983.0,749.66,528.76
2016,7,22,12,15,898.0,111.0,2.95,39.0,989.0,705.37,497.93
2016,7,22,12,30,899.0,111.0,3.0,39.0,995.0,659.04,464.96
2016,7,22,12,45,898.5,111.0,3.05,39.5,993.5,610.13,428.42
2016,7,22,13,0,898.0,111.0,3.1,40.0,992.0,559.94,390.07
2016,7,22,13,15,896.0,111.0,3.15,40.0,982.0,507.87,350.18
2016,7,22,13,30,894.0,111.0,3.2,40.0,972.0,454.93,308.46
2016,7,22,13,45,890.5,110.0,3.25,40.0,954.5,400.07,264.35
2016,7,22,14,0,887.0,109.0,3.3,40.0,937.0,344.81,219.24
2016,7,22,14,15,882.0,108.0,3.3,40.0,912.5,288.93,173.92
2016,7,22,14,30,877.0,107.0,3.3,40.0,888.0,233.19,130.72
2016,7,22,14,45,862.0,110.0,3.35,40.0,854.5,178.6,94.13
2016,7,22,15,0,847.0,113.0,3.4,40.0,821.0,125.6,69.75
2016,7,22,15,15,837.0,111.0,3.4,39.5,783.0,94.52,68.41
2016,7,22,15,30,827.0,109.0,3.4,39.0,745.0,93.97,68.31
2016,7,22,15,45,814.0,106.5,3.4,39.0,701.5,92.87,67.63
2016,7,22,16,0,801.0,104.0,3.4,39.0,658.0,82.22,59.47
2016,7,22,16,15,783.5,101.0,3.4,38.5,610.0,80.96,58.8
2016,7,22,16,30,766.0,98.0,3.4,38.0,562.0,79.58,58.05
2016,7,22,16,45,742.5,94.5,3.4,38.0,510.5,77.62,56.7
2016,7,22,17,0,719.0,91.0,3.4,38.0,459.0,75.58,55.29
2016,7,22,17,15,688.5,86.0,3.3,37.5,406.0,66.69,48.47
2016,7,22,17,30,658.0,81.0,3.2,37.0,353.0,63.44,46.14
2016,7,22,17,45,613.5,75.5,3.15,36.5,300.0,59.55,43.22
2016,7,22,18,0,569.0,70.0,3.1,36.0,247.0,55.63,40.19
2016,7,22,18,15,507.0,62.0,2.75,35.0,196.0,49.62,35.38
2016,7,22,18,30,445.0,54.0,2.4,34.0,145.0,43.57,30.32
2016,7,22,18,45,347.5,43.0,2.05,33.5,101.0,34.84,22.74
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,26.09,14.5
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,17.0,72.81,0.0
2016,7,23,6,15,191.0,29.0,2.6,25.5,52.0,245.52,176.01
2016,7,23,6,30,303.0,44.0,2.6,26.0,87.0,363.34,285.08
2016,7,23,6,45,388.5,54.5,2.65,27.0,134.5,465.22,367.18
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,567.47,444.94
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,639.97,496.91
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,712.74,546.17
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,770.01,581.23
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,826.04,613.81
2016,7,23,8,15,699.5,93.5,2.2,31.5,446.5,863.85,635.06
2016,7,23,8,30,727.0,98.0,2.2,32.0,499.0,893.33,650.52
2016,7,23,8,45,752.5,99.5,2.2,33.0,549.5,920.54,663.0
2016,7,23,9,0,778.0,101.0,2.2,34.0,600.0,944.54,673.25
2016,7,23,9,15,794.0,104.0,2.25,34.5,646.5,957.22,678.19
2016,7,23,9,30,810.0,107.0,2.3,35.0,693.0,966.31,681.09
2016,7,23,9,45,825.0,107.5,2.35,35.5,735.0,954.35,670.98
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,952.46,667.57
2016,7,23,10,15,849.0,110.0,2.45,36.0,813.0,942.56,660.59
2016,7,23,10,30,858.0,112.0,2.5,36.0,849.0,928.98,651.5
2016,7,23,10,45,867.0,111.5,2.65,36.5,878.5,909.32,638.16
2016,7,23,11,0,876.0,111.0,2.8,37.0,908.0,886.13,622.62
2016,7,23,11,15,880.5,112.0,2.9,37.5,930.0,856.93,602.93
2016,7,23,11,30,885.0,113.0,3.0,38.0,952.0,824.5,581.18
2016,7,23,11,45,888.5,113.5,3.1,38.5,966.0,787.77,556.62
2016,7,23,12,0,892.0,114.0,3.2,39.0,980.0,748.23,529.14
2016,7,23,12,15,893.0,114.5,3.25,39.0,986.5,704.38,498.41
2016,7,23,12,30,894.0,115.0,3.3,39.0,993.0,658.47,465.54
2016,7,23,12,45,894.0,114.5,3.4,39.0,991.5,609.59,429.91
2016,7,23,13,0,894.0,114.0,3.5,39.0,990.0,559.41,392.26
2016,7,23,13,15,892.0,113.5,3.55,39.0,980.0,507.11,351.87
2016,7,23,13,30,890.0,113.0,3.6,39.0,970.0,453.96,309.67
2016,7,23,13,45,886.0,112.5,3.65,39.5,952.5,399.33,264.84
2016,7,23,14,0,882.0,112.0,3.7,40.0,935.0,344.34,219.27
2016,7,23,14,15,876.5,110.5,3.7,39.5,909.5,288.24,174.11
2016,7,23,14,30,871.0,109.0,3.7,39.0,884.0,232.35,131.02
2016,7,23,14,45,856.0,112.0,3.7,39.0,850.5,178.01,94.51
2016,7,23,15,0,841.0,115.0,3.7,39.0,817.0,125.26,70.37
2016,7,23,15,15,830.5,113.0,3.7,39.0,779.0,95.33,69.21
2016,7,23,15,30,820.0,111.0,3.7,39.0,741.0,94.81,68.98
2016,7,23,15,45,806.5,108.5,3.75,39.0,697.0,83.88,60.62
2016,7,23,16,0,793.0,106.0,3.8,39.0,653.0,83.22,60.28
2016,7,23,16,15,775.0,103.0,3.8,38.5,605.0,82.01,59.64
2016,7,23,16,30,757.0,100.0,3.8,38.0,557.0,80.68,58.93
2016,7,23,16,45,733.5,96.0,3.8,38.0,506.0,78.45,57.37
2016,7,23,17,0,710.0,92.0,3.8,38.0,455.0,76.11,55.72
2016,7,23,17,15,678.5,87.0,3.75,37.5,402.0,67.17,48.88
2016,7,23,17,30,647.0,82.0,3.7,37.0,349.0,63.95,46.57
2016,7,23,17,45,603.0,76.0,3.65,36.5,296.0,59.76,43.41
2016,7,23,18,0,559.0,70.0,3.6,36.0,243.0,55.52,40.11
2016,7,23,18,15,496.0,62.0,3.3,35.0,192.5,49.52,35.29
2016,7,23,18,30,433.0,54.0,3.0,34.0,142.0,43.5,30.24
2016,7,23,18,45,336.0,42.5,2.75,33.5,98.5,34.38,22.34
2016,7,23,19,0,239.0,31.0,2.5,33.0,55.0,23.72,12.57
2016,7,23,19,15,119.5,15.5,2.6,32.5,27.5,11.86,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,59.0,13.0,2.6,25.0,15.0,56.38,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,50.0,229.51,162.37
2016,7,24,6,30,282.0,45.0,2.7,26.0,85.0,347.62,272.9
2016,7,24,6,45,370.0,56.0,2.75,26.5,132.0,444.35,352.15
2016,7,24,7,0,458.0,67.0,2.8,27.0,179.0,555.21,437.93
2016,7,24,7,15,514.0,75.0,2.75,27.5,231.0,628.93,491.72
2016,7,24,7,30,570.0,83.0,2.7,28.0,283.0,702.93,543.01
2016,7,24,7,45,617.5,86.5,2.65,29.0,337.0,762.36,580.53
2016,7,24,8,0,665.0,90.0,2.6,30.0,391.0,820.6,615.6
2016,7,24,8,15,693.0,95.0,2.55,30.5,443.5,859.53,637.61
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,889.8,653.47
2016,7,24,8,45,748.0,101.0,2.45,32.0,547.0,917.95,666.36
2016,7,24,9,0,775.0,102.0,2.4,33.0,598.0,942.89,676.92
2016,7,24,9,15,790.5,105.0,2.35,33.5,644.0,955.05,680.63
2016,7,24,9,30,806.0,108.0,2.3,34.0,690.0,963.63,682.27
2016,7,24,9,45,820.5,109.0,2.3,34.5,732.0,951.64,671.64
2016,7,24,10,0,835.0,110.0,2.3,35.0,774.0,949.78,667.8
2016,7,24,10,15,843.5,112.0,2.3,35.5,809.5,939.41,658.7
2016,7,24,10,30,852.0,114.0,2.3,36.0,845.0,925.39,647.59
2016,7,24,10,45,859.0,115.0,2.35,36.5,874.0,905.4,633.36
2016,7,24,11,0,866.0,116.0,2.4,37.0,903.0,881.9,617.07
2016,7,24,11,15,870.5,117.0,2.45,37.0,924.5,852.82,598.61
2016,7,24,11,30,875.0,118.0,2.5,37.0,946.0,820.52,578.07
2016,7,24,11,45,874.0,121.5,2.6,37.5,959.0,782.9,553.14
2016,7,24,12,0,873.0,125.0,2.7,38.0,972.0,742.62,525.08
2016,7,24,12,15,874.0,125.0,2.7,38.0,978.0,698.83,494.35
2016,7,24,12,30,875.0,125.0,2.7,38.0,984.0,653.09,461.6
2016,7,24,12,45,872.5,126.5,2.75,38.5,981.5,604.66,425.42
2016,7,24,13,0,870.0,128.0,2.8,39.0,979.0,555.16,387.61
2016,7,24,13,15,867.5,127.5,2.8,39.0,969.0,503.54,348.0
2016,7,24,13,30,865.0,127.0,2.8,39.0,959.0,451.2,306.74
2016,7,24,13,45,860.0,126.5,2.85,39.0,941.5,397.31,263.48
2016,7,24,14,0,855.0,126.0,2.9,39.0,924.0,343.23,219.4
2016,7,24,14,15,849.0,124.5,2.9,38.5,898.5,288.33,175.35
2016,7,24,14,30,843.0,123.0,2.9,38.0,873.0,233.72,133.38
2016,7,24,14,45,824.0,128.0,2.9,38.0,838.5,181.2,98.42
2016,7,24,15,0,805.0,133.0,2.9,38.0,804.0,121.01,68.6
2016,7,24,15,15,793.5,130.5,2.9,38.0,766.0,92.64,67.38
2016,7,24,15,30,782.0,128.0,2.9,38.0,728.0,92.75,67.65
2016,7,24,15,45,765.0,126.5,2.9,38.0,684.0,93.16,68.14
2016,7,24,16,0,748.0,125.0,2.9,38.0,640.0,93.53,68.62
2016,7,24,16,15,728.5,121.0,2.9,37.5,592.5,92.18,67.92
2016,7,24,16,30,709.0,117.0,2.9,37.0,545.0,83.52,61.43
2016,7,24,16,45,678.5,114.0,2.95,37.0,493.5,82.37,60.74
2016,7,24,17,0,648.0,111.0,3.0,37.0,442.0,81.21,60.05
2016,7,24,17,15,614.0,105.0,3.0,36.5,389.5,77.97,57.81
2016,7,24,17,30,580.0,99.0,3.0,36.0,337.0,74.61,55.43
2016,7,24,17,45,528.0,92.0,3.0,36.0,284.5,70.17,51.99
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,65.69,48.41
2016,7,24,18,15,411.0,74.0,2.85,35.5,182.5,55.35,39.98
2016,7,24,18,30,346.0,63.0,2.7,35.0,133.0,47.22,33.12
2016,7,24,18,45,251.5,48.5,2.55,34.5,91.0,36.38,23.82
2016,7,24,19,0,157.0,34.0,2.4,34.0,49.0,25.52,13.75
2016,7,24,19,15,78.5,17.0,2.45,33.5,24.5,12.87,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,6.29,0.0
2016,7,25,6,15,46.5,31.0,2.05,26.0,37.5,95.16,63.25
2016,7,25,6,30,93.0,54.0,2.0,26.0,67.0,167.1,129.4
2016,7,25,6,45,146.5,78.0,2.0,26.5,109.0,262.74,208.06
2016,7,25,7,0,200.0,102.0,2.0,27.0,151.0,342.63,272.25
2016,7,25,7,15,290.5,107.0,2.0,27.0,198.0,429.41,341.28
2016,7,25,7,30,381.0,112.0,2.0,27.0,245.0,547.61,430.05
2016,7,25,7,45,357.5,139.0,2.0,27.5,281.0,561.69,436.38
2016,7,25,8,0,334.0,166.0,2.0,28.0,317.0,547.63,423.2
2016,7,25,8,15,401.0,179.0,1.9,28.0,382.5,654.71,498.16
2016,7,25,8,30,468.0,192.0,1.8,28.0,448.0,736.61,552.46
2016,7,25,8,45,505.5,196.0,1.75,28.5,498.0,776.41,575.84
2016,7,25,9,0,543.0,200.0,1.7,29.0,548.0,813.99,597.55
2016,7,25,9,15,564.5,207.5,1.6,29.5,592.5,836.53,608.11
2016,7,25,9,30,586.0,215.0,1.5,30.0,637.0,865.13,622.23
2016,7,25,9,45,625.0,207.0,1.4,30.5,682.0,883.74,630.5
2016,7,25,10,0,664.0,199.0,1.3,31.0,727.0,897.87,635.35
2016,7,25,10,15,676.5,203.0,1.35,31.5,762.0,894.11,631.02
2016,7,25,10,30,689.0,207.0,1.4,32.0,797.0,886.7,624.74
2016,7,25,10,45,718.0,196.5,1.45,33.0,830.5,876.63,615.71
2016,7,25,11,0,747.0,186.0,1.5,34.0,864.0,853.99,598.96
2016,7,25,11,15,753.5,188.0,1.65,34.5,886.0,828.63,582.86
2016,7,25,11,30,760.0,190.0,1.8,35.0,908.0,799.98,563.7
2016,7,25,11,45,785.5,175.5,1.95,35.5,928.0,769.5,543.41
2016,7,25,12,0,811.0,161.0,2.1,36.0,948.0,735.11,519.98
2016,7,25,12,15,813.0,161.5,2.2,36.5,954.5,692.63,489.86
2016,7,25,12,30,815.0,162.0,2.3,37.0,961.0,648.07,457.69
2016,7,25,12,45,819.5,158.5,2.45,37.5,961.0,600.45,422.86
2016,7,25,13,0,824.0,155.0,2.6,38.0,961.0,546.63,382.82
2016,7,25,13,15,822.0,154.0,2.7,38.0,951.5,496.81,344.81
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,446.37,305.14
2016,7,25,13,45,818.5,150.5,2.9,38.0,925.5,394.75,263.57
2016,7,25,14,0,817.0,148.0,3.0,38.0,909.0,342.66,220.95
2016,7,25,14,15,811.0,146.5,3.1,38.0,884.0,284.72,174.5
2016,7,25,14,30,805.0,145.0,3.2,38.0,859.0,230.44,132.59
2016,7,25,14,45,532.0,270.0,3.35,38.0,735.5,208.79,129.48
2016,7,25,15,0,259.0,395.0,3.5,38.0,612.0,223.96,155.28
2016,7,25,15,15,258.5,375.0,3.6,37.5,582.5,204.07,153.47
2016,7,25,15,30,258.0,355.0,3.7,37.0,553.0,197.98,149.53
2016,7,25,15,45,462.0,258.0,3.8,37.0,586.5,149.85,112.73
2016,7,25,16,0,666.0,161.0,3.9,37.0,620.0,104.19,77.34
2016,7,25,16,15,368.0,209.0,4.0,36.5,460.0,126.97,95.78
2016,7,25,16,30,70.0,257.0,4.1,36.0,300.0,168.67,129.17
2016,7,25,16,45,38.0,210.0,4.2,35.5,233.5,142.05,108.79
2016,7,25,17,0,6.0,163.0,4.3,35.0,167.0,118.26,90.43
2016,7,25,17,15,3.0,84.5,4.25,34.5,86.5,64.85,47.64
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,4.56,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,3.8,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,12.55,0.0
2016,7,26,6,15,61.5,30.0,2.25,25.0,38.0,105.11,69.88
2016,7,26,6,30,114.0,53.0,2.3,25.0,68.0,200.62,156.43
2016,7,26,6,45,57.5,67.0,2.4,25.5,74.5,128.83,100.66
2016,7,26,7,0,1.0,81.0,2.5,26.0,81.0,75.72,56.23
2016,7,26,7,15,11.5,102.5,2.5,26.0,106.5,104.96,80.61
2016,7,26,7,30,22.0,124.0,2.5,26.0,132.0,134.09,104.39
2016,7,26,7,45,19.5,141.0,2.55,26.5,149.0,145.09,112.49
2016,7,26,8,0,17.0,158.0,2.6,27.0,166.0,156.06,120.39
2016,7,26,8,15,161.5,189.0,2.6,27.0,276.5,375.15,294.42
2016,7,26,8,30,306.0,220.0,2.6,27.0,387.0,579.72,446.57
2016,7,26,8,45,234.0,254.5,2.65,27.5,390.0,516.32,395.14
2016,7,26,9,0,162.0,289.0,2.7,28.0,393.0,475.12,360.95
2016,7,26,9,15,381.5,247.0,2.7,28.0,515.5,693.1,520.86
2016,7,26,9,30,601.0,205.0,2.7,28.0,638.0,870.65,643.48
2016,7,26,9,45,626.0,205.0,2.75,28.5,680.0,882.87,647.86
2016,7,26,10,0,651.0,205.0,2.8,29.0,722.0,891.27,650.99
2016,7,26,10,15,663.5,209.0,2.8,29.0,756.5,887.65,647.3
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,880.39,641.26
2016,7,26,10,45,692.5,211.0,2.8,29.5,821.5,867.39,630.44
2016,7,26,11,0,709.0,209.0,2.8,30.0,852.0,850.66,617.22
2016,7,26,11,15,464.5,341.5,2.8,30.0,767.0,723.91,525.84
2016,7,26,11,30,220.0,474.0,2.8,30.0,682.0,586.63,426.36
2016,7,26,11,45,200.5,484.0,2.8,30.5,676.5,560.19,406.87
2016,7,26,12,0,181.0,494.0,2.8,31.0,671.0,533.96,386.96
2016,7,26,12,15,302.0,462.5,2.8,31.0,758.5,575.36,416.78
2016,7,26,12,30,423.0,431.0,2.8,31.0,846.0,599.79,433.4
2016,7,26,12,45,326.5,462.5,2.8,31.0,782.5,532.22,384.29
2016,7,26,13,0,230.0,494.0,2.8,31.0,719.0,477.08,344.35
2016,7,26,13,15,298.5,463.5,2.8,31.0,752.5,458.46,329.98
2016,7,26,13,30,367.0,433.0,2.8,31.0,786.0,440.21,314.4
2016,7,26,13,45,562.0,308.5,2.85,31.0,837.5,398.2,278.39
2016,7,26,14,0,757.0,184.0,2.9,31.0,889.0,341.72,228.21
2016,7,26,14,15,490.5,310.5,2.9,30.5,762.0,298.11,201.06
2016,7,26,14,30,224.0,437.0,2.9,30.0,635.0,302.91,213.94
2016,7,26,14,45,172.0,419.5,2.9,30.0,568.5,265.36,189.3
2016,7,26,15,0,120.0,402.0,2.9,30.0,502.0,234.67,171.1
2016,7,26,15,15,172.0,381.0,2.85,30.0,516.5,220.06,170.56
2016,7,26,15,30,224.0,360.0,2.8,30.0,531.0,213.42,165.75
2016,7,26,15,45,455.0,254.5,2.8,30.0,576.0,147.95,114.39
2016,7,26,16,0,686.0,149.0,2.8,30.0,621.0,97.97,74.58
2016,7,26,16,15,641.0,155.0,2.75,29.5,570.0,102.66,78.84
2016,7,26,16,30,596.0,161.0,2.7,29.0,519.0,107.92,83.56
2016,7,26,16,45,416.5,185.5,2.7,29.0,425.0,119.49,93.32
2016,7,26,17,0,237.0,210.0,2.7,29.0,331.0,135.09,106.4
2016,7,26,17,15,386.0,159.0,2.6,28.5,328.5,106.51,83.47
2016,7,26,17,30,535.0,108.0,2.5,28.0,326.0,80.32,62.15
2016,7,26,17,45,490.0,98.5,2.4,28.0,275.0,72.24,55.58
2016,7,26,18,0,445.0,89.0,2.3,28.0,224.0,65.65,50.11
2016,7,26,18,15,379.0,77.0,2.1,27.5,175.5,57.03,42.85
2016,7,26,18,30,313.0,65.0,1.9,27.0,127.0,48.31,35.25
2016,7,26,18,45,228.0,49.0,1.7,26.5,86.5,36.58,24.87
2016,7,26,19,0,143.0,33.0,1.5,26.0,46.0,24.75,13.47
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.0,12.98,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,6.28,0.0
2016,7,27,6,15,46.0,30.0,0.8,23.5,36.0,92.82,60.06
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,166.63,129.26
2016,7,27,6,45,155.0,76.5,1.2,24.5,109.0,268.9,213.73
2016,7,27,7,0,220.0,99.0,1.4,25.0,152.0,357.1,284.91
2016,7,27,7,15,203.0,116.0,1.45,25.5,175.0,361.36,287.42
2016,7,27,7,30,186.0,133.0,1.5,26.0,198.0,342.84,272.3
2016,7,27,7,45,132.5,157.5,1.55,26.5,208.0,318.16,250.41
2016,7,27,8,0,79.0,182.0,1.6,27.0,218.0,267.92,208.9
2016,7,27,8,15,207.5,197.5,1.6,27.5,307.0,432.9,335.82
2016,7,27,8,30,336.0,213.0,1.6,28.0,396.0,601.97,457.0
2016,7,27,8,45,204.0,244.0,1.65,28.5,359.0,473.2,358.52
2016,7,27,9,0,72.0,275.0,1.7,29.0,322.0,342.26,258.01
2016,7,27,9,15,112.5,306.0,1.75,29.0,385.0,435.36,326.57
2016,7,27,9,30,153.0,337.0,1.8,29.0,448.0,501.73,373.46
2016,7,27,9,45,182.0,358.0,1.85,29.5,497.0,543.11,401.09
2016,7,27,10,0,211.0,379.0,1.9,30.0,546.0,582.22,426.82
2016,7,27,10,15,258.0,388.5,2.0,30.0,602.0,646.04,470.4
2016,7,27,10,30,305.0,398.0,2.1,30.0,658.0,683.52,495.74
2016,7,27,10,45,162.0,354.0,2.25,30.5,492.5,474.89,348.57
2016,7,27,11,0,19.0,310.0,2.4,31.0,327.0,265.89,195.01
2016,7,27,11,15,80.0,393.0,2.5,31.0,468.0,400.31,294.07
2016,7,27,11,30,141.0,476.0,2.6,31.0,609.0,524.3,381.15
2016,7,27,11,45,389.0,379.5,2.75,31.0,754.5,636.91,463.07
2016,7,27,12,0,637.0,283.0,2.9,31.0,900.0,710.29,515.66
2016,7,27,12,15,639.0,284.0,2.95,31.0,906.5,671.24,487.12
2016,7,27,12,30,641.0,285.0,3.0,31.0,913.0,630.38,457.46
2016,7,27,12,45,644.5,281.5,3.15,31.0,912.0,586.05,425.02
2016,7,27,13,0,648.0,278.0,3.3,31.0,911.0,540.84,390.97
2016,7,27,13,15,645.0,277.0,3.35,31.0,901.5,493.44,354.17
2016,7,27,13,30,642.0,276.0,3.4,31.0,892.0,446.1,316.48
2016,7,27,13,45,640.5,271.0,3.45,31.0,876.0,397.13,276.78
2016,7,27,14,0,639.0,266.0,3.5,31.0,860.0,348.38,236.7
2016,7,27,14,15,630.5,263.0,3.5,31.0,835.5,299.35,196.84
2016,7,27,14,30,622.0,260.0,3.5,31.0,811.0,251.54,159.61
2016,7,27,14,45,638.0,238.5,3.5,31.0,786.0,198.17,121.61
2016,7,27,15,0,654.0,217.0,3.5,31.0,761.0,143.69,92.38
2016,7,27,15,15,401.0,290.5,3.45,31.0,619.0,157.1,120.85
2016,7,27,15,30,148.0,364.0,3.4,31.0,477.0,212.64,164.82
2016,7,27,15,45,90.5,316.5,3.35,31.0,384.5,202.24,156.93
2016,7,27,16,0,33.0,269.0,3.3,31.0,292.0,176.09,136.71
2016,7,27,16,15,21.0,230.0,3.15,30.5,244.0,163.56,127.42
2016,7,27,16,30,9.0,191.0,3.0,30.0,196.0,138.09,107.61
2016,7,27,16,45,204.0,185.5,2.85,30.0,289.0,120.28,93.56
2016,7,27,17,0,399.0,180.0,2.7,30.0,382.0,117.78,91.87
2016,7,27,17,15,404.5,161.5,2.3,29.5,346.0,108.43,84.7
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,98.43,76.89
2016,7,27,17,45,364.5,128.5,1.55,29.0,260.5,89.56,69.72
2016,7,27,18,0,319.0,114.0,1.2,29.0,211.0,81.2,62.83
2016,7,27,18,15,253.0,97.0,1.1,28.5,164.0,69.27,52.88
2016,7,27,18,30,187.0,80.0,1.0,28.0,117.0,57.2,42.5
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.5,41.23,28.56
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,25.1,13.48
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,13.38,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,25.0,10.0,7.87,0.0
2016,7,28,6,15,92.5,29.5,2.4,25.0,41.5,145.58,94.84
2016,7,28,6,30,185.0,49.0,2.5,25.0,73.0,254.46,199.66
2016,7,28,6,45,274.5,63.0,2.7,25.5,118.5,372.09,297.01
2016,7,28,7,0,364.0,77.0,2.9,26.0,164.0,476.45,380.37
2016,7,28,7,15,424.0,87.5,2.95,26.0,214.5,551.91,438.39
2016,7,28,7,30,484.0,98.0,3.0,26.0,265.0,629.04,495.28
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.5,705.29,548.73
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,771.43,593.19
2016,7,28,8,15,441.0,164.5,3.25,27.5,375.5,678.75,522.33
2016,7,28,8,30,290.0,221.0,3.2,28.0,379.0,565.16,433.97
2016,7,28,8,45,185.5,249.5,3.2,28.5,354.5,461.12,353.39
2016,7,28,9,0,81.0,278.0,3.2,29.0,330.0,355.21,270.16
2016,7,28,9,15,418.5,203.5,3.1,29.0,500.5,683.71,516.62
2016,7,28,9,30,756.0,129.0,3.0,29.0,671.0,937.51,687.71
2016,7,28,9,45,773.5,129.5,2.9,29.5,713.5,941.74,684.58
2016,7,28,10,0,791.0,130.0,2.8,30.0,756.0,942.21,681.24
2016,7,28,10,15,801.0,132.0,2.75,30.5,791.5,933.15,672.32
2016,7,28,10,30,811.0,134.0,2.7,31.0,827.0,920.39,661.3
2016,7,28,10,45,820.0,135.0,2.7,31.5,856.5,888.29,638.36
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,866.89,622.66
2016,7,28,11,15,834.5,137.0,2.75,32.0,908.0,839.03,604.33
2016,7,28,11,30,840.0,138.0,2.8,32.0,930.0,807.98,583.91
2016,7,28,11,45,845.5,137.0,2.85,32.0,945.0,772.32,560.28
2016,7,28,12,0,851.0,136.0,2.9,32.0,960.0,733.88,533.12
2016,7,28,12,15,852.5,136.5,2.95,32.0,966.5,691.22,502.42
2016,7,28,12,30,854.0,137.0,3.0,32.0,973.0,646.57,469.6
2016,7,28,12,45,853.5,137.0,3.1,32.5,971.0,598.79,432.97
2016,7,28,13,0,853.0,137.0,3.2,33.0,969.0,549.83,394.54
2016,7,28,13,15,666.0,273.5,3.25,33.0,919.5,500.76,356.0
2016,7,28,13,30,479.0,410.0,3.3,33.0,870.0,463.96,327.73
2016,7,28,13,45,660.0,271.5,3.4,33.0,892.5,403.85,278.71
2016,7,28,14,0,841.0,133.0,3.5,33.0,915.0,339.58,222.79
2016,7,28,14,15,835.0,132.0,3.55,32.5,890.0,285.35,178.15
2016,7,28,14,30,829.0,131.0,3.6,32.0,865.0,231.42,135.82
2016,7,28,14,45,820.5,129.0,3.7,32.0,833.0,177.15,98.83
2016,7,28,15,0,812.0,127.0,3.8,32.0,801.0,123.86,74.67
2016,7,28,15,15,801.0,124.5,3.8,31.5,762.5,89.89,67.16
2016,7,28,15,30,790.0,122.0,3.8,31.0,724.0,89.84,67.45
2016,7,28,15,45,419.5,204.5,3.85,31.0,522.5,121.43,93.06
2016,7,28,16,0,49.0,287.0,3.9,31.0,321.0,185.58,144.5
2016,7,28,16,15,326.5,222.0,3.85,30.5,420.0,141.23,109.64
2016,7,28,16,30,604.0,157.0,3.8,30.0,519.0,105.78,81.52
2016,7,28,16,45,467.0,175.0,3.8,30.0,439.5,114.76,89.18
2016,7,28,17,0,330.0,193.0,3.8,30.0,360.0,127.88,100.24
2016,7,28,17,15,321.0,170.0,3.65,29.5,317.0,115.04,90.25
2016,7,28,17,30,312.0,147.0,3.5,29.0,274.0,101.59,79.62
2016,7,28,17,45,289.0,127.0,3.35,28.5,230.5,89.13,69.62
2016,7,28,18,0,266.0,107.0,3.2,28.0,187.0,76.25,59.03
2016,7,28,18,15,228.5,88.0,3.0,27.5,146.5,63.43,48.23
2016,7,28,18,30,191.0,69.0,2.8,27.0,106.0,50.3,36.89
2016,7,28,18,45,132.5,49.5,2.6,26.5,71.5,36.45,24.69
2016,7,28,19,0,74.0,30.0,2.4,26.0,37.0,22.41,11.27
2016,7,28,19,15,37.0,15.0,2.4,26.0,18.5,11.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,8.0,4.5,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,16.0,9.0,1.8,24.0,10.0,19.6,0.0
2016,7,29,6,15,109.5,27.5,1.95,24.0,41.5,154.2,98.85
2016,7,29,6,30,203.0,46.0,2.1,24.0,73.0,284.24,222.94
2016,7,29,6,45,287.0,60.5,2.25,24.5,118.0,379.65,303.41
2016,7,29,7,0,371.0,75.0,2.4,25.0,163.0,480.22,383.49
2016,7,29,7,15,259.0,104.5,2.45,25.0,174.0,397.37,318.96
2016,7,29,7,30,147.0,134.0,2.5,25.0,185.0,307.39,246.08
2016,7,29,7,45,363.0,122.5,2.6,25.5,277.0,547.01,433.5
2016,7,29,8,0,579.0,111.0,2.7,26.0,369.0,762.17,587.18
2016,7,29,8,15,479.0,156.5,2.7,26.0,388.5,707.8,544.82
2016,7,29,8,30,379.0,202.0,2.7,26.0,408.0,632.79,487.19
2016,7,29,8,45,394.0,221.5,2.75,26.5,454.0,691.49,526.19
2016,7,29,9,0,409.0,241.0,2.8,27.0,500.0,722.65,544.88
2016,7,29,9,15,329.5,283.5,2.75,27.0,503.0,656.49,494.37
2016,7,29,9,30,250.0,326.0,2.7,27.0,506.0,612.55,459.51
2016,7,29,9,45,182.5,351.0,2.7,27.5,486.5,536.46,402.0
2016,7,29,10,0,115.0,376.0,2.7,28.0,467.0,485.06,361.67
2016,7,29,10,15,79.5,370.0,2.65,28.5,434.5,412.27,307.2
2016,7,29,10,30,44.0,364.0,2.6,29.0,402.0,364.83,270.75
2016,7,29,10,45,89.0,407.0,2.55,29.5,487.0,439.33,324.56
2016,7,29,11,0,134.0,450.0,2.5,30.0,572.0,525.89,384.57
2016,7,29,11,15,224.5,452.0,2.35,30.0,661.5,589.87,429.34
2016,7,29,11,30,315.0,454.0,2.2,30.0,751.0,657.93,475.31
2016,7,29,11,45,318.5,458.5,2.1,30.5,763.0,638.67,459.54
2016,7,29,12,0,322.0,463.0,2.0,31.0,775.0,617.58,443.13
2016,7,29,12,15,361.5,446.0,1.85,31.0,798.5,603.12,432.36
2016,7,29,12,30,401.0,429.0,1.7,31.0,822.0,584.98,418.61
2016,7,29,12,45,628.5,282.0,1.6,31.5,895.5,576.39,411.97
2016,7,29,13,0,856.0,135.0,1.5,32.0,969.0,549.61,390.26
2016,7,29,13,15,854.0,134.5,1.45,32.0,959.5,498.42,350.24
2016,7,29,13,30,852.0,134.0,1.4,32.0,950.0,446.47,308.69
2016,7,29,13,45,853.0,129.5,1.4,32.5,934.0,392.71,264.36
2016,7,29,14,0,854.0,125.0,1.4,33.0,918.0,338.18,218.86
2016,7,29,14,15,849.0,124.0,1.5,33.0,893.5,283.46,174.27
2016,7,29,14,30,844.0,123.0,1.6,33.0,869.0,228.91,131.92
2016,7,29,14,45,632.0,229.0,1.7,33.0,776.0,190.52,114.91
2016,7,29,15,0,420.0,335.0,1.8,33.0,683.0,190.51,131.19
2016,7,29,15,15,585.0,240.5,1.9,33.0,700.0,135.62,102.64
2016,7,29,15,30,750.0,146.0,2.0,33.0,717.0,102.39,76.73
2016,7,29,15,45,742.5,138.5,2.1,33.0,675.0,99.96,75.04
2016,7,29,16,0,735.0,131.0,2.2,33.0,633.0,97.17,73.03
2016,7,29,16,15,715.0,127.0,2.25,33.0,585.5,88.29,66.14
2016,7,29,16,30,695.0,123.0,2.3,33.0,538.0,87.04,65.37
2016,7,29,16,45,675.5,115.5,2.35,33.0,488.0,83.48,62.73
2016,7,29,17,0,656.0,108.0,2.4,33.0,438.0,79.66,59.87
2016,7,29,17,15,621.5,102.0,2.15,32.5,385.5,76.3,57.48
2016,7,29,17,30,587.0,96.0,1.9,32.0,333.0,72.85,54.97
2016,7,29,17,45,544.5,87.0,1.7,31.5,280.5,67.0,50.4
2016,7,29,18,0,502.0,78.0,1.5,31.0,228.0,60.96,45.54
2016,7,29,18,15,435.5,68.0,1.4,30.0,178.5,53.73,39.59
2016,7,29,18,30,369.0,58.0,1.3,29.0,129.0,43.94,31.24
2016,7,29,18,45,273.5,43.5,1.25,28.0,87.0,32.97,21.62
2016,7,29,19,0,178.0,29.0,1.2,27.0,45.0,21.99,10.65
2016,7,29,19,15,89.0,14.5,1.2,26.5,22.5,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,21.94,0.0
2016,7,30,6,15,114.5,27.5,2.25,24.0,41.0,158.35,98.7
2016,7,30,6,30,210.0,46.0,2.4,24.0,73.0,290.78,227.99
2016,7,30,6,45,307.5,58.5,2.6,24.5,119.5,395.07,315.92
2016,7,30,7,0,405.0,71.0,2.8,25.0,166.0,505.75,403.77
2016,7,30,7,15,465.0,80.5,2.8,25.5,217.5,589.71,466.95
2016,7,30,7,30,525.0,90.0,2.8,26.0,269.0,668.82,523.5
2016,7,30,7,45,576.5,94.5,2.85,27.0,323.5,733.32,566.21
2016,7,30,8,0,628.0,99.0,2.9,28.0,378.0,796.59,606.36
2016,7,30,8,15,659.0,104.0,2.85,28.5,430.5,838.17,630.85
2016,7,30,8,30,690.0,109.0,2.8,29.0,483.0,877.36,653.23
2016,7,30,8,45,717.5,111.5,2.75,29.5,534.0,907.02,668.78
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,927.28,678.01
2016,7,30,9,15,762.5,117.5,2.65,30.5,631.5,941.97,683.65
2016,7,30,9,30,780.0,121.0,2.6,31.0,678.0,953.05,687.05
2016,7,30,9,45,797.0,121.0,2.55,31.5,721.0,955.95,685.34
2016,7,30,10,0,814.0,121.0,2.5,32.0,764.0,955.05,681.44
2016,7,30,10,15,823.5,123.5,2.5,32.0,799.5,931.89,665.37
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,919.14,656.31
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,900.81,642.4
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,878.89,626.39
2016,7,30,11,15,860.0,125.0,2.55,33.0,918.0,850.04,607.66
2016,7,30,11,30,865.0,126.0,2.6,33.0,940.0,817.96,586.82
2016,7,30,11,45,878.5,119.0,2.65,33.5,957.0,782.95,562.83
2016,7,30,12,0,892.0,112.0,2.7,34.0,974.0,744.74,535.61
2016,7,30,12,15,893.0,112.5,2.8,34.0,980.5,700.59,504.46
2016,7,30,12,30,894.0,113.0,2.9,34.0,987.0,654.35,471.02
2016,7,30,12,45,895.0,112.0,3.0,34.5,985.0,605.3,433.76
2016,7,30,13,0,896.0,111.0,3.1,35.0,983.0,554.79,394.43
2016,7,30,13,15,894.0,110.5,3.15,35.0,973.5,501.85,352.94
2016,7,30,13,30,892.0,110.0,3.2,35.0,964.0,448.04,309.56
2016,7,30,13,45,888.0,109.5,3.3,35.5,946.0,392.75,263.56
2016,7,30,14,0,884.0,109.0,3.4,36.0,928.0,337.11,216.81
2016,7,30,14,15,878.5,107.5,3.45,36.0,903.0,280.36,170.21
2016,7,30,14,30,873.0,106.0,3.5,36.0,878.0,223.84,126.24
2016,7,30,14,45,864.5,105.0,3.55,36.0,845.5,167.63,88.92
2016,7,30,15,0,856.0,104.0,3.6,36.0,813.0,112.39,65.36
2016,7,30,15,15,846.0,102.5,3.65,35.5,774.5,90.67,66.64
2016,7,30,15,30,836.0,101.0,3.7,35.0,736.0,90.17,66.57
2016,7,30,15,45,821.5,99.0,3.75,35.0,691.5,89.1,65.89
2016,7,30,16,0,807.0,97.0,3.8,35.0,647.0,87.86,65.1
2016,7,30,16,15,789.5,94.0,3.75,34.5,599.0,76.98,56.71
2016,7,30,16,30,772.0,91.0,3.7,34.0,551.0,75.4,55.77
2016,7,30,16,45,746.0,88.5,3.7,34.0,499.0,73.86,54.73
2016,7,30,17,0,720.0,86.0,3.7,34.0,447.0,72.29,53.67
2016,7,30,17,15,688.0,81.5,3.45,33.5,393.5,69.13,51.41
2016,7,30,17,30,656.0,77.0,3.2,33.0,340.0,60.83,44.87
2016,7,30,17,45,609.0,71.5,3.0,32.5,286.5,56.81,41.77
2016,7,30,18,0,562.0,66.0,2.8,32.0,233.0,52.77,38.55
2016,7,30,18,15,494.5,58.0,2.55,31.0,182.0,46.63,33.49
2016,7,30,18,30,427.0,50.0,2.3,30.0,131.0,40.48,28.2
2016,7,30,18,45,323.0,38.5,2.1,29.5,88.0,31.26,20.02
2016,7,30,19,0,219.0,27.0,1.9,29.0,45.0,22.03,10.25
2016,7,30,19,15,109.5,13.5,1.9,28.5,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,25.0,10.0,32.11,0.0
2016,7,31,6,15,149.5,25.0,3.4,25.0,42.5,199.21,120.49
2016,7,31,6,30,267.0,41.0,3.5,25.0,75.0,331.12,259.5
2016,7,31,6,45,379.0,49.0,3.65,25.5,123.5,450.95,358.91
2016,7,31,7,0,491.0,57.0,3.8,26.0,172.0,573.89,455.61
2016,7,31,7,15,548.0,64.0,3.8,26.5,224.5,647.57,510.7
2016,7,31,7,30,605.0,71.0,3.8,27.0,277.0,721.79,563.43
2016,7,31,7,45,656.0,73.0,3.85,27.5,332.5,782.77,604.51
2016,7,31,8,0,707.0,75.0,3.9,28.0,388.0,837.84,639.99
2016,7,31,8,15,734.0,79.0,3.9,28.5,441.0,875.5,662.18
2016,7,31,8,30,761.0,83.0,3.9,29.0,494.0,910.52,682.17
2016,7,31,8,45,780.0,86.5,3.95,29.5,544.0,933.7,694.16
2016,7,31,9,0,799.0,90.0,4.0,30.0,594.0,953.6,703.97
2016,7,31,9,15,814.0,92.5,4.0,30.0,640.5,951.67,700.47
2016,7,31,9,30,829.0,95.0,4.0,30.0,687.0,959.24,703.63
2016,7,31,9,45,842.0,96.5,4.05,30.5,729.0,960.01,701.25
2016,7,31,10,0,855.0,98.0,4.1,31.0,771.0,957.04,696.65
2016,7,31,10,15,863.5,99.5,4.1,31.5,807.0,945.92,686.63
2016,7,31,10,30,872.0,101.0,4.1,32.0,843.0,931.1,674.44
2016,7,31,10,45,879.5,101.5,4.15,32.5,872.5,910.67,659.02
2016,7,31,11,0,887.0,102.0,4.2,33.0,902.0,886.67,641.41
2016,7,31,11,15,891.0,103.0,4.2,33.5,924.0,856.62,619.71
2016,7,31,11,30,895.0,104.0,4.2,34.0,946.0,823.32,595.98
2016,7,31,11,45,900.0,103.0,4.25,34.5,960.5,786.02,569.82
2016,7,31,12,0,905.0,102.0,4.3,35.0,975.0,745.84,540.86
2016,7,31,12,15,906.0,102.0,4.35,35.0,981.5,701.01,508.32
2016,7,31,12,30,907.0,102.0,4.4,35.0,988.0,654.07,473.54
2016,7,31,12,45,905.5,103.0,4.45,35.5,985.5,604.54,435.12
2016,7,31,13,0,904.0,104.0,4.5,36.0,983.0,553.63,394.82
2016,7,31,13,15,902.0,103.5,4.55,36.0,973.0,500.32,352.58
2016,7,31,13,30,900.0,103.0,4.6,36.0,963.0,446.1,308.48
2016,7,31,13,45,894.0,103.5,4.65,36.0,945.0,390.28,262.26
2016,7,31,14,0,888.0,104.0,4.7,36.0,927.0,334.29,215.39
2016,7,31,14,15,883.0,103.0,4.7,36.0,901.5,277.7,168.54
2016,7,31,14,30,878.0,102.0,4.7,36.0,876.0,221.25,124.43
2016,7,31,14,45,855.5,109.5,4.7,36.0,840.5,167.61,89.61
2016,7,31,15,0,833.0,117.0,4.7,36.0,805.0,116.26,69.44
2016,7,31,15,15,822.5,114.5,4.7,35.5,766.5,96.07,70.96
2016,7,31,15,30,812.0,112.0,4.7,35.0,728.0,95.27,70.66
2016,7,31,15,45,794.5,111.0,4.75,35.0,683.5,85.31,62.91
2016,7,31,16,0,777.0,110.0,4.8,35.0,639.0,85.51,63.26
2016,7,31,16,15,758.5,107.0,4.8,34.5,591.0,84.39,62.7
2016,7,31,16,30,740.0,104.0,4.8,34.0,543.0,83.17,62.07
2016,7,31,16,45,712.0,101.0,4.8,34.0,491.0,75.34,55.95
2016,7,31,17,0,684.0,98.0,4.8,34.0,439.0,73.83,54.95
2016,7,31,17,15,650.0,92.5,4.65,33.5,386.0,70.51,52.57
2016,7,31,17,30,616.0,87.0,4.5,33.0,333.0,67.11,50.07
2016,7,31,17,45,565.0,80.5,4.35,32.5,279.5,62.66,46.64
2016,7,31,18,0,514.0,74.0,4.2,32.0,226.0,58.19,43.06
2016,7,31,18,15,444.5,64.5,4.05,31.0,176.0,51.18,37.29
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,44.13,31.2
2016,7,31,18,45,268.0,41.5,3.75,29.5,83.5,31.51,20.17
2016,7,31,19,0,161.0,28.0,3.6,29.0,41.0,21.19,9.29
2016,7,31,19,15,80.5,14.0,3.7,28.5,20.5,11.02,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
