Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.0,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.5,0.0
2016,8,1,6,15,64.0,28.5,3.45,23.5,36.5,105.75,59.24
2016,8,1,6,30,127.0,51.0,3.6,24.0,67.0,213.15,166.08
2016,8,1,6,45,255.5,63.0,3.75,24.5,115.5,356.7,286.39
2016,8,1,7,0,384.0,75.0,3.9,25.0,164.0,493.11,396.23
2016,8,1,7,15,447.5,85.5,3.95,25.5,216.5,572.34,456.99
2016,8,1,7,30,511.0,96.0,4.0,26.0,269.0,662.2,522.94
2016,8,1,7,45,581.5,96.0,4.1,27.0,326.5,740.4,576.59
2016,8,1,8,0,652.0,96.0,4.2,28.0,384.0,817.09,627.02
2016,8,1,8,15,683.0,101.5,4.25,28.5,437.5,859.57,652.98
2016,8,1,8,30,714.0,107.0,4.3,29.0,491.0,899.59,676.89
2016,8,1,8,45,744.5,107.5,4.35,30.0,543.5,923.28,687.94
2016,8,1,9,0,775.0,108.0,4.4,31.0,596.0,951.19,701.79
2016,8,1,9,15,792.0,111.5,4.4,31.5,644.0,965.26,707.47
2016,8,1,9,30,809.0,115.0,4.4,32.0,692.0,975.63,710.89
2016,8,1,9,45,824.5,116.0,4.4,32.5,735.0,977.79,709.08
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,962.32,695.97
2016,8,1,10,15,849.5,119.0,4.4,33.5,814.5,952.28,686.77
2016,8,1,10,30,859.0,121.0,4.4,34.0,851.0,938.5,675.28
2016,8,1,10,45,868.0,121.5,4.4,34.5,881.5,919.07,660.32
2016,8,1,11,0,877.0,122.0,4.4,35.0,912.0,896.0,643.17
2016,8,1,11,15,882.0,123.0,4.4,35.0,934.5,866.35,623.14
2016,8,1,11,30,887.0,124.0,4.4,35.0,957.0,833.4,600.98
2016,8,1,11,45,891.5,123.5,4.45,35.5,972.0,795.7,574.62
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,755.14,544.96
2016,8,1,12,15,897.0,123.5,4.5,36.0,993.5,710.3,512.41
2016,8,1,12,30,898.0,124.0,4.5,36.0,1000.0,663.36,477.71
2016,8,1,12,45,899.0,123.0,4.5,36.5,998.5,613.65,439.3
2016,8,1,13,0,900.0,122.0,4.5,37.0,997.0,562.48,398.99
2016,8,1,13,15,898.0,121.5,4.5,37.0,986.5,508.9,356.76
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,454.45,312.74
2016,8,1,13,45,893.0,119.0,4.5,37.0,958.0,398.04,266.33
2016,8,1,14,0,890.0,117.0,4.5,37.0,940.0,341.21,219.05
2016,8,1,14,15,884.5,115.5,4.5,37.0,914.0,283.82,171.97
2016,8,1,14,30,879.0,114.0,4.5,37.0,888.0,226.64,127.74
2016,8,1,14,45,872.0,112.0,4.5,37.0,855.5,169.45,90.22
2016,8,1,15,0,865.0,110.0,4.5,37.0,823.0,113.06,67.04
2016,8,1,15,15,854.5,108.0,4.45,37.0,783.5,93.87,68.77
2016,8,1,15,30,844.0,106.0,4.4,37.0,744.0,93.16,68.38
2016,8,1,15,45,831.0,103.0,4.4,37.0,699.5,91.65,67.36
2016,8,1,16,0,818.0,100.0,4.4,37.0,655.0,80.64,58.84
2016,8,1,16,15,800.0,97.0,4.35,36.5,605.5,79.21,58.03
2016,8,1,16,30,782.0,94.0,4.3,36.0,556.0,77.67,57.13
2016,8,1,16,45,758.0,90.0,4.3,35.5,503.5,75.21,55.49
2016,8,1,17,0,734.0,86.0,4.3,35.0,451.0,72.64,53.74
2016,8,1,17,15,701.5,81.5,4.0,34.5,396.5,69.45,51.47
2016,8,1,17,30,669.0,77.0,3.7,34.0,342.0,61.09,44.91
2016,8,1,17,45,621.5,71.0,3.4,33.5,287.5,56.68,41.49
2016,8,1,18,0,574.0,65.0,3.1,33.0,233.0,52.23,37.93
2016,8,1,18,15,504.0,57.5,2.9,32.0,181.5,46.4,33.13
2016,8,1,18,30,434.0,50.0,2.7,31.0,130.0,40.61,28.13
2016,8,1,18,45,320.0,38.0,2.5,30.0,86.5,30.91,19.59
2016,8,1,19,0,206.0,26.0,2.3,29.0,43.0,19.89,7.98
2016,8,1,19,15,103.0,13.0,2.5,28.5,21.5,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.0,22.0,2.55,23.5,35.5,160.41,87.85
2016,8,2,6,30,224.0,44.0,2.8,24.0,71.0,300.96,235.2
2016,8,2,6,45,342.5,53.5,3.1,25.0,120.0,419.12,334.04
2016,8,2,7,0,461.0,63.0,3.4,26.0,169.0,554.04,439.72
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.5,631.72,498.0
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,709.82,553.8
2016,8,2,7,45,638.0,80.5,3.55,27.5,330.5,776.07,598.65
2016,8,2,8,0,695.0,82.0,3.6,28.0,387.0,841.27,641.12
2016,8,2,8,15,723.5,86.0,3.55,28.5,440.5,874.13,659.52
2016,8,2,8,30,752.0,90.0,3.5,29.0,494.0,910.54,680.08
2016,8,2,8,45,778.0,91.5,3.5,30.0,546.0,938.24,693.3
2016,8,2,9,0,804.0,93.0,3.5,31.0,598.0,962.66,704.2
2016,8,2,9,15,819.0,95.5,3.45,31.5,645.0,960.38,698.68
2016,8,2,9,30,834.0,98.0,3.4,32.0,692.0,967.74,699.86
2016,8,2,9,45,848.0,99.0,3.35,32.5,734.5,968.71,696.97
2016,8,2,10,0,862.0,100.0,3.3,33.0,777.0,965.92,691.9
2016,8,2,10,15,870.5,102.0,3.25,33.5,813.0,955.01,681.85
2016,8,2,10,30,879.0,104.0,3.2,34.0,849.0,940.33,669.65
2016,8,2,10,45,886.5,104.0,3.2,34.5,879.0,919.02,653.75
2016,8,2,11,0,894.0,104.0,3.2,35.0,909.0,894.12,635.76
2016,8,2,11,15,898.0,105.0,3.2,35.0,931.0,863.63,615.57
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,829.87,593.28
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,791.44,566.96
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,750.22,537.71
2016,8,2,12,15,906.5,108.5,3.35,36.0,987.0,705.04,505.54
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,657.76,471.14
2016,8,2,12,45,907.0,108.5,3.45,36.5,990.5,607.7,432.97
2016,8,2,13,0,907.0,108.0,3.5,37.0,988.0,556.18,392.83
2016,8,2,13,15,904.5,107.5,3.55,37.0,978.0,502.21,350.66
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,447.37,306.62
2016,8,2,13,45,898.5,106.0,3.7,37.5,949.5,391.17,260.05
2016,8,2,14,0,895.0,105.0,3.8,38.0,931.0,334.55,212.73
2016,8,2,14,15,889.5,104.0,3.85,37.5,905.5,277.24,166.35
2016,8,2,14,30,884.0,103.0,3.9,37.0,880.0,220.12,122.65
2016,8,2,14,45,876.5,101.5,3.95,37.0,847.5,162.91,85.44
2016,8,2,15,0,869.0,100.0,4.0,37.0,815.0,106.56,62.95
2016,8,2,15,15,859.0,98.0,4.0,36.5,776.0,88.81,64.93
2016,8,2,15,30,849.0,96.0,4.0,36.0,737.0,87.93,64.54
2016,8,2,15,45,835.5,94.0,4.05,36.0,692.5,86.76,63.78
2016,8,2,16,0,822.0,92.0,4.1,36.0,648.0,85.42,62.91
2016,8,2,16,15,805.0,89.0,4.05,35.5,599.5,83.23,61.49
2016,8,2,16,30,788.0,86.0,4.0,35.0,551.0,72.63,53.31
2016,8,2,16,45,764.5,82.5,4.0,35.0,499.0,70.3,51.65
2016,8,2,17,0,741.0,79.0,4.0,35.0,447.0,67.89,49.89
2016,8,2,17,15,710.0,75.0,3.8,34.5,393.0,64.89,47.75
2016,8,2,17,30,679.0,71.0,3.6,34.0,339.0,61.83,45.52
2016,8,2,17,45,633.0,66.0,3.45,33.5,285.0,53.31,38.7
2016,8,2,18,0,587.0,61.0,3.3,33.0,231.0,49.46,35.63
2016,8,2,18,15,518.5,53.5,3.0,32.0,179.5,43.5,30.71
2016,8,2,18,30,450.0,46.0,2.7,31.0,128.0,37.58,25.59
2016,8,2,18,45,336.5,35.0,2.4,30.5,84.5,28.57,17.6
2016,8,2,19,0,223.0,24.0,2.1,30.0,41.0,19.62,7.26
2016,8,2,19,15,111.5,12.0,2.2,29.5,20.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,25.5,36.5,181.68,93.49
2016,8,3,6,30,298.0,37.0,2.5,26.0,73.0,355.58,274.75
2016,8,3,6,45,401.0,46.0,2.65,26.5,121.5,467.16,367.36
2016,8,3,7,0,504.0,55.0,2.8,27.0,170.0,583.59,458.01
2016,8,3,7,15,562.0,62.0,2.75,27.5,223.0,658.49,512.94
2016,8,3,7,30,620.0,69.0,2.7,28.0,276.0,733.98,565.23
2016,8,3,7,45,665.5,72.5,2.7,29.0,331.5,791.95,601.75
2016,8,3,8,0,711.0,76.0,2.7,30.0,387.0,843.54,632.32
2016,8,3,8,15,739.0,79.5,2.7,30.5,440.5,881.59,654.0
2016,8,3,8,30,767.0,83.0,2.7,31.0,494.0,916.97,673.49
2016,8,3,8,45,788.0,86.0,2.7,31.5,545.5,941.52,685.57
2016,8,3,9,0,809.0,89.0,2.7,32.0,597.0,949.78,687.12
2016,8,3,9,15,824.5,91.5,2.65,32.5,644.0,961.28,690.59
2016,8,3,9,30,840.0,94.0,2.6,33.0,691.0,969.2,691.84
2016,8,3,9,45,851.5,96.0,2.6,33.5,733.5,968.79,688.42
2016,8,3,10,0,863.0,98.0,2.6,34.0,776.0,964.63,682.89
2016,8,3,10,15,872.0,100.0,2.6,34.5,812.0,954.2,673.64
2016,8,3,10,30,881.0,102.0,2.6,35.0,848.0,939.97,662.25
2016,8,3,10,45,887.5,103.0,2.65,35.5,877.5,918.66,646.99
2016,8,3,11,0,894.0,104.0,2.7,36.0,907.0,893.77,629.63
2016,8,3,11,15,898.5,105.0,2.75,36.0,929.5,863.64,610.29
2016,8,3,11,30,903.0,106.0,2.8,36.0,952.0,830.2,588.8
2016,8,3,11,45,904.0,107.5,2.85,36.5,966.0,791.3,562.51
2016,8,3,12,0,905.0,109.0,2.9,37.0,980.0,749.66,533.28
2016,8,3,12,15,906.0,109.0,2.95,37.0,986.0,704.39,501.41
2016,8,3,12,30,907.0,109.0,3.0,37.0,992.0,657.01,467.29
2016,8,3,12,45,907.0,108.5,3.1,37.5,990.0,606.86,429.58
2016,8,3,13,0,907.0,108.0,3.2,38.0,988.0,555.26,389.8
2016,8,3,13,15,905.0,108.0,3.25,38.0,978.0,501.75,348.22
2016,8,3,13,30,903.0,108.0,3.3,38.0,968.0,447.29,304.72
2016,8,3,13,45,899.5,106.5,3.4,38.0,950.0,390.62,258.64
2016,8,3,14,0,896.0,105.0,3.5,38.0,932.0,333.55,211.63
2016,8,3,14,15,891.0,104.0,3.55,38.0,906.5,276.2,164.95
2016,8,3,14,30,886.0,103.0,3.6,38.0,881.0,219.0,121.17
2016,8,3,14,45,875.5,103.0,3.65,38.0,847.5,162.06,84.75
2016,8,3,15,0,865.0,103.0,3.7,38.0,814.0,106.29,63.49
2016,8,3,15,15,855.0,101.0,3.75,37.5,775.0,90.3,65.81
2016,8,3,15,30,845.0,99.0,3.8,37.0,736.0,89.47,65.47
2016,8,3,15,45,832.0,96.5,3.9,37.0,691.5,88.08,64.55
2016,8,3,16,0,819.0,94.0,4.0,37.0,647.0,86.51,63.5
2016,8,3,16,15,802.0,91.0,4.0,36.5,598.5,75.56,55.12
2016,8,3,16,30,785.0,88.0,4.0,36.0,550.0,73.88,54.1
2016,8,3,16,45,762.0,84.5,4.0,36.0,497.5,71.62,52.49
2016,8,3,17,0,739.0,81.0,4.0,36.0,445.0,69.27,50.8
2016,8,3,17,15,707.0,76.5,3.9,35.5,391.0,65.95,48.41
2016,8,3,17,30,675.0,72.0,3.8,35.0,337.0,62.54,45.91
2016,8,3,17,45,629.5,66.5,3.7,34.5,283.0,53.63,38.79
2016,8,3,18,0,584.0,61.0,3.6,34.0,229.0,49.44,35.45
2016,8,3,18,15,515.0,53.5,3.3,33.0,177.5,43.49,30.55
2016,8,3,18,30,446.0,46.0,3.0,32.0,126.0,37.57,25.44
2016,8,3,18,45,334.5,35.0,2.7,31.5,83.0,28.59,17.47
2016,8,3,19,0,223.0,24.0,2.4,31.0,40.0,19.66,6.64
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.0,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.5,2.65,24.5,37.0,198.56,95.1
2016,8,4,6,30,327.0,35.0,2.8,25.0,74.0,378.48,292.8
2016,8,4,6,45,427.0,43.0,3.0,26.0,122.5,486.43,383.0
2016,8,4,7,0,527.0,51.0,3.2,27.0,171.0,599.2,470.55
2016,8,4,7,15,583.5,57.5,3.2,27.5,224.0,672.36,524.67
2016,8,4,7,30,640.0,64.0,3.2,28.0,277.0,746.12,576.24
2016,8,4,7,45,681.5,68.0,3.25,29.0,332.0,795.86,607.47
2016,8,4,8,0,723.0,72.0,3.3,30.0,387.0,850.38,640.72
2016,8,4,8,15,749.5,75.5,3.3,30.5,440.5,887.01,661.66
2016,8,4,8,30,776.0,79.0,3.3,31.0,494.0,920.94,680.41
2016,8,4,8,45,795.0,82.5,3.3,31.5,545.0,944.16,691.79
2016,8,4,9,0,814.0,86.0,3.3,32.0,596.0,951.25,692.62
2016,8,4,9,15,829.0,88.5,3.3,32.5,643.0,962.29,696.29
2016,8,4,9,30,844.0,91.0,3.3,33.0,690.0,969.72,697.71
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.5,968.51,693.75
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,963.49,687.61
2016,8,4,10,15,871.0,99.5,3.3,34.5,809.5,952.5,677.89
2016,8,4,10,30,880.0,101.0,3.3,35.0,846.0,937.75,666.01
2016,8,4,10,45,882.0,105.0,3.35,35.5,874.5,915.27,649.69
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,889.24,631.27
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,859.21,611.64
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,825.89,589.85
2016,8,4,11,45,893.5,112.5,3.6,36.5,960.5,786.76,563.21
2016,8,4,12,0,894.0,114.0,3.7,37.0,974.0,744.96,533.44
2016,8,4,12,15,895.5,114.5,3.75,37.0,980.0,700.67,501.77
2016,8,4,12,30,897.0,115.0,3.8,37.0,986.0,654.21,467.83
2016,8,4,12,45,891.0,118.5,3.9,37.5,982.5,603.58,429.29
2016,8,4,13,0,885.0,122.0,4.0,38.0,979.0,551.93,389.11
2016,8,4,13,15,882.5,121.5,4.05,38.0,969.0,498.67,347.45
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,444.6,304.03
2016,8,4,13,45,871.0,123.0,4.15,38.0,939.5,389.04,258.65
2016,8,4,14,0,862.0,125.0,4.2,38.0,920.0,333.65,212.96
2016,8,4,14,15,856.0,124.0,4.2,37.5,894.0,277.7,167.79
2016,8,4,14,30,850.0,123.0,4.2,37.0,868.0,222.05,125.5
2016,8,4,14,45,841.0,121.5,4.25,37.0,835.0,166.29,89.84
2016,8,4,15,0,832.0,120.0,4.3,37.0,802.0,111.58,69.2
2016,8,4,15,15,821.0,118.0,4.3,37.0,763.5,97.95,71.98
2016,8,4,15,30,810.0,116.0,4.3,37.0,725.0,87.54,63.96
2016,8,4,15,45,798.5,111.5,4.3,37.0,681.0,85.96,62.89
2016,8,4,16,0,787.0,107.0,4.3,37.0,637.0,84.17,61.66
2016,8,4,16,15,768.0,104.0,4.2,36.5,588.5,82.93,61.01
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,81.59,60.29
2016,8,4,16,45,729.5,95.0,4.1,36.0,489.0,78.09,57.7
2016,8,4,17,0,710.0,89.0,4.1,36.0,438.0,74.37,54.93
2016,8,4,17,15,677.0,84.0,3.95,35.5,384.0,65.46,48.02
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,62.14,45.59
2016,8,4,17,45,603.5,71.0,3.7,34.5,277.0,56.5,41.16
2016,8,4,18,0,563.0,63.0,3.6,34.0,224.0,50.69,36.48
2016,8,4,18,15,493.5,55.0,3.25,33.0,173.0,44.46,31.34
2016,8,4,18,30,424.0,47.0,2.9,32.0,122.0,38.24,25.97
2016,8,4,18,45,318.0,35.0,2.6,31.5,80.0,28.54,17.37
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.82,5.4
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.0,2.35,25.5,36.0,191.1,82.04
2016,8,5,6,30,309.0,36.0,2.5,26.0,72.0,364.09,279.85
2016,8,5,6,45,404.5,46.0,2.65,26.5,120.0,470.52,369.38
2016,8,5,7,0,500.0,56.0,2.8,27.0,168.0,581.56,456.26
2016,8,5,7,15,559.5,63.0,2.8,27.5,221.5,657.88,512.66
2016,8,5,7,30,619.0,70.0,2.8,28.0,275.0,734.78,566.37
2016,8,5,7,45,661.0,75.0,2.8,28.5,330.0,791.47,603.3
2016,8,5,8,0,703.0,80.0,2.8,29.0,385.0,840.82,633.79
2016,8,5,8,15,732.0,84.0,2.75,29.5,439.5,880.48,656.41
2016,8,5,8,30,761.0,88.0,2.7,30.0,494.0,917.42,676.66
2016,8,5,8,45,782.0,91.5,2.65,30.5,545.5,942.49,688.7
2016,8,5,9,0,803.0,95.0,2.6,31.0,597.0,964.2,698.52
2016,8,5,9,15,819.0,97.5,2.55,31.5,644.5,975.99,701.95
2016,8,5,9,30,835.0,100.0,2.5,32.0,692.0,970.85,694.78
2016,8,5,9,45,846.5,102.5,2.45,32.5,734.0,970.76,691.21
2016,8,5,10,0,858.0,105.0,2.4,33.0,776.0,966.88,685.38
2016,8,5,10,15,867.0,106.5,2.4,33.0,812.5,955.68,677.02
2016,8,5,10,30,876.0,108.0,2.4,33.0,849.0,940.71,666.52
2016,8,5,10,45,881.5,110.0,2.4,33.5,878.0,919.26,650.74
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,894.22,632.88
2016,8,5,11,15,891.5,112.5,2.45,34.0,929.0,863.46,613.15
2016,8,5,11,30,896.0,113.0,2.5,34.0,951.0,829.44,591.3
2016,8,5,11,45,892.5,117.5,2.55,34.5,963.5,789.42,564.26
2016,8,5,12,0,889.0,122.0,2.6,35.0,976.0,746.82,533.95
2016,8,5,12,15,890.0,122.5,2.65,35.0,981.5,702.08,502.36
2016,8,5,12,30,891.0,123.0,2.7,35.0,987.0,655.24,468.52
2016,8,5,12,45,888.5,123.5,2.8,35.5,984.0,604.58,430.36
2016,8,5,13,0,886.0,124.0,2.9,36.0,981.0,552.73,390.34
2016,8,5,13,15,883.0,123.5,2.95,36.0,970.5,499.04,348.52
2016,8,5,13,30,880.0,123.0,3.0,36.0,960.0,444.61,304.92
2016,8,5,13,45,874.5,123.0,3.1,36.0,941.0,389.0,259.5
2016,8,5,14,0,869.0,123.0,3.2,36.0,922.0,333.22,213.39
2016,8,5,14,15,862.5,121.5,3.25,35.5,895.5,276.41,167.49
2016,8,5,14,30,856.0,120.0,3.3,35.0,869.0,219.97,124.59
2016,8,5,14,45,834.0,126.0,3.35,35.0,833.0,166.2,91.01
2016,8,5,15,0,812.0,132.0,3.4,35.0,797.0,104.83,65.91
2016,8,5,15,15,800.0,129.5,3.45,35.0,757.5,93.22,68.85
2016,8,5,15,30,788.0,127.0,3.5,35.0,718.0,93.22,69.02
2016,8,5,15,45,772.0,124.0,3.55,35.0,673.5,92.68,68.78
2016,8,5,16,0,756.0,121.0,3.6,35.0,629.0,92.04,68.47
2016,8,5,16,15,735.5,117.0,3.65,34.5,580.0,90.51,67.62
2016,8,5,16,30,715.0,113.0,3.7,34.0,531.0,81.88,61.04
2016,8,5,16,45,688.0,108.0,3.75,34.0,479.0,79.42,59.29
2016,8,5,17,0,661.0,103.0,3.8,34.0,427.0,76.86,57.44
2016,8,5,17,15,624.5,97.0,3.7,33.5,373.0,73.32,54.9
2016,8,5,17,30,588.0,91.0,3.6,33.0,319.0,69.7,52.23
2016,8,5,17,45,542.0,82.5,3.5,32.5,266.5,64.03,47.78
2016,8,5,18,0,496.0,74.0,3.4,32.0,214.0,58.22,43.07
2016,8,5,18,15,422.0,64.0,3.15,31.5,164.5,50.84,36.85
2016,8,5,18,30,348.0,54.0,2.9,31.0,115.0,40.95,28.3
2016,8,5,18,45,245.5,39.0,2.65,30.5,74.5,29.57,18.22
2016,8,5,19,0,143.0,24.0,2.4,30.0,34.0,18.2,4.21
2016,8,5,19,15,71.5,12.0,2.35,30.0,17.0,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.5,156.66,58.03
2016,8,6,6,30,237.0,38.0,2.6,25.0,65.0,303.37,234.29
2016,8,6,6,45,332.0,50.0,2.8,25.5,111.0,405.44,321.59
2016,8,6,7,0,427.0,62.0,3.0,26.0,157.0,521.89,414.16
2016,8,6,7,15,489.0,70.5,3.05,26.5,208.5,601.29,474.27
2016,8,6,7,30,551.0,79.0,3.1,27.0,260.0,681.3,531.83
2016,8,6,7,45,598.5,84.0,3.15,28.0,314.5,742.42,572.15
2016,8,6,8,0,646.0,89.0,3.2,29.0,369.0,802.42,610.01
2016,8,6,8,15,676.5,94.0,3.15,29.5,422.0,843.59,634.3
2016,8,6,8,30,707.0,99.0,3.1,30.0,475.0,882.37,656.42
2016,8,6,8,45,733.5,101.5,3.1,30.5,526.0,905.14,667.75
2016,8,6,9,0,760.0,104.0,3.1,31.0,577.0,931.17,681.27
2016,8,6,9,15,777.0,107.0,3.05,31.5,624.0,944.61,686.09
2016,8,6,9,30,794.0,110.0,3.0,32.0,671.0,954.41,688.71
2016,8,6,9,45,807.5,112.0,3.0,33.0,713.5,955.77,685.03
2016,8,6,10,0,821.0,114.0,3.0,34.0,756.0,939.84,670.54
2016,8,6,10,15,831.0,116.0,3.0,34.5,792.0,930.51,662.02
2016,8,6,10,30,841.0,118.0,3.0,35.0,828.0,917.45,651.27
2016,8,6,10,45,847.5,120.0,3.0,35.5,857.5,897.45,636.28
2016,8,6,11,0,854.0,122.0,3.0,36.0,887.0,873.91,619.22
2016,8,6,11,15,859.0,123.5,3.0,36.0,909.5,845.16,600.21
2016,8,6,11,30,864.0,125.0,3.0,36.0,932.0,813.15,579.12
2016,8,6,11,45,866.5,126.0,3.05,36.5,946.0,775.68,553.54
2016,8,6,12,0,869.0,127.0,3.1,37.0,960.0,735.48,524.43
2016,8,6,12,15,870.0,127.5,3.1,37.0,966.5,691.42,492.99
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,645.32,459.44
2016,8,6,12,45,869.0,129.0,3.15,37.5,970.5,596.08,422.11
2016,8,6,13,0,867.0,130.0,3.2,38.0,968.0,545.62,383.01
2016,8,6,13,15,864.5,129.5,3.2,38.0,957.5,492.98,342.02
2016,8,6,13,30,862.0,129.0,3.2,38.0,947.0,439.59,299.34
2016,8,6,13,45,856.5,129.0,3.25,38.0,928.5,384.82,254.82
2016,8,6,14,0,851.0,129.0,3.3,38.0,910.0,329.91,209.71
2016,8,6,14,15,844.5,127.5,3.25,37.5,884.5,274.01,164.9
2016,8,6,14,30,838.0,126.0,3.2,37.0,859.0,218.49,123.17
2016,8,6,14,45,827.0,125.5,3.2,37.0,825.5,163.55,88.85
2016,8,6,15,0,816.0,125.0,3.2,37.0,792.0,109.88,70.19
2016,8,6,15,15,805.0,123.0,3.15,37.0,753.5,89.89,65.62
2016,8,6,15,30,794.0,121.0,3.1,37.0,715.0,90.04,65.91
2016,8,6,15,45,778.5,118.0,3.1,37.0,670.5,89.36,65.55
2016,8,6,16,0,763.0,115.0,3.1,37.0,626.0,88.56,65.12
2016,8,6,16,15,743.0,111.5,3.05,36.5,577.0,87.21,64.4
2016,8,6,16,30,723.0,108.0,3.0,36.0,528.0,85.75,63.6
2016,8,6,16,45,696.5,103.0,3.0,36.0,476.5,76.51,56.42
2016,8,6,17,0,670.0,98.0,3.0,36.0,425.0,73.81,54.47
2016,8,6,17,15,634.0,92.5,2.9,35.5,371.5,70.48,52.1
2016,8,6,17,30,598.0,87.0,2.8,35.0,318.0,67.08,49.63
2016,8,6,17,45,548.0,79.5,2.7,34.5,265.0,61.96,45.66
2016,8,6,18,0,498.0,72.0,2.6,34.0,212.0,56.78,41.49
2016,8,6,18,15,423.0,62.0,2.3,33.0,162.0,49.33,35.33
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,39.55,26.99
2016,8,6,18,45,237.0,37.5,1.75,31.5,71.5,28.45,17.16
2016,8,6,19,0,126.0,23.0,1.5,31.0,31.0,17.41,2.69
2016,8,6,19,15,63.0,11.5,1.55,30.5,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,142.15,42.96
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,273.62,209.68
2016,8,7,6,45,304.5,52.0,3.1,26.5,108.5,384.88,304.85
2016,8,7,7,0,412.0,64.0,3.3,27.0,155.0,510.3,404.44
2016,8,7,7,15,475.5,73.0,3.3,27.5,207.0,591.65,466.03
2016,8,7,7,30,539.0,82.0,3.3,28.0,259.0,673.59,524.97
2016,8,7,7,45,593.0,86.0,3.35,29.0,314.0,739.77,568.97
2016,8,7,8,0,647.0,90.0,3.4,30.0,369.0,804.88,610.38
2016,8,7,8,15,678.0,95.0,3.3,30.5,422.5,846.55,634.68
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,885.8,656.77
2016,8,7,8,45,736.5,102.0,3.15,32.0,528.0,908.8,666.52
2016,8,7,9,0,764.0,104.0,3.1,33.0,580.0,935.22,678.45
2016,8,7,9,15,781.0,107.0,2.95,33.5,627.0,948.59,682.4
2016,8,7,9,30,798.0,110.0,2.8,34.0,674.0,958.31,684.1
2016,8,7,9,45,813.0,111.5,2.7,34.5,716.5,960.49,681.5
2016,8,7,10,0,828.0,113.0,2.6,35.0,759.0,945.42,668.24
2016,8,7,10,15,837.5,115.0,2.55,35.5,795.0,935.44,658.99
2016,8,7,10,30,847.0,117.0,2.5,36.0,831.0,921.72,647.55
2016,8,7,10,45,855.0,118.0,2.45,36.5,861.0,901.95,632.52
2016,8,7,11,0,863.0,119.0,2.4,37.0,891.0,878.58,615.46
2016,8,7,11,15,867.5,120.0,2.45,37.0,913.0,848.71,596.43
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,815.6,575.33
2016,8,7,11,45,877.0,120.5,2.55,37.5,949.5,778.59,550.46
2016,8,7,12,0,882.0,120.0,2.6,38.0,964.0,738.7,522.13
2016,8,7,12,15,883.0,120.0,2.65,38.0,970.0,693.84,490.78
2016,8,7,12,30,884.0,120.0,2.7,38.0,976.0,646.93,457.23
2016,8,7,12,45,884.0,119.5,2.8,38.5,974.0,597.32,420.15
2016,8,7,13,0,884.0,119.0,2.9,39.0,972.0,546.3,381.06
2016,8,7,13,15,881.5,118.5,2.95,39.0,961.5,492.88,339.83
2016,8,7,13,30,879.0,118.0,3.0,39.0,951.0,438.65,296.79
2016,8,7,13,45,875.0,117.0,3.1,39.0,933.0,382.95,251.74
2016,8,7,14,0,871.0,116.0,3.2,39.0,915.0,326.94,205.91
2016,8,7,14,15,865.0,114.5,3.2,39.0,889.0,270.06,160.16
2016,8,7,14,30,859.0,113.0,3.2,39.0,863.0,213.49,117.72
2016,8,7,14,45,843.0,116.0,3.25,39.0,828.0,158.71,84.4
2016,8,7,15,0,827.0,119.0,3.3,39.0,793.0,105.67,67.51
2016,8,7,15,15,815.5,117.0,3.3,38.5,754.0,97.41,71.07
2016,8,7,15,30,804.0,115.0,3.3,38.0,715.0,86.99,63.24
2016,8,7,15,45,788.5,112.5,3.3,38.0,670.5,86.45,62.99
2016,8,7,16,0,773.0,110.0,3.3,38.0,626.0,85.8,62.67
2016,8,7,16,15,753.5,106.5,3.3,37.5,577.0,84.32,61.84
2016,8,7,16,30,734.0,103.0,3.3,37.0,528.0,82.72,60.93
2016,8,7,16,45,707.0,98.5,3.3,37.0,476.0,73.96,54.15
2016,8,7,17,0,680.0,94.0,3.3,37.0,424.0,71.44,52.34
2016,8,7,17,15,644.5,88.5,3.2,36.5,370.5,68.0,49.88
2016,8,7,17,30,609.0,83.0,3.1,36.0,317.0,64.48,47.3
2016,8,7,17,45,557.0,76.5,3.05,35.5,263.5,59.94,43.8
2016,8,7,18,0,505.0,70.0,3.0,35.0,210.0,55.39,40.16
2016,8,7,18,15,431.0,60.0,2.7,34.5,160.5,47.88,33.89
2016,8,7,18,30,357.0,50.0,2.4,34.0,111.0,40.32,27.33
2016,8,7,18,45,243.0,36.0,2.1,33.5,70.5,27.4,16.06
2016,8,7,19,0,129.0,22.0,1.8,33.0,30.0,16.68,0.98
2016,8,7,19,15,64.5,11.0,1.85,32.5,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,21.0,2.7,25.5,29.0,107.19,23.17
2016,8,8,6,30,145.0,42.0,2.8,26.0,58.0,214.63,163.57
2016,8,8,6,45,247.0,57.0,2.95,26.5,103.0,342.51,271.24
2016,8,8,7,0,349.0,72.0,3.1,27.0,148.0,458.65,364.85
2016,8,8,7,15,414.0,83.0,3.1,27.5,199.0,538.88,426.3
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,621.14,486.27
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,701.73,541.16
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,772.87,586.91
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,817.41,613.63
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,859.55,638.14
2016,8,8,8,45,692.5,118.5,2.95,32.0,518.0,890.97,653.64
2016,8,8,9,0,722.0,121.0,2.9,33.0,570.0,919.32,666.85
2016,8,8,9,15,740.0,125.0,2.85,33.5,616.5,927.35,668.11
2016,8,8,9,30,758.0,129.0,2.8,34.0,663.0,939.26,672.13
2016,8,8,9,45,773.0,131.5,2.8,34.5,705.5,942.72,671.21
2016,8,8,10,0,788.0,134.0,2.8,35.0,748.0,942.35,668.1
2016,8,8,10,15,798.5,136.0,2.8,35.5,784.0,933.2,659.62
2016,8,8,10,30,809.0,138.0,2.8,36.0,820.0,920.26,649.01
2016,8,8,10,45,816.5,140.0,2.8,36.5,849.5,900.79,634.47
2016,8,8,11,0,824.0,142.0,2.8,37.0,879.0,864.27,609.27
2016,8,8,11,15,829.5,143.5,2.85,37.0,901.0,836.14,591.17
2016,8,8,11,30,835.0,145.0,2.9,37.0,923.0,804.78,570.88
2016,8,8,11,45,843.0,142.0,2.95,37.5,938.5,768.79,545.9
2016,8,8,12,0,851.0,139.0,3.0,38.0,954.0,729.92,517.86
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.0,686.16,486.78
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,640.41,453.65
2016,8,8,12,45,850.0,141.5,3.05,38.5,963.0,591.32,416.62
2016,8,8,13,0,847.0,143.0,3.1,39.0,960.0,541.15,377.94
2016,8,8,13,15,844.5,142.5,3.1,39.0,949.5,489.14,337.64
2016,8,8,13,30,842.0,142.0,3.1,39.0,939.0,436.43,295.71
2016,8,8,13,45,834.0,143.0,3.1,39.0,919.5,382.07,251.79
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,327.88,207.63
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.5,267.51,160.15
2016,8,8,14,30,813.0,141.0,3.1,38.0,849.0,211.61,118.68
2016,8,8,14,45,800.0,141.0,3.1,38.0,815.0,156.63,85.02
2016,8,8,15,0,787.0,141.0,3.1,38.0,781.0,103.36,75.66
2016,8,8,15,15,774.5,138.5,3.1,38.0,742.0,97.71,71.46
2016,8,8,15,30,762.0,136.0,3.1,38.0,703.0,97.93,71.81
2016,8,8,15,45,677.5,164.0,3.15,38.0,645.0,105.1,77.62
2016,8,8,16,0,593.0,192.0,3.2,38.0,587.0,122.34,91.35
2016,8,8,16,15,637.0,157.0,3.15,37.5,551.5,105.18,78.31
2016,8,8,16,30,681.0,122.0,3.1,37.0,516.0,86.79,64.16
2016,8,8,16,45,651.5,117.0,3.1,36.5,464.0,84.56,62.78
2016,8,8,17,0,622.0,112.0,3.1,36.0,412.0,82.25,61.3
2016,8,8,17,15,583.0,105.0,3.0,35.5,358.5,78.29,58.46
2016,8,8,17,30,544.0,98.0,2.9,35.0,305.0,74.21,55.46
2016,8,8,17,45,492.0,89.0,2.8,35.0,253.0,68.36,50.8
2016,8,8,18,0,440.0,80.0,2.7,35.0,201.0,59.69,43.68
2016,8,8,18,15,362.5,68.0,2.5,34.5,152.0,50.79,36.26
2016,8,8,18,30,285.0,56.0,2.3,34.0,103.0,41.86,28.54
2016,8,8,18,45,182.0,39.0,2.15,33.5,64.5,29.23,17.41
2016,8,8,19,0,79.0,22.0,2.0,33.0,26.0,16.57,0.0
2016,8,8,19,15,39.5,11.0,2.1,32.5,13.0,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,26.5,30.0,140.5,19.72
2016,8,9,6,30,201.0,38.0,3.0,27.0,60.0,274.58,208.41
2016,8,9,6,45,306.5,50.0,3.2,27.5,106.0,384.07,302.7
2016,8,9,7,0,412.0,62.0,3.4,28.0,152.0,508.2,401.22
2016,8,9,7,15,476.0,71.5,3.4,28.5,204.0,590.47,463.53
2016,8,9,7,30,540.0,81.0,3.4,29.0,256.0,673.47,523.21
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.0,739.13,567.69
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,803.69,609.68
2016,8,9,8,15,678.0,94.0,3.35,30.5,419.5,845.31,634.25
2016,8,9,8,30,709.0,99.0,3.3,31.0,473.0,884.51,656.66
2016,8,9,8,45,738.5,100.5,3.25,31.5,525.5,908.95,668.77
2016,8,9,9,0,768.0,102.0,3.2,32.0,578.0,936.73,683.03
2016,8,9,9,15,785.0,105.0,3.15,32.5,625.0,950.02,687.69
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,959.64,690.16
2016,8,9,9,45,818.0,109.0,3.05,34.0,715.0,948.6,678.12
2016,8,9,10,0,834.0,110.0,3.0,35.0,758.0,947.56,672.92
2016,8,9,10,15,843.5,112.0,2.95,35.5,794.5,937.42,663.42
2016,8,9,10,30,853.0,114.0,2.9,36.0,831.0,923.53,651.83
2016,8,9,10,45,862.0,114.0,2.9,36.5,861.0,903.5,636.91
2016,8,9,11,0,871.0,114.0,2.9,37.0,891.0,879.86,619.89
2016,8,9,11,15,876.0,115.0,2.95,37.0,913.5,850.16,600.71
2016,8,9,11,30,881.0,116.0,3.0,37.0,936.0,817.17,579.4
2016,8,9,11,45,889.5,112.5,3.1,37.5,952.0,780.01,554.39
2016,8,9,12,0,898.0,109.0,3.2,38.0,968.0,739.84,525.95
2016,8,9,12,15,899.5,109.5,3.3,38.0,974.0,695.17,494.47
2016,8,9,12,30,901.0,110.0,3.4,38.0,980.0,648.3,460.62
2016,8,9,12,45,901.5,109.0,3.5,38.5,978.0,597.88,422.46
2016,8,9,13,0,902.0,108.0,3.6,39.0,976.0,545.93,382.22
2016,8,9,13,15,900.0,107.5,3.65,39.0,966.0,491.81,339.99
2016,8,9,13,30,898.0,107.0,3.7,39.0,956.0,436.76,295.87
2016,8,9,13,45,579.5,277.5,3.8,39.0,821.5,368.63,248.3
2016,8,9,14,0,261.0,448.0,3.9,39.0,687.0,344.99,236.8
2016,8,9,14,15,362.5,397.0,3.95,39.0,718.0,314.83,210.43
2016,8,9,14,30,464.0,346.0,4.0,39.0,749.0,261.48,168.01
2016,8,9,14,45,664.0,223.0,4.05,39.0,775.0,177.2,104.54
2016,8,9,15,0,864.0,100.0,4.1,39.0,801.0,93.76,67.93
2016,8,9,15,15,853.5,98.0,4.1,38.5,761.5,88.84,64.45
2016,8,9,15,30,843.0,96.0,4.1,38.0,722.0,87.89,64.0
2016,8,9,15,45,829.0,93.5,4.15,38.0,677.0,86.37,62.98
2016,8,9,16,0,815.0,91.0,4.2,38.0,632.0,84.67,61.83
2016,8,9,16,15,797.0,88.5,4.15,37.5,583.0,74.05,53.73
2016,8,9,16,30,779.0,86.0,4.1,37.0,534.0,72.6,52.89
2016,8,9,16,45,753.5,82.5,4.1,37.0,481.0,70.23,51.2
2016,8,9,17,0,728.0,79.0,4.1,37.0,428.0,67.79,49.43
2016,8,9,17,15,694.0,74.5,4.0,36.5,374.0,64.39,46.98
2016,8,9,17,30,660.0,70.0,3.9,36.0,320.0,56.28,40.63
2016,8,9,17,45,609.0,65.0,3.8,35.5,265.5,52.38,37.62
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,48.53,34.51
2016,8,9,18,15,482.5,51.5,3.35,34.5,160.5,41.8,28.86
2016,8,9,18,30,407.0,43.0,3.0,34.0,110.0,35.09,23.0
2016,8,9,18,45,284.5,31.0,2.65,33.5,69.0,25.27,14.2
2016,8,9,19,0,162.0,19.0,2.3,33.0,28.0,15.49,0.0
2016,8,9,19,15,81.0,9.5,2.25,32.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,100.0,19.0,2.5,25.5,29.5,139.61,5.54
2016,8,10,6,30,200.0,38.0,2.7,26.0,59.0,274.42,208.14
2016,8,10,6,45,299.5,51.0,2.9,26.5,104.5,380.03,300.21
2016,8,10,7,0,399.0,64.0,3.1,27.0,150.0,492.82,390.46
2016,8,10,7,15,463.5,74.0,3.15,27.5,202.0,581.62,458.15
2016,8,10,7,30,528.0,84.0,3.2,28.0,254.0,665.59,518.9
2016,8,10,7,45,581.0,88.5,3.3,28.5,309.0,731.42,564.13
2016,8,10,8,0,634.0,93.0,3.4,29.0,364.0,796.06,606.9
2016,8,10,8,15,665.5,98.5,3.4,29.5,417.0,838.69,632.64
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,878.89,656.21
2016,8,10,8,45,724.0,106.5,3.45,31.0,521.5,901.14,666.24
2016,8,10,9,0,751.0,109.0,3.5,32.0,573.0,927.55,679.04
2016,8,10,9,15,768.0,112.0,3.45,32.5,620.0,940.8,683.81
2016,8,10,9,30,785.0,115.0,3.4,33.0,667.0,950.39,686.37
2016,8,10,9,45,800.0,117.0,3.35,33.5,709.0,953.04,684.59
2016,8,10,10,0,815.0,119.0,3.3,34.0,751.0,951.83,680.55
2016,8,10,10,15,824.5,121.0,3.25,34.5,787.5,927.88,662.12
2016,8,10,10,30,834.0,123.0,3.2,35.0,824.0,914.07,650.62
2016,8,10,10,45,842.5,124.0,3.2,35.5,853.5,894.69,635.97
2016,8,10,11,0,851.0,125.0,3.2,36.0,883.0,871.72,619.2
2016,8,10,11,15,856.0,126.0,3.2,36.5,905.0,842.25,598.38
2016,8,10,11,30,861.0,127.0,3.2,37.0,927.0,809.55,575.6
2016,8,10,11,45,865.0,126.5,3.2,37.5,941.5,771.79,549.48
2016,8,10,12,0,869.0,126.0,3.2,38.0,956.0,731.29,519.9
2016,8,10,12,15,870.5,126.5,3.25,38.0,962.0,687.32,488.7
2016,8,10,12,30,872.0,127.0,3.3,38.0,968.0,641.24,455.27
2016,8,10,12,45,871.5,127.0,3.4,38.5,965.5,591.85,417.91
2016,8,10,13,0,871.0,127.0,3.5,39.0,963.0,541.1,378.6
2016,8,10,13,15,868.5,126.0,3.55,39.0,953.0,487.63,337.0
2016,8,10,13,30,866.0,125.0,3.6,39.0,943.0,433.4,293.67
2016,8,10,13,45,862.5,124.0,3.65,39.0,924.5,378.22,248.69
2016,8,10,14,0,859.0,123.0,3.7,39.0,906.0,322.69,203.06
2016,8,10,14,15,853.0,121.5,3.7,39.0,880.0,266.17,157.67
2016,8,10,14,30,847.0,120.0,3.7,39.0,854.0,209.98,115.94
2016,8,10,14,45,839.0,118.0,3.75,39.0,821.0,153.85,82.38
2016,8,10,15,0,831.0,116.0,3.8,39.0,788.0,98.68,71.76
2016,8,10,15,15,819.5,113.5,3.8,38.5,749.0,95.9,69.96
2016,8,10,15,30,808.0,111.0,3.8,38.0,710.0,85.05,61.77
2016,8,10,15,45,793.5,108.0,3.85,38.0,665.0,84.12,61.21
2016,8,10,16,0,779.0,105.0,3.9,38.0,620.0,83.06,60.56
2016,8,10,16,15,759.5,101.5,3.9,37.5,571.0,81.43,59.6
2016,8,10,16,30,740.0,98.0,3.9,37.0,522.0,79.68,58.56
2016,8,10,16,45,627.5,119.0,3.9,37.0,454.0,85.5,63.44
2016,8,10,17,0,515.0,140.0,3.9,37.0,386.0,97.16,73.05
2016,8,10,17,15,497.5,123.0,3.8,36.5,336.0,87.22,65.46
2016,8,10,17,30,480.0,106.0,3.7,36.0,286.0,76.77,57.33
2016,8,10,17,45,442.0,92.5,3.65,36.0,236.5,67.83,50.16
2016,8,10,18,0,404.0,79.0,3.6,36.0,187.0,58.61,42.6
2016,8,10,18,15,341.5,65.0,3.35,35.5,141.5,48.55,34.22
2016,8,10,18,30,279.0,51.0,3.1,35.0,96.0,38.33,25.47
2016,8,10,18,45,139.5,37.0,2.9,34.5,59.5,27.65,15.84
2016,8,10,19,0,0.0,23.0,2.7,34.0,23.0,16.81,0.0
2016,8,10,19,15,0.0,11.5,2.75,33.5,11.5,9.05,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
