Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,18.44,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,49.94,32.96
2016,8,11,6,45,38.5,56.0,3.2,27.5,63.5,101.78,77.09
2016,8,11,7,0,67.0,78.0,3.4,28.0,92.0,169.49,133.04
2016,8,11,7,15,83.0,101.5,3.45,28.5,124.5,211.58,167.23
2016,8,11,7,30,99.0,125.0,3.5,29.0,157.0,252.92,199.81
2016,8,11,7,45,191.0,143.5,3.55,30.0,220.0,361.47,285.14
2016,8,11,8,0,283.0,162.0,3.6,31.0,283.0,495.86,385.34
2016,8,11,8,15,499.5,127.5,3.55,31.5,376.0,693.96,529.32
2016,8,11,8,30,716.0,93.0,3.5,32.0,469.0,877.65,651.8
2016,8,11,8,45,741.5,96.0,3.45,32.5,520.5,906.35,665.75
2016,8,11,9,0,767.0,99.0,3.4,33.0,572.0,931.78,678.47
2016,8,11,9,15,783.5,102.0,3.3,33.5,619.0,944.5,682.5
2016,8,11,9,30,800.0,105.0,3.2,34.0,666.0,953.57,684.31
2016,8,11,9,45,813.0,107.5,3.1,35.0,708.0,941.38,671.23
2016,8,11,10,0,826.0,110.0,3.0,36.0,750.0,938.98,664.85
2016,8,11,10,15,835.5,112.0,2.95,36.5,786.0,928.87,655.42
2016,8,11,10,30,845.0,114.0,2.9,37.0,822.0,915.03,643.9
2016,8,11,10,45,850.5,116.0,2.85,37.5,851.0,893.81,627.92
2016,8,11,11,0,856.0,118.0,2.8,38.0,880.0,869.07,609.96
2016,8,11,11,15,861.0,119.0,2.85,38.0,902.0,839.6,591.0
2016,8,11,11,30,866.0,120.0,2.9,38.0,924.0,806.87,569.94
2016,8,11,11,45,684.5,259.5,2.95,38.5,901.5,760.34,534.14
2016,8,11,12,0,503.0,399.0,3.0,39.0,879.0,697.95,487.53
2016,8,11,12,15,680.5,266.0,3.1,39.0,919.5,677.76,476.57
2016,8,11,12,30,858.0,133.0,3.2,39.0,960.0,635.58,449.18
2016,8,11,12,45,636.5,275.0,3.3,39.5,887.5,567.62,397.89
2016,8,11,13,0,415.0,417.0,3.4,40.0,815.0,506.24,352.48
2016,8,11,13,15,627.5,278.5,3.5,39.5,873.0,474.87,328.7
2016,8,11,13,30,840.0,140.0,3.6,39.0,931.0,430.3,291.72
2016,8,11,13,45,829.5,142.5,3.7,39.0,911.0,375.82,247.57
2016,8,11,14,0,819.0,145.0,3.8,39.0,891.0,321.74,203.46
2016,8,11,14,15,812.5,143.5,3.85,39.0,865.0,261.49,155.73
2016,8,11,14,30,806.0,142.0,3.9,39.0,839.0,205.78,114.6
2016,8,11,14,45,793.5,141.5,3.95,39.0,805.5,150.82,82.08
2016,8,11,15,0,781.0,141.0,4.0,39.0,772.0,97.59,70.94
2016,8,11,15,15,768.5,138.5,4.0,38.5,733.0,97.88,71.52
2016,8,11,15,30,756.0,136.0,4.0,38.0,694.0,98.09,72.01
2016,8,11,15,45,741.0,131.5,4.0,38.0,650.0,96.89,71.27
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,87.92,64.4
2016,8,11,16,15,704.5,122.5,3.95,37.5,557.0,86.33,63.5
2016,8,11,16,30,683.0,118.0,3.9,37.0,508.0,84.61,62.5
2016,8,11,16,45,660.5,111.0,3.85,37.0,457.0,81.14,59.96
2016,8,11,17,0,638.0,104.0,3.8,37.0,406.0,77.44,57.22
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.0,73.6,54.46
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,69.66,51.55
2016,8,11,17,45,511.0,82.0,3.4,36.0,247.5,63.61,46.72
2016,8,11,18,0,461.0,73.0,3.3,36.0,195.0,57.44,41.63
2016,8,11,18,15,382.5,61.5,2.95,35.5,146.5,46.52,32.54
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,37.79,24.99
2016,8,11,18,45,193.0,34.0,2.3,34.5,60.0,25.69,14.18
2016,8,11,19,0,82.0,18.0,2.0,34.0,22.0,13.62,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.5,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.5,3.05,26.5,26.5,98.64,0.0
2016,8,12,6,30,133.0,39.0,3.2,27.0,53.0,201.3,150.28
2016,8,12,6,45,235.0,54.5,3.35,27.5,97.0,329.47,259.56
2016,8,12,7,0,337.0,70.0,3.5,28.0,141.0,445.84,353.86
2016,8,12,7,15,404.0,81.5,3.55,28.5,192.0,528.21,417.53
2016,8,12,7,30,471.0,93.0,3.6,29.0,243.0,612.75,479.77
2016,8,12,7,45,529.0,98.5,3.65,29.5,297.5,692.37,535.65
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,762.96,582.94
2016,8,12,8,15,620.5,110.0,3.65,31.0,405.0,807.82,609.16
2016,8,12,8,30,654.0,116.0,3.6,32.0,458.0,850.27,633.01
2016,8,12,8,45,683.5,119.0,3.6,33.0,509.0,882.14,649.37
2016,8,12,9,0,713.0,122.0,3.6,34.0,560.0,910.92,663.43
2016,8,12,9,15,731.0,126.0,3.4,34.5,607.0,918.56,663.68
2016,8,12,9,30,749.0,130.0,3.2,35.0,654.0,930.32,666.79
2016,8,12,9,45,763.0,133.0,3.05,36.0,695.5,933.19,663.12
2016,8,12,10,0,777.0,136.0,2.9,37.0,737.0,932.26,657.23
2016,8,12,10,15,787.5,138.5,2.7,37.5,773.0,923.54,647.6
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,911.02,635.8
2016,8,12,10,45,803.0,144.5,2.35,38.5,837.5,890.69,619.71
2016,8,12,11,0,808.0,148.0,2.2,39.0,866.0,866.8,601.66
2016,8,12,11,15,813.5,149.5,2.15,39.0,887.5,838.01,582.77
2016,8,12,11,30,819.0,151.0,2.1,39.0,909.0,805.91,561.86
2016,8,12,11,45,796.0,170.0,2.05,39.5,916.5,763.72,531.66
2016,8,12,12,0,773.0,189.0,2.0,40.0,924.0,719.48,499.93
2016,8,12,12,15,774.5,189.5,2.05,40.0,930.0,676.48,470.65
2016,8,12,12,30,776.0,190.0,2.1,40.0,936.0,631.52,439.27
2016,8,12,12,45,770.0,193.0,2.15,40.0,932.5,582.4,404.18
2016,8,12,13,0,764.0,196.0,2.2,40.0,929.0,532.59,367.61
2016,8,12,13,15,761.0,195.5,2.2,40.0,918.5,481.51,328.95
2016,8,12,13,30,758.0,195.0,2.2,40.0,908.0,430.06,288.95
2016,8,12,13,45,749.5,195.5,2.25,40.0,888.5,377.14,247.27
2016,8,12,14,0,741.0,196.0,2.3,40.0,869.0,320.1,202.4
2016,8,12,14,15,733.5,193.5,2.25,40.0,843.5,265.52,159.92
2016,8,12,14,30,726.0,191.0,2.2,40.0,818.0,211.86,121.16
2016,8,12,14,45,699.0,197.5,2.2,40.0,782.0,162.16,93.04
2016,8,12,15,0,672.0,204.0,2.2,40.0,746.0,117.95,86.14
2016,8,12,15,15,657.0,199.5,2.15,39.5,707.0,118.62,87.08
2016,8,12,15,30,642.0,195.0,2.1,39.0,668.0,119.18,87.91
2016,8,12,15,45,625.5,188.0,2.1,39.0,624.5,118.11,87.31
2016,8,12,16,0,609.0,181.0,2.1,39.0,581.0,116.82,86.57
2016,8,12,16,15,584.0,174.5,2.05,38.5,533.0,115.41,85.94
2016,8,12,16,30,559.0,168.0,2.0,38.0,485.0,112.44,84.09
2016,8,12,16,45,526.5,159.5,1.95,38.0,434.5,108.07,80.95
2016,8,12,17,0,494.0,151.0,1.9,38.0,384.0,103.5,77.64
2016,8,12,17,15,451.5,139.5,1.8,37.5,332.0,96.71,72.68
2016,8,12,17,30,409.0,128.0,1.7,37.0,280.0,89.7,67.43
2016,8,12,17,45,355.5,113.5,1.6,37.0,229.5,80.38,60.03
2016,8,12,18,0,302.0,99.0,1.5,37.0,179.0,71.24,52.57
2016,8,12,18,15,231.0,80.0,1.35,36.0,132.5,57.81,41.58
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,44.24,30.14
2016,8,12,18,45,80.0,38.5,1.05,34.5,51.0,28.3,15.99
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,12.09,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,20.0,45.44,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,40.0,95.95,68.56
2016,8,13,6,45,123.0,59.5,1.35,26.0,83.5,219.9,172.31
2016,8,13,7,0,205.0,84.0,1.3,26.0,127.0,327.4,259.91
2016,8,13,7,15,115.0,99.0,1.3,26.0,125.0,238.7,189.68
2016,8,13,7,30,25.0,114.0,1.3,26.0,123.0,145.56,113.22
2016,8,13,7,45,12.5,121.5,1.3,26.5,126.0,119.37,91.6
2016,8,13,8,0,0.0,129.0,1.3,27.0,129.0,110.25,83.31
2016,8,13,8,15,14.0,162.5,1.25,27.0,169.5,155.84,119.57
2016,8,13,8,30,28.0,196.0,1.2,27.0,210.0,222.37,170.95
2016,8,13,8,45,102.5,236.5,1.15,27.5,297.5,339.9,260.76
2016,8,13,9,0,177.0,277.0,1.1,28.0,385.0,480.2,361.75
2016,8,13,9,15,175.0,301.5,1.05,28.0,416.5,497.03,370.7
2016,8,13,9,30,173.0,326.0,1.0,28.0,448.0,512.36,379.49
2016,8,13,9,45,112.5,331.0,0.95,28.0,412.0,446.86,330.35
2016,8,13,10,0,52.0,336.0,0.9,28.0,376.0,360.39,266.51
2016,8,13,10,15,58.0,358.5,0.9,28.0,405.0,381.27,281.46
2016,8,13,10,30,64.0,381.0,0.9,28.0,434.0,400.89,294.73
2016,8,13,10,45,98.5,411.5,0.95,28.5,497.0,452.51,330.67
2016,8,13,11,0,133.0,442.0,1.0,29.0,560.0,517.08,374.26
2016,8,13,11,15,168.5,454.5,1.05,29.0,608.0,543.12,391.86
2016,8,13,11,30,204.0,467.0,1.1,29.0,656.0,565.19,406.84
2016,8,13,11,45,187.5,476.0,1.15,29.5,652.0,540.7,388.53
2016,8,13,12,0,171.0,485.0,1.2,30.0,648.0,516.37,370.71
2016,8,13,12,15,133.0,480.5,1.2,30.0,608.0,468.0,336.67
2016,8,13,12,30,95.0,476.0,1.2,30.0,568.0,422.02,304.27
2016,8,13,12,45,56.5,399.0,1.25,30.0,454.0,331.97,240.96
2016,8,13,13,0,18.0,322.0,1.3,30.0,340.0,252.18,183.9
2016,8,13,13,15,17.5,312.5,1.3,29.5,329.5,242.03,177.12
2016,8,13,13,30,17.0,303.0,1.3,29.0,319.0,232.11,170.19
2016,8,13,13,45,66.0,376.5,1.3,29.0,437.0,283.23,206.29
2016,8,13,14,0,115.0,450.0,1.3,29.0,555.0,315.95,227.62
2016,8,13,14,15,106.5,433.5,1.3,29.0,528.5,302.62,217.71
2016,8,13,14,30,98.0,417.0,1.3,29.0,502.0,278.17,200.54
2016,8,13,14,45,52.0,300.0,1.3,29.0,345.0,201.36,146.84
2016,8,13,15,0,6.0,183.0,1.3,29.0,188.0,135.55,104.06
2016,8,13,15,15,10.0,212.5,1.3,28.5,220.5,154.82,119.99
2016,8,13,15,30,14.0,242.0,1.3,28.0,253.0,172.93,134.87
2016,8,13,15,45,7.0,138.5,1.3,28.0,144.0,104.51,80.28
2016,8,13,16,0,0.0,35.0,1.3,28.0,35.0,26.86,16.76
2016,8,13,16,15,0.0,58.0,1.3,28.0,58.0,44.55,31.63
2016,8,13,16,30,0.0,81.0,1.3,28.0,81.0,62.31,46.51
2016,8,13,16,45,11.5,126.0,1.3,28.0,131.5,94.37,73.24
2016,8,13,17,0,23.0,171.0,1.3,28.0,182.0,122.35,96.52
2016,8,13,17,15,18.5,149.5,1.25,27.5,157.5,107.49,84.73
2016,8,13,17,30,14.0,128.0,1.2,27.0,133.0,92.51,72.7
2016,8,13,17,45,7.0,107.0,1.15,27.0,109.5,77.7,60.42
2016,8,13,18,0,0.0,86.0,1.1,27.0,86.0,62.82,47.83
2016,8,13,18,15,0.0,63.5,1.05,26.5,63.5,46.95,34.23
2016,8,13,18,30,0.0,41.0,1.0,26.0,41.0,30.88,20.26
2016,8,13,18,45,0.0,24.5,1.0,26.0,24.5,18.71,9.01
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,6.29,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,4.5,4.6,24.0,4.5,3.4,0.0
2016,8,14,6,30,0.0,9.0,4.7,24.0,9.0,6.82,0.0
2016,8,14,6,45,0.0,18.0,4.85,24.5,18.0,13.68,5.42
2016,8,14,7,0,0.0,27.0,5.0,25.0,27.0,20.56,11.22
2016,8,14,7,15,0.0,37.5,5.15,25.0,37.5,28.62,17.97
2016,8,14,7,30,0.0,48.0,5.3,25.0,48.0,36.7,24.65
2016,8,14,7,45,23.5,105.5,5.45,25.5,115.5,125.21,97.81
2016,8,14,8,0,47.0,163.0,5.6,26.0,183.0,216.28,170.96
2016,8,14,8,15,23.5,124.5,5.75,26.0,134.5,139.46,108.22
2016,8,14,8,30,0.0,86.0,5.9,26.0,86.0,66.16,47.95
2016,8,14,8,45,77.0,181.5,6.05,26.0,228.5,250.01,197.06
2016,8,14,9,0,154.0,277.0,6.2,26.0,371.0,456.86,357.13
2016,8,14,9,15,84.5,256.5,6.15,26.0,308.5,329.75,256.57
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,212.19,162.52
2016,8,14,9,45,46.0,294.5,6.1,26.5,329.5,318.47,244.62
2016,8,14,10,0,77.0,353.0,6.1,27.0,413.0,402.58,307.59
2016,8,14,10,15,43.5,289.5,5.95,27.0,324.0,299.26,227.98
2016,8,14,10,30,10.0,226.0,5.8,27.0,235.0,190.67,143.64
2016,8,14,10,45,9.0,209.0,5.7,27.0,217.5,174.34,130.92
2016,8,14,11,0,8.0,192.0,5.6,27.0,200.0,158.6,118.58
2016,8,14,11,15,94.0,330.0,5.45,27.0,417.0,370.73,281.4
2016,8,14,11,30,180.0,468.0,5.3,27.0,634.0,546.6,410.07
2016,8,14,11,45,302.0,438.0,5.15,27.0,722.5,604.65,452.51
2016,8,14,12,0,424.0,408.0,5.0,27.0,811.0,646.16,482.21
2016,8,14,12,15,246.5,432.0,4.8,27.0,667.0,509.67,380.41
2016,8,14,12,30,69.0,456.0,4.6,27.0,523.0,391.06,291.34
2016,8,14,12,45,86.5,466.5,4.45,27.0,550.0,396.68,295.28
2016,8,14,13,0,104.0,477.0,4.3,27.0,577.0,399.59,296.67
2016,8,14,13,15,60.5,392.5,4.1,27.0,451.0,310.34,230.78
2016,8,14,13,30,17.0,308.0,3.9,27.0,325.0,235.52,175.45
2016,8,14,13,45,24.5,338.5,3.7,27.0,362.0,245.47,182.75
2016,8,14,14,0,32.0,369.0,3.5,27.0,399.0,259.39,192.75
2016,8,14,14,15,59.5,389.5,3.35,27.0,442.5,268.69,198.48
2016,8,14,14,30,87.0,410.0,3.2,27.0,486.0,272.53,200.29
2016,8,14,14,45,104.0,398.0,3.1,27.0,484.5,254.77,187.68
2016,8,14,15,0,121.0,386.0,3.0,27.0,483.0,220.35,172.87
2016,8,14,15,15,124.5,365.5,3.0,27.0,461.0,212.47,167.07
2016,8,14,15,30,128.0,345.0,3.0,27.0,439.0,204.06,160.78
2016,8,14,15,45,68.0,272.0,3.0,27.0,322.0,178.78,140.98
2016,8,14,16,0,8.0,199.0,3.0,27.0,205.0,144.2,113.46
2016,8,14,16,15,66.5,223.5,3.0,26.5,261.5,151.33,119.94
2016,8,14,16,30,125.0,248.0,3.0,26.0,318.0,157.68,125.79
2016,8,14,16,45,105.5,220.5,3.0,26.0,276.0,147.56,117.92
2016,8,14,17,0,86.0,193.0,3.0,26.0,234.0,130.83,104.54
2016,8,14,17,15,80.0,168.5,2.95,25.5,202.5,115.57,92.41
2016,8,14,17,30,74.0,144.0,2.9,25.0,171.0,99.98,79.75
2016,8,14,17,45,63.0,120.0,2.85,24.5,140.0,84.29,66.73
2016,8,14,18,0,52.0,96.0,2.8,24.0,109.0,68.32,53.16
2016,8,14,18,15,35.0,73.0,2.6,23.5,80.5,52.62,39.5
2016,8,14,18,30,18.0,50.0,2.4,23.0,52.0,36.71,25.4
2016,8,14,18,45,9.0,30.0,2.25,23.0,31.0,22.49,11.9
2016,8,14,19,0,0.0,10.0,2.1,23.0,10.0,7.87,0.0
2016,8,14,19,15,0.0,5.0,2.0,23.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.45,22.0,5.5,4.16,0.0
2016,8,15,6,30,0.0,11.0,2.5,22.0,11.0,8.34,0.73
2016,8,15,6,45,0.0,20.5,2.6,22.0,20.5,15.59,7.09
2016,8,15,7,0,0.0,30.0,2.7,22.0,30.0,22.87,13.34
2016,8,15,7,15,0.0,41.0,2.75,22.0,41.0,31.31,20.5
2016,8,15,7,30,0.0,52.0,2.8,22.0,52.0,39.79,27.59
2016,8,15,7,45,0.0,76.5,2.85,22.5,76.5,59.72,43.96
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,81.69,61.7
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,76.4,57.13
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,72.13,53.43
2016,8,15,8,45,0.0,82.0,2.95,23.0,82.0,63.09,45.9
2016,8,15,9,0,0.0,71.0,3.0,23.0,71.0,54.61,38.87
2016,8,15,9,15,2.5,127.5,2.9,23.0,129.5,103.22,77.93
2016,8,15,9,30,5.0,184.0,2.8,23.0,188.0,154.47,118.31
2016,8,15,9,45,16.5,240.0,2.75,23.5,253.0,214.76,165.05
2016,8,15,10,0,28.0,296.0,2.7,24.0,318.0,296.23,226.65
2016,8,15,10,15,20.0,270.5,2.6,24.0,286.5,240.57,183.38
2016,8,15,10,30,12.0,245.0,2.5,24.0,255.0,208.72,158.51
2016,8,15,10,45,10.5,227.0,2.45,24.0,236.0,190.65,144.42
2016,8,15,11,0,9.0,209.0,2.4,24.0,217.0,173.32,130.86
2016,8,15,11,15,8.5,195.5,2.3,24.0,203.5,161.01,121.21
2016,8,15,11,30,8.0,182.0,2.2,24.0,190.0,149.0,111.79
2016,8,15,11,45,4.0,137.0,2.15,24.5,141.0,109.83,81.04
2016,8,15,12,0,0.0,92.0,2.1,25.0,92.0,71.56,50.92
2016,8,15,12,15,9.5,211.5,2.05,25.0,221.0,170.29,127.55
2016,8,15,12,30,19.0,331.0,2.0,25.0,350.0,265.52,199.11
2016,8,15,12,45,10.0,233.0,2.0,25.0,243.0,184.24,137.56
2016,8,15,13,0,1.0,135.0,2.0,25.0,136.0,104.61,76.58
2016,8,15,13,15,0.5,104.5,1.95,25.0,105.0,80.98,58.3
2016,8,15,13,30,0.0,74.0,1.9,25.0,74.0,57.44,39.89
2016,8,15,13,45,5.0,144.0,1.9,25.0,149.0,111.7,82.27
2016,8,15,14,0,10.0,214.0,1.9,25.0,224.0,162.78,121.45
2016,8,15,14,15,5.0,174.0,1.9,25.0,179.0,132.09,97.99
2016,8,15,14,30,0.0,134.0,1.9,25.0,134.0,101.98,74.99
2016,8,15,14,45,7.0,195.0,1.9,25.0,201.0,144.81,108.24
2016,8,15,15,0,14.0,256.0,1.9,25.0,268.0,182.86,144.19
2016,8,15,15,15,15.5,254.0,1.9,24.5,266.5,181.03,143.21
2016,8,15,15,30,17.0,252.0,1.9,24.0,265.0,179.02,142.22
2016,8,15,15,45,11.0,217.5,1.95,24.0,225.5,156.71,124.52
2016,8,15,16,0,5.0,183.0,2.0,24.0,186.0,133.82,106.2
2016,8,15,16,15,2.5,124.5,1.95,24.0,126.0,94.04,73.62
2016,8,15,16,30,0.0,66.0,1.9,24.0,66.0,50.69,37.49
2016,8,15,16,45,4.0,110.5,1.9,24.0,112.5,83.55,65.46
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,112.05,89.66
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,98.06,78.31
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,83.96,66.73
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,69.18,54.2
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,54.26,41.31
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,40.19,28.94
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,25.97,16.32
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,14.87,5.76
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,3.93,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,11.5,2.55,21.0,11.5,9.05,0.0
2016,8,16,6,30,0.0,23.0,2.6,21.0,23.0,17.56,7.74
2016,8,16,6,45,0.0,43.0,2.65,21.5,43.0,37.94,25.34
2016,8,16,7,0,0.0,63.0,2.7,22.0,63.0,57.07,41.57
2016,8,16,7,15,4.0,85.0,2.75,22.0,86.5,81.46,62.21
2016,8,16,7,30,8.0,107.0,2.8,22.0,110.0,105.14,81.93
2016,8,16,7,45,4.0,99.0,2.85,22.5,100.5,86.48,66.12
2016,8,16,8,0,0.0,91.0,2.9,23.0,91.0,72.09,53.83
2016,8,16,8,15,12.5,141.0,2.85,23.0,147.5,131.97,102.8
2016,8,16,8,30,25.0,191.0,2.8,23.0,204.0,193.09,151.54
2016,8,16,8,45,13.5,178.5,2.8,23.5,185.5,164.31,127.31
2016,8,16,9,0,2.0,166.0,2.8,24.0,167.0,138.15,105.45
2016,8,16,9,15,6.0,191.5,2.7,24.0,195.5,164.03,125.68
2016,8,16,9,30,10.0,217.0,2.6,24.0,224.0,189.55,145.29
2016,8,16,9,45,17.5,253.5,2.55,24.5,266.5,228.22,174.61
2016,8,16,10,0,25.0,290.0,2.5,25.0,309.0,266.08,202.73
2016,8,16,10,15,24.5,301.0,2.35,25.0,321.0,272.14,206.58
2016,8,16,10,30,24.0,312.0,2.2,25.0,333.0,278.12,210.47
2016,8,16,10,45,90.5,376.5,2.1,25.5,456.5,411.92,310.05
2016,8,16,11,0,157.0,441.0,2.0,26.0,580.0,536.54,397.9
2016,8,16,11,15,100.0,420.5,1.9,26.0,510.0,440.52,327.04
2016,8,16,11,30,43.0,400.0,1.8,26.0,440.0,366.7,272.36
2016,8,16,11,45,51.5,419.5,1.7,26.5,468.0,381.06,282.14
2016,8,16,12,0,60.0,439.0,1.6,27.0,496.0,393.43,289.89
2016,8,16,12,15,49.5,424.5,1.55,27.0,471.5,364.98,268.9
2016,8,16,12,30,39.0,410.0,1.5,27.0,447.0,338.24,249.33
2016,8,16,12,45,120.0,447.0,1.5,27.0,561.5,400.04,293.9
2016,8,16,13,0,201.0,484.0,1.5,27.0,676.0,447.81,326.34
2016,8,16,13,15,170.0,478.0,1.55,27.0,639.5,407.46,296.65
2016,8,16,13,30,139.0,472.0,1.6,27.0,603.0,370.86,270.17
2016,8,16,13,45,80.5,401.5,1.7,27.0,477.5,302.31,221.49
2016,8,16,14,0,22.0,331.0,1.8,27.0,352.0,245.49,181.59
2016,8,16,14,15,11.0,202.0,1.85,27.0,212.5,153.03,112.78
2016,8,16,14,30,0.0,73.0,1.9,27.0,73.0,56.53,38.95
2016,8,16,14,45,3.5,135.0,2.0,27.0,138.0,102.74,75.11
2016,8,16,15,0,7.0,197.0,2.1,27.0,203.0,144.87,112.87
2016,8,16,15,15,29.5,254.5,2.2,26.5,276.5,169.19,132.83
2016,8,16,15,30,52.0,312.0,2.3,26.0,350.0,198.89,157.19
2016,8,16,15,45,36.0,272.5,2.4,26.0,298.0,177.98,140.79
2016,8,16,16,0,20.0,233.0,2.5,26.0,246.0,165.38,131.09
2016,8,16,16,15,44.5,234.0,2.5,25.5,260.0,156.22,124.33
2016,8,16,16,30,69.0,235.0,2.5,25.0,274.0,155.83,124.72
2016,8,16,16,45,34.5,150.5,2.55,25.0,170.0,107.04,84.76
2016,8,16,17,0,0.0,66.0,2.6,25.0,66.0,50.63,37.58
2016,8,16,17,15,0.0,57.0,2.45,24.5,57.0,43.65,31.89
2016,8,16,17,30,0.0,48.0,2.3,24.0,48.0,36.7,26.09
2016,8,16,17,45,0.0,39.0,2.2,24.0,39.0,29.77,20.15
2016,8,16,18,0,0.0,30.0,2.1,24.0,30.0,22.86,14.14
2016,8,16,18,15,0.0,22.0,1.95,23.5,22.0,16.73,8.75
2016,8,16,18,30,0.0,14.0,1.8,23.0,14.0,10.63,3.33
2016,8,16,18,45,0.0,8.0,1.7,23.0,8.0,6.06,0.0
2016,8,16,19,0,0.0,2.0,1.6,23.0,2.0,1.57,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.0,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,96.0,15.5,2.3,23.0,24.5,90.74,0.0
2016,8,17,6,30,192.0,31.0,2.4,23.0,49.0,258.43,190.49
2016,8,17,6,45,298.0,43.5,2.5,23.5,93.5,368.35,292.46
2016,8,17,7,0,404.0,56.0,2.6,24.0,138.0,494.2,394.13
2016,8,17,7,15,215.0,84.0,2.7,24.0,129.0,330.73,267.67
2016,8,17,7,30,26.0,112.0,2.8,24.0,120.0,145.14,114.15
2016,8,17,7,45,32.5,135.0,2.95,24.5,147.5,174.08,137.55
2016,8,17,8,0,39.0,158.0,3.1,25.0,175.0,202.45,159.6
2016,8,17,8,15,85.5,190.5,3.15,25.0,233.0,283.19,224.09
2016,8,17,8,30,132.0,223.0,3.2,25.0,291.0,386.72,303.83
2016,8,17,8,45,153.5,248.5,3.25,25.5,335.5,431.63,336.06
2016,8,17,9,0,175.0,274.0,3.3,26.0,380.0,475.14,366.82
2016,8,17,9,15,240.0,288.5,3.3,26.0,447.0,548.32,420.81
2016,8,17,9,30,305.0,303.0,3.3,26.0,514.0,643.93,488.89
2016,8,17,9,45,313.5,322.5,3.3,26.5,551.5,660.95,497.91
2016,8,17,10,0,322.0,342.0,3.3,27.0,589.0,675.52,505.63
2016,8,17,10,15,318.5,362.0,3.3,27.0,616.5,676.54,504.64
2016,8,17,10,30,315.0,382.0,3.3,27.0,644.0,675.34,502.28
2016,8,17,10,45,284.5,406.0,3.3,27.5,649.0,651.38,482.59
2016,8,17,11,0,254.0,430.0,3.3,28.0,654.0,626.63,462.64
2016,8,17,11,15,207.5,447.5,3.3,28.0,634.0,568.39,420.17
2016,8,17,11,30,161.0,465.0,3.3,28.0,614.0,528.05,390.09
2016,8,17,11,45,149.0,472.0,3.3,28.5,611.0,507.1,373.76
2016,8,17,12,0,137.0,479.0,3.3,29.0,608.0,486.2,357.44
2016,8,17,12,15,158.0,483.0,3.3,29.0,633.0,484.94,356.29
2016,8,17,12,30,179.0,487.0,3.3,29.0,658.0,480.91,352.86
2016,8,17,12,45,189.5,485.0,3.3,29.0,665.5,464.15,340.1
2016,8,17,13,0,200.0,483.0,3.3,29.0,673.0,446.09,326.17
2016,8,17,13,15,135.5,462.5,3.25,29.0,591.0,382.08,279.58
2016,8,17,13,30,71.0,442.0,3.2,29.0,509.0,334.88,245.65
2016,8,17,13,45,56.5,414.5,3.2,29.0,467.0,301.87,221.61
2016,8,17,14,0,42.0,387.0,3.2,29.0,425.0,271.77,199.77
2016,8,17,14,15,22.5,271.0,3.15,29.0,291.5,191.73,140.91
2016,8,17,14,30,3.0,155.0,3.1,29.0,158.0,117.45,85.57
2016,8,17,14,45,33.5,256.5,3.1,29.0,283.5,174.61,128.63
2016,8,17,15,0,64.0,358.0,3.1,29.0,409.0,222.27,173.29
2016,8,17,15,15,32.0,226.0,3.05,28.5,251.5,153.42,119.26
2016,8,17,15,30,0.0,94.0,3.0,28.0,94.0,72.6,54.31
2016,8,17,15,45,0.0,95.0,2.95,28.0,95.0,73.28,55.09
2016,8,17,16,0,0.0,96.0,2.9,28.0,96.0,73.92,55.79
2016,8,17,16,15,10.5,148.5,2.8,27.5,154.5,110.55,86.3
2016,8,17,16,30,21.0,201.0,2.7,27.0,213.0,143.26,113.61
2016,8,17,16,45,10.5,142.0,2.65,27.0,148.0,104.79,82.25
2016,8,17,17,0,0.0,83.0,2.6,27.0,83.0,63.69,48.26
2016,8,17,17,15,0.0,71.5,2.45,26.5,71.5,54.87,41.11
2016,8,17,17,30,0.0,60.0,2.3,26.0,60.0,45.96,33.75
2016,8,17,17,45,0.0,49.0,2.15,26.0,49.0,37.47,26.55
2016,8,17,18,0,0.0,38.0,2.0,26.0,38.0,29.01,19.24
2016,8,17,18,15,0.0,27.5,1.9,25.5,27.5,20.95,12.22
2016,8,17,18,30,0.0,17.0,1.8,25.0,17.0,12.92,5.16
2016,8,17,18,45,0.0,9.5,1.75,24.5,9.5,7.2,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.57,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.5,1.3,23.0,4.5,3.54,0.0
2016,8,18,6,30,0.0,9.0,1.4,23.0,9.0,6.82,0.0
2016,8,18,6,45,0.0,17.0,1.55,23.0,17.0,12.92,4.85
2016,8,18,7,0,0.0,25.0,1.7,23.0,25.0,19.03,10.09
2016,8,18,7,15,0.0,34.5,1.75,23.0,34.5,26.31,16.26
2016,8,18,7,30,0.0,44.0,1.8,23.0,44.0,33.62,22.36
2016,8,18,7,45,0.0,63.5,1.9,23.5,63.5,48.67,34.69
2016,8,18,8,0,0.0,83.0,2.0,24.0,83.0,64.68,47.58
2016,8,18,8,15,10.0,134.0,2.05,24.0,139.0,122.47,94.59
2016,8,18,8,30,20.0,185.0,2.1,24.0,195.0,181.87,141.71
2016,8,18,8,45,47.5,223.5,2.2,24.5,251.5,269.02,209.59
2016,8,18,9,0,75.0,262.0,2.3,25.0,308.0,334.73,259.11
2016,8,18,9,15,180.0,284.5,2.3,25.0,406.0,482.9,371.27
2016,8,18,9,30,285.0,307.0,2.3,25.0,504.0,628.19,475.8
2016,8,18,9,45,260.5,334.0,2.3,25.5,523.0,620.66,466.15
2016,8,18,10,0,236.0,361.0,2.3,26.0,542.0,588.71,440.99
2016,8,18,10,15,208.5,384.0,2.25,26.0,549.5,572.28,427.35
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,555.25,413.34
2016,8,18,10,45,201.0,421.0,2.15,26.5,593.5,571.96,423.69
2016,8,18,11,0,221.0,435.0,2.1,27.0,630.0,586.04,431.83
2016,8,18,11,15,190.5,449.5,2.05,27.0,620.5,555.7,408.83
2016,8,18,11,30,160.0,464.0,2.0,27.0,611.0,526.09,386.69
2016,8,18,11,45,119.5,459.5,1.95,27.0,570.5,474.48,349.08
2016,8,18,12,0,79.0,455.0,1.9,27.0,530.0,419.22,308.86
2016,8,18,12,15,86.0,462.5,1.85,27.0,544.5,417.78,307.66
2016,8,18,12,30,93.0,470.0,1.8,27.0,559.0,414.95,305.12
2016,8,18,12,45,137.5,477.0,1.8,27.0,608.0,429.41,315.08
2016,8,18,13,0,182.0,484.0,1.8,27.0,657.0,437.15,319.55
2016,8,18,13,15,106.5,430.0,1.75,27.0,531.0,348.64,255.74
2016,8,18,13,30,31.0,376.0,1.7,27.0,405.0,277.76,205.03
2016,8,18,13,45,71.5,409.5,1.7,27.0,474.5,303.43,222.91
2016,8,18,14,0,112.0,443.0,1.7,27.0,544.0,321.34,234.03
2016,8,18,14,15,57.0,296.0,1.7,27.0,348.0,213.62,156.36
2016,8,18,14,30,2.0,149.0,1.7,27.0,152.0,113.01,82.68
2016,8,18,14,45,1.0,114.5,1.75,27.0,116.0,87.73,63.43
2016,8,18,15,0,0.0,80.0,1.8,27.0,80.0,61.84,45.5
2016,8,18,15,15,9.5,168.0,1.85,27.0,175.0,125.24,97.35
2016,8,18,15,30,19.0,256.0,1.9,27.0,270.0,181.3,142.56
2016,8,18,15,45,9.5,168.5,1.95,27.0,175.5,124.88,97.36
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,62.39,46.43
2016,8,18,16,15,0.0,56.0,2.0,26.5,56.0,43.0,30.55
2016,8,18,16,30,0.0,31.0,2.0,26.0,31.0,23.72,14.47
2016,8,18,16,45,0.0,31.0,2.05,26.0,31.0,23.7,14.53
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,23.67,14.59
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,20.59,12.05
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,17.51,9.48
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,14.07,6.52
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,10.63,3.52
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,7.58,0.84
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,4.54,0.0
2016,8,18,18,45,0.0,3.0,1.95,24.0,3.0,2.27,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.5,17.0,2.0,23.0,21.5,54.69,0.0
2016,8,19,6,30,101.0,34.0,2.2,23.0,43.0,169.07,120.68
2016,8,19,6,45,205.5,50.5,2.4,23.5,86.0,299.67,237.64
2016,8,19,7,0,310.0,67.0,2.6,24.0,129.0,418.5,336.05
2016,8,19,7,15,381.5,79.0,2.8,24.5,179.5,504.72,404.31
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,593.45,471.37
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,676.27,531.17
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,750.8,582.81
2016,8,19,8,15,289.5,85.5,3.5,26.0,205.0,424.58,338.19
2016,8,19,8,30,0.0,70.0,3.6,26.0,70.0,53.75,37.81
2016,8,19,8,45,361.5,92.0,3.7,26.5,310.5,516.81,408.54
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,909.15,685.53
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,917.22,686.02
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,928.45,691.64
2016,8,19,9,45,460.0,244.0,3.8,27.5,567.5,745.93,560.0
2016,8,19,10,0,160.0,367.0,3.8,28.0,490.0,520.98,390.86
2016,8,19,10,15,215.5,380.0,3.75,28.0,553.5,574.72,430.69
2016,8,19,10,30,271.0,393.0,3.7,28.0,617.0,644.67,479.63
2016,8,19,10,45,300.5,400.5,3.7,28.5,658.0,659.81,488.45
2016,8,19,11,0,330.0,408.0,3.7,29.0,699.0,671.52,495.04
2016,8,19,11,15,371.5,399.5,3.65,29.0,734.5,675.26,497.32
2016,8,19,11,30,413.0,391.0,3.6,29.0,770.0,684.64,503.16
2016,8,19,11,45,342.5,428.0,3.6,29.5,745.0,624.0,457.69
2016,8,19,12,0,272.0,465.0,3.6,30.0,720.0,575.3,420.76
2016,8,19,12,15,256.5,471.5,3.55,30.0,714.0,543.02,397.05
2016,8,19,12,30,241.0,478.0,3.5,30.0,708.0,510.97,373.3
2016,8,19,12,45,203.0,480.5,3.45,30.0,674.0,467.45,341.25
2016,8,19,13,0,165.0,483.0,3.4,30.0,640.0,427.48,311.81
2016,8,19,13,15,182.0,476.5,3.35,30.0,647.0,410.1,298.23
2016,8,19,13,30,199.0,470.0,3.3,30.0,654.0,390.98,282.89
2016,8,19,13,45,195.5,459.5,3.25,30.0,637.5,361.25,260.05
2016,8,19,14,0,192.0,449.0,3.2,30.0,621.0,332.31,237.87
2016,8,19,14,15,172.0,434.5,3.1,29.5,585.0,298.9,213.89
2016,8,19,14,30,152.0,420.0,3.0,29.0,549.0,268.46,193.09
2016,8,19,14,45,274.5,375.0,2.95,29.0,596.5,222.54,158.34
2016,8,19,15,0,397.0,330.0,2.9,29.0,644.0,189.88,147.68
2016,8,19,15,15,564.5,235.5,2.7,29.0,655.5,139.73,108.1
2016,8,19,15,30,732.0,141.0,2.5,29.0,667.0,101.45,77.55
2016,8,19,15,45,662.0,161.0,2.4,29.0,613.0,104.73,80.47
2016,8,19,16,0,592.0,181.0,2.3,29.0,559.0,117.85,91.36
2016,8,19,16,15,622.0,151.5,2.15,28.5,519.0,103.07,79.76
2016,8,19,16,30,652.0,122.0,2.0,28.0,479.0,87.19,67.14
2016,8,19,16,45,628.0,113.5,1.9,28.0,428.0,82.8,63.77
2016,8,19,17,0,604.0,105.0,1.8,28.0,377.0,78.13,60.14
2016,8,19,17,15,561.0,98.0,1.7,27.5,324.0,73.95,56.98
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,69.69,53.67
2016,8,19,17,45,463.0,80.5,1.55,27.0,219.5,62.53,47.68
2016,8,19,18,0,408.0,70.0,1.5,27.0,168.0,52.61,39.14
2016,8,19,18,15,318.5,57.0,1.55,26.5,121.0,42.83,30.58
2016,8,19,18,30,229.0,44.0,1.6,26.0,74.0,33.04,21.7
2016,8,19,18,45,123.0,26.5,1.7,26.0,41.5,19.96,7.33
2016,8,19,19,0,17.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,8.5,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,24.0,4.0,3.15,0.0
2016,8,20,6,30,0.0,8.0,1.9,24.0,8.0,6.06,0.0
2016,8,20,6,45,0.0,16.5,2.0,24.0,16.5,12.53,4.47
2016,8,20,7,0,0.0,25.0,2.1,24.0,25.0,19.03,10.02
2016,8,20,7,15,0.0,35.0,2.15,24.0,35.0,26.7,16.48
2016,8,20,7,30,0.0,45.0,2.2,24.0,45.0,34.39,22.89
2016,8,20,7,45,0.0,50.5,2.3,24.5,50.5,38.63,26.28
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,42.88,29.61
2016,8,20,8,15,0.0,76.5,2.5,25.0,76.5,58.76,42.41
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,75.72,55.93
2016,8,20,8,45,0.0,93.5,2.75,25.5,93.5,72.28,52.82
2016,8,20,9,0,0.0,90.0,2.9,26.0,90.0,69.33,50.16
2016,8,20,9,15,0.0,115.0,2.9,26.0,115.0,90.06,66.46
2016,8,20,9,30,0.0,140.0,2.9,26.0,140.0,111.0,82.74
2016,8,20,9,45,3.5,167.0,2.95,26.0,170.0,137.08,103.05
2016,8,20,10,0,7.0,194.0,3.0,26.0,200.0,162.88,122.94
2016,8,20,10,15,9.0,214.5,2.95,26.0,222.5,181.26,136.84
2016,8,20,10,30,11.0,235.0,2.9,26.0,245.0,199.24,150.35
2016,8,20,10,45,10.5,225.5,2.9,26.5,235.0,189.35,142.21
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,179.83,134.47
2016,8,20,11,15,11.0,228.5,2.85,27.0,239.0,189.65,141.79
2016,8,20,11,30,12.0,241.0,2.8,27.0,253.0,199.15,148.81
2016,8,20,11,45,13.5,265.0,2.8,27.0,278.5,217.77,162.7
2016,8,20,12,0,15.0,289.0,2.8,27.0,304.0,235.69,175.97
2016,8,20,12,15,27.5,349.5,2.7,27.0,376.5,292.04,217.81
2016,8,20,12,30,40.0,410.0,2.6,27.0,449.0,338.13,251.24
2016,8,20,12,45,33.0,386.5,2.55,27.0,418.5,308.63,229.19
2016,8,20,13,0,26.0,363.0,2.5,27.0,388.0,281.01,208.74
2016,8,20,13,15,20.5,320.0,2.45,27.0,339.5,247.98,184.25
2016,8,20,13,30,15.0,277.0,2.4,27.0,291.0,212.4,157.74
2016,8,20,13,45,10.5,222.5,2.35,27.0,232.0,170.22,126.05
2016,8,20,14,0,6.0,168.0,2.3,27.0,173.0,128.71,94.59
2016,8,20,14,15,5.0,164.0,2.15,26.5,168.5,124.8,91.94
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,121.05,89.39
2016,8,20,14,45,6.0,181.5,1.95,26.0,187.0,135.26,100.55
2016,8,20,15,0,8.0,203.0,1.9,26.0,210.0,148.76,116.43
2016,8,20,15,15,10.5,217.0,1.75,26.0,225.5,157.48,123.63
2016,8,20,15,30,13.0,231.0,1.6,26.0,241.0,165.72,130.48
2016,8,20,15,45,6.5,187.0,1.45,26.0,192.0,136.89,107.47
2016,8,20,16,0,0.0,143.0,1.3,26.0,143.0,106.94,83.37
2016,8,20,16,15,0.0,102.5,1.15,25.5,102.5,78.4,60.24
2016,8,20,16,30,0.0,62.0,1.0,25.0,62.0,47.59,34.76
2016,8,20,16,45,23.5,119.0,0.85,25.0,129.5,87.07,68.18
2016,8,20,17,0,47.0,176.0,0.7,25.0,197.0,120.28,96.02
2016,8,20,17,15,239.0,143.0,0.6,24.5,227.5,97.99,77.8
2016,8,20,17,30,431.0,110.0,0.5,24.0,258.0,78.88,62.06
2016,8,20,17,45,360.0,98.5,0.4,24.0,206.5,70.92,55.38
2016,8,20,18,0,289.0,87.0,0.3,24.0,155.0,62.89,48.38
2016,8,20,18,15,208.0,68.0,0.35,24.0,110.0,49.54,36.58
2016,8,20,18,30,127.0,49.0,0.4,24.0,65.0,35.8,24.13
2016,8,20,18,45,63.5,24.5,0.45,24.0,32.5,18.4,5.48
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
