Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,4.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,9.11,0.94
2016,8,21,6,45,0.0,23.5,2.6,21.0,23.5,17.9,8.94
2016,8,21,7,0,0.0,35.0,2.6,21.0,35.0,26.72,16.56
2016,8,21,7,15,0.0,49.0,2.55,21.0,49.0,37.49,25.74
2016,8,21,7,30,0.0,63.0,2.5,21.0,63.0,48.59,35.06
2016,8,21,7,45,0.0,36.5,2.5,21.5,36.5,27.86,17.66
2016,8,21,8,0,0.0,10.0,2.5,22.0,10.0,7.61,0.69
2016,8,21,8,15,0.0,54.0,2.55,22.0,54.0,41.36,28.66
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,76.63,57.4
2016,8,21,8,45,7.0,151.5,2.65,22.5,156.0,131.79,101.82
2016,8,21,9,0,14.0,205.0,2.7,23.0,214.0,188.17,146.09
2016,8,21,9,15,9.0,190.5,2.6,23.5,196.5,166.39,127.88
2016,8,21,9,30,4.0,176.0,2.5,24.0,179.0,146.48,111.44
2016,8,21,9,45,13.0,228.0,2.45,24.5,238.5,200.55,153.31
2016,8,21,10,0,22.0,280.0,2.4,25.0,298.0,254.13,193.68
2016,8,21,10,15,41.5,326.0,2.1,25.0,360.5,333.27,252.73
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,389.26,292.96
2016,8,21,10,45,52.0,374.5,1.5,25.5,419.0,375.17,280.33
2016,8,21,11,0,43.0,377.0,1.2,26.0,415.0,361.72,268.61
2016,8,21,11,15,32.0,354.0,0.95,26.0,383.0,324.79,240.71
2016,8,21,11,30,21.0,331.0,0.7,26.0,351.0,278.91,206.42
2016,8,21,11,45,23.5,347.0,0.45,26.0,369.5,290.43,214.12
2016,8,21,12,0,26.0,363.0,0.2,26.0,388.0,308.06,225.52
2016,8,21,12,15,53.0,411.5,0.5,26.0,462.5,356.31,261.13
2016,8,21,12,30,80.0,460.0,0.8,26.0,537.0,398.82,291.94
2016,8,21,12,45,98.0,467.0,1.1,26.0,560.5,401.11,294.05
2016,8,21,13,0,116.0,474.0,1.4,26.0,584.0,396.45,291.04
2016,8,21,13,15,196.5,463.0,1.55,26.0,646.0,406.91,297.4
2016,8,21,13,30,277.0,452.0,1.7,26.0,708.0,399.19,289.28
2016,8,21,13,45,244.5,448.0,1.9,26.0,670.5,357.86,258.55
2016,8,21,14,0,212.0,444.0,2.1,26.0,633.0,333.27,240.48
2016,8,21,14,15,168.5,429.0,2.2,26.0,576.5,293.96,212.64
2016,8,21,14,30,125.0,414.0,2.3,26.0,520.0,260.59,190.29
2016,8,21,14,45,87.5,377.0,2.45,26.0,450.0,239.44,177.89
2016,8,21,15,0,50.0,340.0,2.6,26.0,380.0,213.3,168.02
2016,8,21,15,15,51.5,323.0,2.6,25.5,362.0,204.67,161.89
2016,8,21,15,30,53.0,306.0,2.6,25.0,344.0,195.69,155.42
2016,8,21,15,45,28.0,239.0,2.65,25.0,259.0,159.93,126.93
2016,8,21,16,0,3.0,172.0,2.7,25.0,174.0,126.34,99.88
2016,8,21,16,15,33.0,199.0,2.65,25.0,217.0,136.56,108.68
2016,8,21,16,30,63.0,226.0,2.6,25.0,260.0,150.51,120.55
2016,8,21,16,45,80.0,205.0,2.55,25.0,244.0,138.12,110.73
2016,8,21,17,0,97.0,184.0,2.5,25.0,228.0,125.34,100.51
2016,8,21,17,15,91.5,158.5,2.35,24.5,195.5,109.4,87.67
2016,8,21,17,30,86.0,133.0,2.2,24.0,163.0,93.09,74.28
2016,8,21,17,45,73.5,109.5,2.1,24.0,131.5,77.49,61.05
2016,8,21,18,0,61.0,86.0,2.0,24.0,100.0,61.63,47.32
2016,8,21,18,15,40.0,63.0,1.9,23.5,71.5,45.76,33.4
2016,8,21,18,30,19.0,40.0,1.8,23.0,43.0,29.69,19.04
2016,8,21,18,45,9.5,20.0,1.7,23.0,21.5,15.33,2.58
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.27,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.03,0.0
2016,8,22,7,45,0.0,5.5,2.45,24.5,5.5,4.18,0.0
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,5.32,0.0
2016,8,22,8,15,0.0,45.5,2.6,25.5,45.5,34.81,22.87
2016,8,22,8,30,0.0,84.0,2.7,26.0,84.0,64.6,46.77
2016,8,22,8,45,23.0,164.5,2.85,26.5,178.5,176.87,136.45
2016,8,22,9,0,46.0,245.0,3.0,27.0,273.0,285.87,220.11
2016,8,22,9,15,56.0,272.5,3.05,27.0,309.5,319.81,245.02
2016,8,22,9,30,66.0,300.0,3.1,27.0,346.0,352.55,268.95
2016,8,22,9,45,76.0,325.5,3.2,27.0,381.5,381.78,290.1
2016,8,22,10,0,86.0,351.0,3.3,27.0,417.0,409.6,310.05
2016,8,22,10,15,198.0,365.5,3.35,27.0,526.5,542.83,409.08
2016,8,22,10,30,310.0,380.0,3.4,27.0,636.0,666.9,497.62
2016,8,22,10,45,317.0,393.5,3.45,27.5,663.5,666.62,494.79
2016,8,22,11,0,324.0,407.0,3.5,28.0,691.0,663.84,490.98
2016,8,22,11,15,576.5,273.5,3.5,28.0,793.5,748.18,554.28
2016,8,22,11,30,829.0,140.0,3.5,28.0,896.0,781.75,580.74
2016,8,22,11,45,520.5,306.5,3.55,28.5,784.0,664.28,490.81
2016,8,22,12,0,212.0,473.0,3.6,29.0,672.0,531.86,390.9
2016,8,22,12,15,536.5,300.5,3.6,29.0,806.5,598.91,442.49
2016,8,22,12,30,861.0,128.0,3.6,29.0,941.0,618.04,456.43
2016,8,22,12,45,535.5,302.5,3.6,29.0,808.0,521.97,382.82
2016,8,22,13,0,210.0,477.0,3.6,29.0,675.0,443.95,324.75
2016,8,22,13,15,535.0,300.0,3.6,29.0,795.0,438.92,317.23
2016,8,22,13,30,860.0,123.0,3.6,29.0,915.0,408.29,285.32
2016,8,22,13,45,664.5,241.0,3.6,29.0,845.5,356.73,245.62
2016,8,22,14,0,469.0,359.0,3.6,29.0,776.0,329.58,227.38
2016,8,22,14,15,654.0,238.5,3.6,29.0,800.0,256.53,163.75
2016,8,22,14,30,839.0,118.0,3.6,29.0,824.0,182.15,102.27
2016,8,22,14,45,680.0,198.0,3.6,29.0,754.5,141.56,89.6
2016,8,22,15,0,521.0,278.0,3.6,29.0,685.0,157.03,121.95
2016,8,22,15,15,658.5,194.0,3.6,29.0,681.0,118.13,90.93
2016,8,22,15,30,796.0,110.0,3.6,29.0,677.0,85.14,64.41
2016,8,22,15,45,775.0,109.5,3.6,29.0,630.0,85.47,64.89
2016,8,22,16,0,754.0,109.0,3.6,29.0,583.0,85.84,65.41
2016,8,22,16,15,731.5,105.0,3.4,28.5,533.5,83.89,64.15
2016,8,22,16,30,709.0,101.0,3.2,28.0,484.0,75.48,57.55
2016,8,22,16,45,673.5,98.0,3.05,28.0,430.0,73.82,56.4
2016,8,22,17,0,638.0,95.0,2.9,28.0,376.0,72.2,55.27
2016,8,22,17,15,595.0,88.5,2.7,27.5,322.0,68.04,52.08
2016,8,22,17,30,552.0,82.0,2.5,27.0,268.0,63.81,48.75
2016,8,22,17,45,486.5,74.0,2.35,27.0,215.0,58.12,43.95
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,52.45,38.96
2016,8,22,18,15,326.0,53.0,2.25,26.5,115.0,40.08,28.15
2016,8,22,18,30,231.0,40.0,2.3,26.0,68.0,30.19,19.05
2016,8,22,18,45,115.5,20.0,2.35,25.5,34.0,15.19,1.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,15.5,3.7,24.0,20.0,60.86,0.0
2016,8,23,6,30,119.0,31.0,3.8,24.0,40.0,177.37,119.35
2016,8,23,6,45,225.5,47.0,3.9,24.5,83.5,313.17,247.58
2016,8,23,7,0,332.0,63.0,4.0,25.0,127.0,433.48,347.66
2016,8,23,7,15,406.0,74.0,4.2,25.0,178.5,520.93,418.41
2016,8,23,7,30,480.0,85.0,4.4,25.0,230.0,619.54,494.54
2016,8,23,7,45,303.5,125.5,4.6,25.5,224.0,471.98,379.14
2016,8,23,8,0,127.0,166.0,4.8,26.0,218.0,325.21,258.93
2016,8,23,8,15,181.5,188.5,4.9,26.0,274.5,401.77,319.41
2016,8,23,8,30,236.0,211.0,5.0,26.0,331.0,502.3,395.64
2016,8,23,8,45,224.5,238.5,5.1,26.5,362.0,492.34,385.37
2016,8,23,9,0,213.0,266.0,5.2,27.0,393.0,504.7,391.92
2016,8,23,9,15,495.5,192.0,5.2,27.0,521.0,746.99,575.28
2016,8,23,9,30,778.0,118.0,5.2,27.0,649.0,940.53,709.67
2016,8,23,9,45,800.5,116.5,5.2,27.5,693.5,945.68,708.81
2016,8,23,10,0,823.0,115.0,5.2,28.0,738.0,946.74,706.46
2016,8,23,10,15,833.5,117.0,5.2,28.5,775.0,923.21,687.6
2016,8,23,10,30,844.0,119.0,5.2,29.0,812.0,909.12,675.54
2016,8,23,10,45,856.0,117.5,5.25,29.5,843.0,889.21,659.96
2016,8,23,11,0,868.0,116.0,5.3,30.0,874.0,865.57,642.01
2016,8,23,11,15,873.5,117.0,5.25,30.0,896.0,835.09,620.28
2016,8,23,11,30,879.0,118.0,5.2,30.0,918.0,801.3,596.34
2016,8,23,11,45,881.5,119.0,5.2,30.0,932.0,762.08,568.27
2016,8,23,12,0,884.0,120.0,5.2,30.0,946.0,720.1,536.67
2016,8,23,12,15,885.5,120.5,5.2,30.0,952.0,674.56,501.88
2016,8,23,12,30,887.0,121.0,5.2,30.0,958.0,626.82,464.7
2016,8,23,12,45,887.0,120.5,5.2,30.5,955.0,575.64,423.21
2016,8,23,13,0,887.0,120.0,5.2,31.0,952.0,522.95,379.64
2016,8,23,13,15,884.5,119.5,5.15,31.0,941.0,467.85,333.93
2016,8,23,13,30,882.0,119.0,5.1,31.0,930.0,411.92,286.51
2016,8,23,13,45,877.5,118.5,5.1,31.0,910.5,354.69,237.53
2016,8,23,14,0,873.0,118.0,5.1,31.0,891.0,297.23,188.59
2016,8,23,14,15,867.0,116.5,5.05,31.0,864.0,238.89,141.25
2016,8,23,14,30,861.0,115.0,5.0,31.0,837.0,180.91,100.23
2016,8,23,14,45,844.5,117.0,4.95,31.0,801.0,124.62,73.77
2016,8,23,15,0,828.0,119.0,4.9,31.0,765.0,98.94,74.72
2016,8,23,15,15,815.5,116.5,4.8,30.5,724.0,88.32,66.48
2016,8,23,15,30,803.0,114.0,4.7,30.0,683.0,87.83,66.4
2016,8,23,15,45,782.5,113.0,4.65,30.0,636.0,87.96,66.69
2016,8,23,16,0,762.0,112.0,4.6,30.0,589.0,88.1,67.01
2016,8,23,16,15,739.5,108.0,4.35,29.5,538.5,86.19,65.82
2016,8,23,16,30,717.0,104.0,4.1,29.0,488.0,77.63,59.12
2016,8,23,16,45,681.5,100.5,3.9,29.0,433.5,75.7,57.75
2016,8,23,17,0,646.0,97.0,3.7,29.0,379.0,73.8,56.39
2016,8,23,17,15,602.0,90.0,3.4,28.5,324.0,69.3,52.93
2016,8,23,17,30,558.0,83.0,3.1,28.0,269.0,64.71,49.31
2016,8,23,17,45,491.0,75.0,2.85,27.5,215.5,59.03,44.61
2016,8,23,18,0,424.0,67.0,2.6,27.0,162.0,50.7,37.45
2016,8,23,18,15,325.0,54.0,2.55,26.5,114.5,40.76,28.67
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,30.86,19.47
2016,8,23,18,45,113.0,20.5,2.5,25.5,33.5,15.54,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.5,13.5,2.75,22.5,22.0,102.63,0.0
2016,8,24,6,30,225.0,27.0,3.0,23.0,44.0,278.37,185.94
2016,8,24,6,45,346.0,38.0,3.3,23.5,90.5,410.12,323.08
2016,8,24,7,0,467.0,49.0,3.6,24.0,137.0,543.25,432.17
2016,8,24,7,15,536.0,56.5,3.75,24.5,190.5,627.74,498.75
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,713.3,562.44
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,778.74,608.61
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,838.07,648.64
2016,8,24,8,15,745.0,74.0,4.3,26.0,413.0,878.0,674.24
2016,8,24,8,30,775.0,78.0,4.3,26.0,468.0,915.14,697.44
2016,8,24,8,45,800.5,79.5,4.35,26.5,521.0,941.24,711.57
2016,8,24,9,0,826.0,81.0,4.4,27.0,574.0,951.52,714.89
2016,8,24,9,15,841.5,83.5,4.4,27.5,622.5,961.85,718.2
2016,8,24,9,30,857.0,86.0,4.4,28.0,671.0,968.43,719.12
2016,8,24,9,45,541.5,222.0,4.4,28.5,600.0,800.7,600.0
2016,8,24,10,0,226.0,358.0,4.4,29.0,529.0,574.9,430.97
2016,8,24,10,15,562.5,225.0,4.4,29.0,679.0,796.71,595.45
2016,8,24,10,30,899.0,92.0,4.4,29.0,829.0,931.38,686.56
2016,8,24,10,45,905.0,93.5,4.4,29.5,858.5,908.21,667.74
2016,8,24,11,0,911.0,95.0,4.4,30.0,888.0,881.34,647.67
2016,8,24,11,15,915.0,95.5,4.35,30.0,909.5,848.27,624.62
2016,8,24,11,30,919.0,96.0,4.3,30.0,931.0,811.9,599.38
2016,8,24,11,45,913.0,102.5,4.3,30.5,942.5,770.07,569.26
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,725.67,535.16
2016,8,24,12,15,907.5,109.0,4.25,31.0,959.0,678.27,499.45
2016,8,24,12,30,908.0,109.0,4.2,31.0,964.0,628.74,461.39
2016,8,24,12,45,905.0,110.0,4.2,31.0,960.0,576.13,420.23
2016,8,24,13,0,902.0,111.0,4.2,31.0,956.0,522.18,376.92
2016,8,24,13,15,899.5,110.5,4.15,31.0,944.0,466.36,330.96
2016,8,24,13,30,897.0,110.0,4.1,31.0,932.0,409.66,283.2
2016,8,24,13,45,890.5,110.0,4.1,31.0,911.5,351.33,233.63
2016,8,24,14,0,884.0,110.0,4.1,31.0,891.0,292.96,184.28
2016,8,24,14,15,877.5,109.0,4.05,31.0,863.5,234.19,136.95
2016,8,24,14,30,871.0,108.0,4.0,31.0,836.0,175.84,96.23
2016,8,24,14,45,850.0,112.5,3.95,31.0,798.5,120.07,71.39
2016,8,24,15,0,829.0,117.0,3.9,31.0,761.0,98.03,73.96
2016,8,24,15,15,816.5,114.5,3.85,30.5,720.0,87.31,65.65
2016,8,24,15,30,804.0,112.0,3.8,30.0,679.0,86.77,65.52
2016,8,24,15,45,784.5,110.5,3.75,30.0,632.0,86.55,65.53
2016,8,24,16,0,765.0,109.0,3.7,30.0,585.0,86.32,65.56
2016,8,24,16,15,742.5,105.0,3.5,29.5,534.5,84.33,64.29
2016,8,24,16,30,720.0,101.0,3.3,29.0,484.0,75.87,57.67
2016,8,24,16,45,689.0,96.0,3.1,29.0,430.0,72.97,55.49
2016,8,24,17,0,658.0,91.0,2.9,29.0,376.0,69.99,53.21
2016,8,24,17,15,615.0,84.5,2.6,28.5,321.5,65.68,49.9
2016,8,24,17,30,572.0,78.0,2.3,28.0,267.0,61.29,46.43
2016,8,24,17,45,502.5,70.5,2.05,27.5,213.0,55.8,41.87
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,50.36,37.14
2016,8,24,18,15,337.0,50.0,1.75,26.5,111.5,38.04,26.35
2016,8,24,18,30,241.0,37.0,1.7,26.0,64.0,28.07,17.07
2016,8,24,18,45,120.5,18.5,1.65,26.0,32.0,14.09,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.0,13.0,1.4,22.5,21.5,98.54,0.0
2016,8,25,6,30,216.0,26.0,1.6,23.0,43.0,268.41,173.98
2016,8,25,6,45,323.0,39.0,1.8,23.5,88.0,390.79,305.58
2016,8,25,7,0,430.0,52.0,2.0,24.0,133.0,512.96,405.02
2016,8,25,7,15,501.0,61.0,2.1,24.0,186.5,600.81,473.97
2016,8,25,7,30,572.0,70.0,2.2,24.0,240.0,689.72,540.12
2016,8,25,7,45,618.5,76.5,2.3,24.5,295.0,751.46,582.68
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,811.94,622.66
2016,8,25,8,15,697.5,88.0,2.4,25.0,404.5,854.44,649.41
2016,8,25,8,30,730.0,93.0,2.4,25.0,459.0,888.09,669.64
2016,8,25,8,45,755.5,96.0,2.4,25.5,511.5,915.99,684.42
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,940.42,696.76
2016,8,25,9,15,798.0,102.0,2.35,26.5,612.0,952.55,700.51
2016,8,25,9,30,815.0,105.0,2.3,27.0,660.0,960.87,701.97
2016,8,25,9,45,831.0,106.0,2.25,27.5,703.0,948.89,690.45
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,946.33,685.49
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.5,934.18,675.8
2016,8,25,10,30,865.0,111.0,2.1,28.0,819.0,918.21,663.93
2016,8,25,10,45,873.0,111.5,2.05,28.5,848.0,896.07,646.98
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,870.28,627.91
2016,8,25,11,15,885.5,113.0,1.95,29.0,898.5,838.46,606.31
2016,8,25,11,30,890.0,114.0,1.9,29.0,920.0,803.35,582.64
2016,8,25,11,45,894.0,113.5,1.9,29.0,934.0,763.5,555.63
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,720.82,525.05
2016,8,25,12,15,898.5,113.0,1.9,29.0,952.5,673.64,490.65
2016,8,25,12,30,899.0,113.0,1.9,29.0,957.0,624.36,453.86
2016,8,25,12,45,898.0,112.5,1.9,29.5,954.0,572.05,413.04
2016,8,25,13,0,897.0,112.0,1.9,30.0,951.0,518.29,370.07
2016,8,25,13,15,894.5,111.5,1.9,30.0,939.0,462.65,325.24
2016,8,25,13,30,892.0,111.0,1.9,30.0,927.0,406.13,278.48
2016,8,25,13,45,888.0,109.5,1.9,30.0,907.0,347.86,229.62
2016,8,25,14,0,884.0,108.0,1.9,30.0,887.0,289.32,180.68
2016,8,25,14,15,877.0,107.0,1.9,30.0,859.0,230.43,133.86
2016,8,25,14,30,870.0,106.0,1.9,30.0,831.0,172.02,93.79
2016,8,25,14,45,675.5,196.0,1.95,30.0,744.5,133.82,86.27
2016,8,25,15,0,481.0,286.0,2.0,30.0,658.0,160.44,123.92
2016,8,25,15,15,332.0,308.0,2.0,29.5,558.0,180.62,140.37
2016,8,25,15,30,183.0,330.0,2.0,29.0,458.0,199.12,155.6
2016,8,25,15,45,142.5,304.0,2.0,29.0,399.5,186.0,145.58
2016,8,25,16,0,102.0,278.0,2.0,29.0,341.0,180.39,141.59
2016,8,25,16,15,117.0,254.5,1.9,28.5,321.0,160.86,126.65
2016,8,25,16,30,132.0,231.0,1.8,28.0,301.0,148.75,117.56
2016,8,25,16,45,193.0,200.5,1.75,28.0,290.0,133.43,105.5
2016,8,25,17,0,254.0,170.0,1.7,28.0,279.0,113.79,89.74
2016,8,25,17,15,412.5,123.0,1.55,27.5,270.5,86.47,67.49
2016,8,25,17,30,571.0,76.0,1.4,27.0,262.0,59.88,45.4
2016,8,25,17,45,506.5,67.5,1.3,26.5,208.5,53.63,40.2
2016,8,25,18,0,442.0,59.0,1.2,26.0,155.0,47.34,34.73
2016,8,25,18,15,345.5,47.0,1.2,25.5,108.0,37.96,26.37
2016,8,25,18,30,249.0,35.0,1.2,25.0,61.0,26.66,15.86
2016,8,25,18,45,124.5,17.5,1.2,25.0,30.5,13.35,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,55.18,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,157.73,97.66
2016,8,26,6,45,209.5,44.5,0.9,23.5,78.0,295.89,230.98
2016,8,26,7,0,310.0,62.0,1.0,24.0,120.0,412.47,326.19
2016,8,26,7,15,382.0,74.5,1.0,24.0,170.5,499.43,393.91
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,588.95,459.95
2016,8,26,7,45,504.5,96.0,1.05,24.5,274.0,663.61,511.53
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,730.02,555.2
2016,8,26,8,15,409.5,155.0,1.0,25.0,332.0,636.84,485.58
2016,8,26,8,30,264.0,205.0,0.9,25.0,337.0,523.15,399.65
2016,8,26,8,45,475.0,166.5,0.85,25.5,436.5,710.27,533.25
2016,8,26,9,0,686.0,128.0,0.8,26.0,536.0,885.46,643.26
2016,8,26,9,15,706.0,132.5,0.7,26.0,583.0,902.02,647.53
2016,8,26,9,30,726.0,137.0,0.6,26.0,630.0,914.95,651.62
2016,8,26,9,45,507.0,240.5,0.5,26.5,595.5,785.1,562.14
2016,8,26,10,0,288.0,344.0,0.4,27.0,561.0,642.06,461.06
2016,8,26,10,15,533.0,247.0,0.45,27.0,673.0,781.3,558.98
2016,8,26,10,30,778.0,150.0,0.5,27.0,785.0,889.06,627.33
2016,8,26,10,45,642.5,243.5,0.6,27.5,781.0,835.83,590.21
2016,8,26,11,0,507.0,337.0,0.7,28.0,777.0,769.02,544.2
2016,8,26,11,15,404.5,385.5,0.8,28.0,742.5,684.92,488.8
2016,8,26,11,30,302.0,434.0,0.9,28.0,708.0,619.36,444.16
2016,8,26,11,45,386.5,412.5,1.0,28.5,768.5,638.3,457.85
2016,8,26,12,0,471.0,391.0,1.1,29.0,829.0,655.01,468.43
2016,8,26,12,15,392.0,421.5,1.2,29.0,787.0,587.72,421.65
2016,8,26,12,30,313.0,452.0,1.3,29.0,745.0,530.35,381.59
2016,8,26,12,45,385.5,423.5,1.4,29.0,783.5,519.7,373.81
2016,8,26,13,0,458.0,395.0,1.5,29.0,822.0,498.37,357.06
2016,8,26,13,15,641.5,271.0,1.55,29.0,860.5,455.18,322.46
2016,8,26,13,30,825.0,147.0,1.6,29.0,899.0,399.53,275.19
2016,8,26,13,45,521.5,291.5,1.7,29.0,763.5,340.61,234.84
2016,8,26,14,0,218.0,436.0,1.8,29.0,628.0,326.05,231.68
2016,8,26,14,15,509.5,288.5,1.9,29.0,717.0,254.67,167.19
2016,8,26,14,30,801.0,141.0,2.0,29.0,806.0,171.84,97.02
2016,8,26,14,45,655.5,208.5,2.1,29.0,737.5,137.2,90.71
2016,8,26,15,0,510.0,276.0,2.2,29.0,669.0,156.8,121.61
2016,8,26,15,15,637.0,200.0,2.25,28.5,664.0,121.98,94.16
2016,8,26,15,30,764.0,124.0,2.3,28.0,659.0,93.08,71.17
2016,8,26,15,45,557.5,187.5,2.35,28.0,563.5,120.04,93.41
2016,8,26,16,0,351.0,251.0,2.4,28.0,468.0,157.61,124.15
2016,8,26,16,15,290.0,237.0,2.35,27.5,406.0,149.73,118.35
2016,8,26,16,30,229.0,223.0,2.3,27.0,344.0,146.85,116.67
2016,8,26,16,45,200.0,199.5,2.25,27.0,296.5,132.95,105.68
2016,8,26,17,0,171.0,176.0,2.2,27.0,249.0,118.66,94.25
2016,8,26,17,15,159.5,151.5,2.1,26.5,212.0,103.73,82.3
2016,8,26,17,30,148.0,127.0,2.0,26.0,175.0,88.36,69.71
2016,8,26,17,45,128.0,103.0,1.9,26.0,139.0,72.73,56.47
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,56.73,42.62
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,41.49,29.25
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,26.01,15.12
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,13.29,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.5,18.0,67.04,0.0
2016,8,27,6,30,139.0,26.0,0.7,23.0,36.0,199.47,119.68
2016,8,27,6,45,241.0,42.0,0.8,23.5,78.5,319.61,248.74
2016,8,27,7,0,343.0,58.0,0.9,24.0,121.0,436.4,343.39
2016,8,27,7,15,414.5,69.0,0.9,24.0,171.5,521.61,409.36
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,618.88,480.38
2016,8,27,7,45,501.5,95.0,0.9,24.5,269.0,659.26,506.64
2016,8,27,8,0,517.0,110.0,0.9,25.0,316.0,687.02,523.28
2016,8,27,8,15,584.5,110.0,0.75,25.5,376.0,768.43,573.68
2016,8,27,8,30,652.0,110.0,0.6,26.0,436.0,836.79,611.99
2016,8,27,8,45,679.5,114.5,0.45,26.5,487.0,867.51,624.54
2016,8,27,9,0,707.0,119.0,0.3,27.0,538.0,895.03,635.09
2016,8,27,9,15,726.5,123.0,0.4,27.0,585.0,910.39,644.2
2016,8,27,9,30,746.0,127.0,0.5,27.0,632.0,915.37,647.26
2016,8,27,9,45,757.5,132.0,0.6,27.5,673.5,916.83,647.19
2016,8,27,10,0,769.0,137.0,0.7,28.0,715.0,914.42,644.88
2016,8,27,10,15,780.0,139.5,0.8,28.0,751.0,905.03,639.64
2016,8,27,10,30,791.0,142.0,0.9,28.0,787.0,891.79,632.1
2016,8,27,10,45,796.5,145.5,1.05,28.5,815.5,870.76,619.21
2016,8,27,11,0,802.0,149.0,1.2,29.0,844.0,846.15,603.93
2016,8,27,11,15,808.0,150.5,1.3,29.0,865.5,816.61,585.85
2016,8,27,11,30,814.0,152.0,1.4,29.0,887.0,783.74,564.76
2016,8,27,11,45,509.0,310.5,1.5,29.0,773.0,653.34,472.29
2016,8,27,12,0,204.0,469.0,1.6,29.0,659.0,520.21,376.76
2016,8,27,12,15,203.0,472.5,1.65,29.0,662.0,500.9,363.61
2016,8,27,12,30,202.0,476.0,1.7,29.0,665.0,480.91,349.04
2016,8,27,12,45,513.5,314.0,1.8,29.0,791.5,511.28,370.75
2016,8,27,13,0,825.0,152.0,1.9,29.0,918.0,507.58,364.22
2016,8,27,13,15,645.0,265.0,1.95,29.0,859.5,451.11,320.56
2016,8,27,13,30,465.0,378.0,2.0,29.0,801.0,410.78,290.49
2016,8,27,13,45,634.5,264.5,2.05,29.0,827.5,352.44,240.48
2016,8,27,14,0,804.0,151.0,2.1,29.0,854.0,284.62,180.53
2016,8,27,14,15,645.0,234.0,2.1,29.0,786.5,242.59,152.96
2016,8,27,14,30,486.0,317.0,2.1,29.0,719.0,224.28,148.43
2016,8,27,14,45,426.0,326.5,2.15,29.0,668.0,186.36,132.22
2016,8,27,15,0,366.0,336.0,2.2,29.0,617.0,193.01,150.19
2016,8,27,15,15,549.0,237.5,2.15,29.0,632.5,141.93,109.91
2016,8,27,15,30,732.0,139.0,2.1,29.0,648.0,93.33,71.05
2016,8,27,15,45,709.0,136.5,2.1,29.0,601.5,93.13,71.16
2016,8,27,16,0,686.0,134.0,2.1,29.0,555.0,92.93,71.22
2016,8,27,16,15,660.5,128.5,2.0,28.5,505.0,90.76,69.84
2016,8,27,16,30,635.0,123.0,1.9,28.0,455.0,88.47,68.35
2016,8,27,16,45,602.5,116.0,1.85,28.0,402.5,84.9,65.66
2016,8,27,17,0,570.0,109.0,1.8,28.0,350.0,81.2,62.82
2016,8,27,17,15,523.5,100.5,1.65,27.5,296.5,76.05,58.84
2016,8,27,17,30,477.0,92.0,1.5,27.0,243.0,68.0,52.29
2016,8,27,17,45,414.5,79.5,1.4,26.5,192.0,59.07,44.8
2016,8,27,18,0,352.0,67.0,1.3,26.0,141.0,50.01,36.93
2016,8,27,18,15,260.5,51.0,1.3,25.5,96.5,38.19,26.45
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,26.29,15.09
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,61.73,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,186.3,107.72
2016,8,28,6,45,224.5,42.0,2.1,22.5,76.0,305.48,240.48
2016,8,28,7,0,322.0,59.0,2.3,23.0,118.0,419.06,335.76
2016,8,28,7,15,393.0,71.5,2.35,23.5,168.5,505.36,404.56
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,594.13,471.56
2016,8,28,7,45,515.0,92.5,2.45,24.5,272.5,669.35,525.28
2016,8,28,8,0,566.0,101.0,2.5,25.0,326.0,735.57,570.28
2016,8,28,8,15,602.0,108.0,2.6,25.5,379.0,783.18,600.96
2016,8,28,8,30,638.0,115.0,2.7,26.0,432.0,828.33,629.27
2016,8,28,8,45,669.0,118.5,2.8,26.5,483.5,861.27,648.69
2016,8,28,9,0,700.0,122.0,2.9,27.0,535.0,890.99,665.79
2016,8,28,9,15,719.5,126.0,2.95,27.0,582.0,906.26,674.09
2016,8,28,9,30,739.0,130.0,3.0,27.0,629.0,910.76,675.43
2016,8,28,9,45,760.0,130.0,3.15,27.5,672.0,916.15,676.96
2016,8,28,10,0,781.0,130.0,3.3,28.0,715.0,917.48,675.91
2016,8,28,10,15,791.5,132.5,3.35,28.0,751.0,907.4,668.14
2016,8,28,10,30,802.0,135.0,3.4,28.0,787.0,893.47,658.04
2016,8,28,10,45,813.5,134.5,3.45,28.0,816.5,873.55,644.1
2016,8,28,11,0,825.0,134.0,3.5,28.0,846.0,838.08,619.77
2016,8,28,11,15,553.0,286.0,3.5,28.0,768.5,730.59,540.7
2016,8,28,11,30,281.0,438.0,3.5,28.0,691.0,604.97,446.6
2016,8,28,11,45,552.0,294.0,3.55,28.5,801.0,670.04,496.3
2016,8,28,12,0,823.0,150.0,3.6,29.0,911.0,700.57,518.81
2016,8,28,12,15,578.0,297.5,3.65,29.0,833.5,613.0,451.67
2016,8,28,12,30,333.0,445.0,3.7,29.0,756.0,535.2,392.62
2016,8,28,12,45,295.5,453.0,3.75,29.0,728.0,489.65,358.91
2016,8,28,13,0,258.0,461.0,3.8,29.0,700.0,447.23,327.16
2016,8,28,13,15,539.5,304.0,3.8,29.0,796.0,434.33,313.2
2016,8,28,13,30,821.0,147.0,3.8,29.0,892.0,393.52,273.82
2016,8,28,13,45,818.5,144.0,3.85,29.0,872.5,336.35,225.2
2016,8,28,14,0,816.0,141.0,3.9,29.0,853.0,279.0,176.86
2016,8,28,14,15,555.0,264.0,3.9,29.0,741.5,246.13,160.13
2016,8,28,14,30,294.0,387.0,3.9,29.0,630.0,247.17,173.49
2016,8,28,14,45,522.5,268.0,3.95,29.0,677.0,161.15,113.31
2016,8,28,15,0,751.0,149.0,4.0,29.0,724.0,104.05,79.49
2016,8,28,15,15,736.5,145.5,3.95,28.5,683.0,95.26,72.74
2016,8,28,15,30,722.0,142.0,3.9,28.0,642.0,94.89,72.78
2016,8,28,15,45,711.5,134.0,3.85,28.0,598.0,91.9,70.54
2016,8,28,16,0,701.0,126.0,3.8,28.0,554.0,88.6,68.06
2016,8,28,16,15,676.0,121.0,3.65,27.5,504.0,86.54,66.73
2016,8,28,16,30,651.0,116.0,3.5,27.0,454.0,84.37,65.31
2016,8,28,16,45,623.0,108.0,3.4,27.0,402.0,80.0,61.92
2016,8,28,17,0,595.0,100.0,3.3,27.0,350.0,75.42,58.31
2016,8,28,17,15,549.0,92.0,2.9,26.5,296.5,70.35,54.33
2016,8,28,17,30,503.0,84.0,2.5,26.0,243.0,65.18,50.14
2016,8,28,17,45,440.0,73.0,2.15,26.0,191.5,57.38,43.45
2016,8,28,18,0,377.0,62.0,1.8,26.0,140.0,46.8,34.17
2016,8,28,18,15,281.5,47.5,1.65,25.5,95.0,35.86,24.44
2016,8,28,18,30,186.0,33.0,1.5,25.0,50.0,24.92,13.69
2016,8,28,18,45,93.0,16.5,1.4,24.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,12.0,2.9,22.0,16.5,60.92,0.0
2016,8,29,6,30,126.0,24.0,3.1,22.0,33.0,182.5,100.27
2016,8,29,6,45,233.0,40.0,3.3,22.5,75.0,309.64,244.52
2016,8,29,7,0,340.0,56.0,3.5,23.0,117.0,430.74,346.56
2016,8,29,7,15,170.0,60.5,3.65,23.0,91.0,253.41,207.09
2016,8,29,7,30,0.0,65.0,3.8,23.0,65.0,51.22,36.81
2016,8,29,7,45,299.5,77.5,3.95,23.5,195.5,425.36,347.89
2016,8,29,8,0,599.0,90.0,4.1,24.0,326.0,754.28,594.85
2016,8,29,8,15,634.0,95.5,4.2,24.5,379.5,799.03,622.42
2016,8,29,8,30,669.0,101.0,4.3,25.0,433.0,841.36,649.27
2016,8,29,8,45,703.5,102.0,4.4,25.5,485.5,874.47,669.14
2016,8,29,9,0,738.0,103.0,4.5,26.0,538.0,898.81,682.75
2016,8,29,9,15,498.0,203.5,4.55,26.0,508.0,759.56,581.51
2016,8,29,9,30,258.0,304.0,4.6,26.0,478.0,595.95,456.1
2016,8,29,9,45,200.5,331.0,4.65,26.5,472.0,533.07,407.35
2016,8,29,10,0,143.0,358.0,4.7,27.0,466.0,494.02,375.24
2016,8,29,10,15,487.0,236.5,4.7,27.0,627.5,724.95,550.44
2016,8,29,10,30,831.0,115.0,4.7,27.0,789.0,885.87,663.54
2016,8,29,10,45,518.0,271.5,4.75,27.5,697.0,742.94,557.23
2016,8,29,11,0,205.0,428.0,4.8,28.0,605.0,561.57,419.49
2016,8,29,11,15,529.5,275.0,4.8,28.0,747.0,700.54,525.77
2016,8,29,11,30,854.0,122.0,4.8,28.0,889.0,775.48,582.33
2016,8,29,11,45,458.5,276.5,4.8,28.5,689.0,586.16,439.13
2016,8,29,12,0,63.0,431.0,4.8,29.0,489.0,386.21,286.51
2016,8,29,12,15,119.0,453.0,4.8,29.0,563.5,431.89,320.54
2016,8,29,12,30,175.0,475.0,4.8,29.0,638.0,463.05,342.57
2016,8,29,12,45,526.5,293.5,4.85,29.0,780.5,501.07,370.17
2016,8,29,13,0,878.0,112.0,4.9,29.0,923.0,500.3,364.88
2016,8,29,13,15,455.0,241.0,4.9,29.0,661.5,357.17,259.34
2016,8,29,13,30,32.0,370.0,4.9,29.0,400.0,271.64,201.16
2016,8,29,13,45,39.0,375.5,4.9,29.0,411.0,269.11,199.08
2016,8,29,14,0,46.0,381.0,4.9,29.0,422.0,265.1,195.71
2016,8,29,14,15,446.0,244.5,4.9,28.5,613.0,215.12,141.93
2016,8,29,14,30,846.0,108.0,4.9,28.0,804.0,159.7,88.6
2016,8,29,14,45,564.5,229.5,4.9,28.0,685.5,138.01,96.92
2016,8,29,15,0,283.0,351.0,4.9,28.0,567.0,197.43,155.2
2016,8,29,15,15,539.5,227.0,4.8,27.5,609.5,136.71,106.79
2016,8,29,15,30,796.0,103.0,4.7,27.0,652.0,81.6,62.17
2016,8,29,15,45,555.5,178.5,4.65,27.0,548.5,114.51,89.51
2016,8,29,16,0,315.0,254.0,4.6,27.0,445.0,158.43,125.77
2016,8,29,16,15,515.5,172.0,4.4,27.0,452.0,113.93,89.54
2016,8,29,16,30,716.0,90.0,4.2,27.0,459.0,74.82,57.36
2016,8,29,16,45,687.5,85.0,4.05,27.0,406.0,66.02,50.22
2016,8,29,17,0,659.0,80.0,3.9,27.0,353.0,62.79,47.69
2016,8,29,17,15,615.5,74.0,3.55,26.5,299.0,58.54,44.34
2016,8,29,17,30,572.0,68.0,3.2,26.0,245.0,54.24,40.85
2016,8,29,17,45,508.5,59.5,2.85,25.5,193.0,47.79,35.36
2016,8,29,18,0,445.0,51.0,2.5,25.0,141.0,41.3,29.62
2016,8,29,18,15,342.5,39.5,2.35,24.5,95.5,32.09,21.32
2016,8,29,18,30,240.0,28.0,2.2,24.0,50.0,22.87,11.79
2016,8,29,18,45,120.0,14.0,2.05,24.0,25.0,11.02,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.5,67.87,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,33.0,194.88,100.71
2016,8,30,6,45,250.5,38.0,2.65,22.5,75.0,321.64,253.0
2016,8,30,7,0,357.0,53.0,2.9,23.0,117.0,441.36,353.62
2016,8,30,7,15,191.0,78.0,2.95,23.5,114.0,302.54,245.27
2016,8,30,7,30,25.0,103.0,3.0,24.0,111.0,135.86,106.7
2016,8,30,7,45,17.0,119.0,3.05,24.5,125.0,124.65,97.24
2016,8,30,8,0,9.0,135.0,3.1,25.0,139.0,128.79,99.73
2016,8,30,8,15,108.0,172.0,3.15,25.0,225.0,306.99,244.11
2016,8,30,8,30,207.0,209.0,3.2,25.0,311.0,446.73,352.47
2016,8,30,8,45,465.5,158.5,3.25,25.5,422.0,689.49,535.19
2016,8,30,9,0,724.0,108.0,3.3,26.0,533.0,889.75,671.74
2016,8,30,9,15,743.0,112.0,3.35,26.0,580.0,904.87,678.67
2016,8,30,9,30,762.0,116.0,3.4,26.0,627.0,916.23,684.62
2016,8,30,9,45,778.5,117.5,3.5,26.5,669.5,918.4,683.52
2016,8,30,10,0,795.0,119.0,3.6,27.0,712.0,916.64,680.02
2016,8,30,10,15,806.0,121.0,3.65,27.0,748.0,906.24,671.95
2016,8,30,10,30,817.0,123.0,3.7,27.0,784.0,879.57,653.12
2016,8,30,10,45,430.0,246.5,3.75,27.5,595.5,640.62,481.26
2016,8,30,11,0,43.0,370.0,3.8,28.0,407.0,354.54,264.54
2016,8,30,11,15,59.0,398.5,3.8,28.0,450.5,384.98,287.65
2016,8,30,11,30,75.0,427.0,3.8,28.0,494.0,412.55,307.47
2016,8,30,11,45,143.0,446.0,3.85,28.5,576.5,476.11,353.4
2016,8,30,12,0,211.0,465.0,3.9,29.0,659.0,519.89,383.93
2016,8,30,12,15,325.5,429.5,3.9,29.0,730.5,547.34,403.6
2016,8,30,12,30,440.0,394.0,3.9,29.0,802.0,559.2,411.04
2016,8,30,12,45,225.5,309.0,3.95,29.0,518.0,351.34,260.02
2016,8,30,13,0,11.0,224.0,4.0,29.0,234.0,175.66,129.47
2016,8,30,13,15,14.0,261.5,3.95,29.0,274.5,202.39,149.81
2016,8,30,13,30,17.0,299.0,3.9,29.0,315.0,227.33,168.37
2016,8,30,13,45,84.0,366.5,3.9,29.0,439.5,276.52,202.87
2016,8,30,14,0,151.0,434.0,3.9,29.0,564.0,305.55,221.17
2016,8,30,14,15,112.0,407.0,3.8,28.5,502.0,266.1,193.6
2016,8,30,14,30,73.0,380.0,3.7,28.0,440.0,246.81,182.01
2016,8,30,14,45,62.0,354.5,3.65,28.0,404.0,221.98,173.85
2016,8,30,15,0,51.0,329.0,3.6,28.0,368.0,207.65,162.88
2016,8,30,15,15,170.5,317.0,3.45,28.0,436.0,193.04,151.61
2016,8,30,15,30,290.0,305.0,3.3,28.0,504.0,180.39,141.88
2016,8,30,15,45,367.5,262.5,3.2,28.0,496.0,163.17,128.42
2016,8,30,16,0,445.0,220.0,3.1,28.0,488.0,137.57,108.07
2016,8,30,16,15,393.5,208.5,2.85,27.5,430.0,137.32,108.48
2016,8,30,16,30,342.0,197.0,2.6,27.0,372.0,130.3,103.29
2016,8,30,16,45,293.0,179.5,2.4,27.0,317.5,119.82,95.0
2016,8,30,17,0,244.0,162.0,2.2,27.0,263.0,109.06,86.39
2016,8,30,17,15,221.5,140.5,1.95,26.5,221.5,96.1,75.96
2016,8,30,17,30,199.0,119.0,1.7,26.0,180.0,82.66,64.9
2016,8,30,17,45,166.5,96.5,1.45,26.0,140.0,68.05,52.43
2016,8,30,18,0,134.0,74.0,1.2,26.0,100.0,53.42,39.68
2016,8,30,18,15,87.5,51.5,1.15,25.5,66.5,37.67,25.8
2016,8,30,18,30,41.0,29.0,1.1,25.0,33.0,21.73,10.38
2016,8,30,18,45,20.5,14.5,1.05,25.0,16.5,11.41,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
