Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,17.5,11.0,1.95,23.0,12.5,22.95,0.0
2016,8,31,6,30,35.0,22.0,2.1,23.0,25.0,67.43,28.45
2016,8,31,6,45,113.5,44.0,2.3,23.5,62.5,192.41,149.31
2016,8,31,7,0,192.0,66.0,2.5,24.0,100.0,292.46,234.51
2016,8,31,7,15,273.0,78.5,2.45,24.0,146.0,403.43,325.07
2016,8,31,7,30,354.0,91.0,2.4,24.0,192.0,498.36,399.9
2016,8,31,7,45,261.0,125.0,2.35,24.5,208.5,430.65,344.43
2016,8,31,8,0,168.0,159.0,2.3,25.0,225.0,358.16,284.77
2016,8,31,8,15,171.0,185.0,2.35,25.5,260.5,387.94,306.1
2016,8,31,8,30,174.0,211.0,2.4,26.0,296.0,416.15,325.3
2016,8,31,8,45,208.5,233.0,2.5,26.5,347.0,469.57,363.96
2016,8,31,9,0,243.0,255.0,2.6,27.0,398.0,545.97,417.86
2016,8,31,9,15,480.5,196.5,2.65,27.5,508.5,732.98,553.97
2016,8,31,9,30,718.0,138.0,2.7,28.0,619.0,903.67,667.59
2016,8,31,9,45,739.0,138.5,2.75,28.5,662.0,901.43,661.96
2016,8,31,10,0,760.0,139.0,2.8,29.0,705.0,903.29,660.75
2016,8,31,10,15,393.5,225.5,2.8,29.0,519.5,624.59,465.86
2016,8,31,10,30,27.0,312.0,2.8,29.0,334.0,299.74,222.91
2016,8,31,10,45,415.5,229.0,2.85,29.0,585.0,610.02,457.66
2016,8,31,11,0,804.0,146.0,2.9,29.0,836.0,838.83,616.7
2016,8,31,11,15,419.5,259.5,2.9,29.0,620.5,595.41,441.67
2016,8,31,11,30,35.0,373.0,2.9,29.0,405.0,335.52,247.89
2016,8,31,11,45,103.5,420.0,2.9,29.5,515.0,416.37,307.67
2016,8,31,12,0,172.0,467.0,2.9,30.0,625.0,494.32,362.2
2016,8,31,12,15,483.0,319.5,2.9,30.0,766.0,567.34,416.13
2016,8,31,12,30,794.0,172.0,2.9,30.0,907.0,598.67,437.48
2016,8,31,12,45,573.5,299.0,2.95,30.0,829.0,526.39,382.15
2016,8,31,13,0,353.0,426.0,3.0,30.0,751.0,466.39,337.47
2016,8,31,13,15,570.0,297.5,3.0,30.0,814.0,437.75,312.3
2016,8,31,13,30,787.0,169.0,3.0,30.0,877.0,388.7,268.15
2016,8,31,13,45,781.0,168.0,3.0,30.0,857.0,333.17,221.56
2016,8,31,14,0,775.0,167.0,3.0,30.0,837.0,277.92,175.81
2016,8,31,14,15,766.5,164.5,2.95,30.0,809.0,221.83,132.48
2016,8,31,14,30,758.0,162.0,2.9,30.0,781.0,166.77,97.2
2016,8,31,14,45,557.0,245.5,2.85,30.0,689.5,145.77,112.31
2016,8,31,15,0,356.0,329.0,2.8,30.0,598.0,190.26,147.83
2016,8,31,15,15,533.0,238.0,2.7,30.0,614.5,142.61,110.21
2016,8,31,15,30,710.0,147.0,2.6,30.0,631.0,97.92,74.57
2016,8,31,15,45,692.0,141.5,2.55,30.0,585.5,96.27,73.51
2016,8,31,16,0,674.0,136.0,2.5,30.0,540.0,94.48,72.29
2016,8,31,16,15,648.0,130.0,2.35,29.5,489.5,92.02,70.68
2016,8,31,16,30,622.0,124.0,2.2,29.0,439.0,89.43,68.95
2016,8,31,16,45,589.0,116.0,2.05,29.0,386.5,85.2,65.71
2016,8,31,17,0,556.0,108.0,1.9,29.0,334.0,80.78,62.28
2016,8,31,17,15,507.5,98.5,1.7,28.5,281.0,74.86,57.64
2016,8,31,17,30,459.0,89.0,1.5,28.0,228.0,65.84,50.25
2016,8,31,17,45,393.0,76.5,1.3,27.5,177.5,56.85,42.66
2016,8,31,18,0,327.0,64.0,1.1,27.0,127.0,47.73,34.7
2016,8,31,18,15,231.5,46.5,1.05,26.5,83.5,34.83,23.26
2016,8,31,18,30,136.0,29.0,1.0,26.0,40.0,21.82,9.75
2016,8,31,18,45,68.0,14.5,0.95,26.0,20.0,11.41,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,53.56,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,162.34,68.62
2016,9,1,6,45,205.0,40.5,2.25,23.5,70.0,287.34,223.68
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,399.79,319.44
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.0,486.91,389.11
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,576.54,456.7
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.5,641.68,502.86
2016,9,1,8,0,545.0,105.0,2.3,26.0,318.0,717.65,554.6
2016,9,1,8,15,581.5,112.5,2.3,26.5,371.0,766.01,585.12
2016,9,1,8,30,618.0,120.0,2.3,27.0,424.0,811.85,613.14
2016,9,1,8,45,648.0,125.0,2.35,28.0,475.0,845.27,631.22
2016,9,1,9,0,678.0,130.0,2.4,29.0,526.0,875.44,646.86
2016,9,1,9,15,698.5,135.0,2.4,29.0,573.0,892.55,655.91
2016,9,1,9,30,719.0,140.0,2.4,29.0,620.0,905.97,662.72
2016,9,1,9,45,737.5,142.0,2.4,29.5,662.5,910.11,662.28
2016,9,1,10,0,756.0,144.0,2.4,30.0,705.0,903.36,655.01
2016,9,1,10,15,767.5,146.5,2.4,30.0,741.0,894.11,647.72
2016,9,1,10,30,779.0,149.0,2.4,30.0,777.0,880.97,638.09
2016,9,1,10,45,524.0,281.5,2.45,30.0,710.5,754.3,549.35
2016,9,1,11,0,269.0,414.0,2.5,30.0,644.0,617.03,449.88
2016,9,1,11,15,539.0,284.5,2.5,30.0,760.5,712.87,521.32
2016,9,1,11,30,809.0,155.0,2.5,30.0,877.0,773.77,565.34
2016,9,1,11,45,545.5,301.5,2.55,30.5,792.0,665.86,484.42
2016,9,1,12,0,282.0,448.0,2.6,31.0,707.0,559.09,405.26
2016,9,1,12,15,286.0,450.0,2.6,31.0,713.5,535.79,388.59
2016,9,1,12,30,290.0,452.0,2.6,31.0,720.0,511.23,370.3
2016,9,1,12,45,548.0,307.5,2.65,31.0,811.5,517.29,373.84
2016,9,1,13,0,806.0,163.0,2.7,31.0,903.0,495.23,353.88
2016,9,1,13,15,564.0,294.0,2.7,31.0,808.5,431.3,305.78
2016,9,1,13,30,322.0,425.0,2.7,31.0,714.0,388.37,275.89
2016,9,1,13,45,553.0,293.5,2.7,31.0,775.5,340.66,232.34
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,274.45,171.83
2016,9,1,14,15,775.5,159.5,2.65,31.0,809.0,217.84,128.56
2016,9,1,14,30,767.0,157.0,2.6,31.0,781.0,162.24,93.67
2016,9,1,14,45,633.5,213.5,2.6,31.0,713.5,125.89,96.05
2016,9,1,15,0,500.0,270.0,2.6,31.0,646.0,155.27,119.66
2016,9,1,15,15,429.5,277.5,2.5,30.5,587.0,159.93,123.81
2016,9,1,15,30,359.0,285.0,2.4,30.0,528.0,173.03,134.78
2016,9,1,15,45,179.5,211.5,2.35,30.0,333.0,141.12,109.62
2016,9,1,16,0,0.0,138.0,2.3,30.0,138.0,103.14,79.29
2016,9,1,16,15,11.5,162.0,2.15,29.5,168.0,118.61,92.41
2016,9,1,16,30,23.0,186.0,2.0,29.0,198.0,132.54,104.27
2016,9,1,16,45,18.5,165.0,1.9,29.0,173.5,118.09,92.78
2016,9,1,17,0,14.0,144.0,1.8,29.0,149.0,103.51,81.1
2016,9,1,17,15,7.5,122.0,1.6,28.5,124.5,88.18,68.74
2016,9,1,17,30,1.0,100.0,1.4,28.0,100.0,72.73,56.02
2016,9,1,17,45,0.5,77.0,1.25,27.5,77.0,56.6,42.43
2016,9,1,18,0,0.0,54.0,1.1,27.0,54.0,40.3,28.41
2016,9,1,18,15,0.0,34.5,1.05,26.5,34.5,26.13,16.0
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,11.42,1.96
2016,9,1,18,45,0.0,7.5,1.0,26.0,7.5,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.75,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.27,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.03,0.0
2016,9,2,7,45,23.0,77.0,2.3,24.5,86.0,92.94,71.99
2016,9,2,8,0,46.0,150.0,2.3,25.0,168.0,203.51,160.98
2016,9,2,8,15,72.5,179.0,2.2,25.0,212.0,259.24,204.74
2016,9,2,8,30,99.0,208.0,2.1,25.0,256.0,314.0,246.76
2016,9,2,8,45,82.5,228.0,2.05,25.5,271.5,312.9,243.45
2016,9,2,9,0,66.0,248.0,2.0,26.0,287.0,311.39,240.1
2016,9,2,9,15,67.0,271.0,1.9,26.5,313.5,330.49,252.9
2016,9,2,9,30,68.0,294.0,1.8,27.0,340.0,348.79,264.82
2016,9,2,9,45,56.5,304.0,1.7,27.5,344.0,340.0,256.34
2016,9,2,10,0,45.0,314.0,1.6,28.0,348.0,331.68,248.47
2016,9,2,10,15,71.5,349.0,1.5,28.0,405.0,384.32,286.68
2016,9,2,10,30,98.0,384.0,1.4,28.0,462.0,433.95,321.54
2016,9,2,10,45,88.0,394.0,1.35,28.5,466.5,424.27,312.56
2016,9,2,11,0,78.0,404.0,1.3,29.0,471.0,414.75,304.21
2016,9,2,11,15,174.5,419.5,1.3,29.0,574.0,509.86,372.23
2016,9,2,11,30,271.0,435.0,1.3,29.0,677.0,590.86,427.56
2016,9,2,11,45,473.5,341.5,1.3,29.5,771.5,644.67,464.85
2016,9,2,12,0,676.0,248.0,1.3,30.0,866.0,674.22,484.31
2016,9,2,12,15,534.0,327.0,1.35,30.0,816.5,601.85,431.99
2016,9,2,12,30,392.0,406.0,1.4,30.0,767.0,535.85,384.69
2016,9,2,12,45,536.5,326.0,1.45,30.0,817.5,522.32,374.3
2016,9,2,13,0,681.0,246.0,1.5,30.0,868.0,491.19,349.07
2016,9,2,13,15,470.0,343.0,1.5,30.0,770.0,422.18,298.83
2016,9,2,13,30,259.0,440.0,1.5,30.0,672.0,374.14,266.01
2016,9,2,13,45,467.0,334.0,1.55,30.0,740.0,337.59,231.98
2016,9,2,14,0,675.0,228.0,1.6,30.0,808.0,280.88,180.26
2016,9,2,14,15,665.5,225.0,1.65,30.0,780.5,228.17,140.81
2016,9,2,14,30,656.0,222.0,1.7,30.0,753.0,176.85,109.06
2016,9,2,14,45,671.5,201.0,1.8,30.0,724.0,119.19,90.97
2016,9,2,15,0,687.0,180.0,1.9,30.0,695.0,111.28,84.94
2016,9,2,15,15,670.5,175.5,1.95,29.5,654.0,111.05,85.16
2016,9,2,15,30,654.0,171.0,2.0,29.0,613.0,110.76,85.33
2016,9,2,15,45,638.5,162.5,2.05,29.0,568.0,107.95,83.32
2016,9,2,16,0,623.0,154.0,2.1,29.0,523.0,104.88,81.09
2016,9,2,16,15,595.0,147.0,2.05,28.5,473.0,102.23,79.38
2016,9,2,16,30,567.0,140.0,2.0,28.0,423.0,99.45,77.55
2016,9,2,16,45,533.5,130.0,1.95,28.0,371.5,91.91,71.59
2016,9,2,17,0,500.0,120.0,1.9,28.0,320.0,85.74,66.72
2016,9,2,17,15,450.5,108.5,1.75,27.5,267.5,78.17,60.69
2016,9,2,17,30,401.0,97.0,1.6,27.0,215.0,70.42,54.33
2016,9,2,17,45,331.0,82.0,1.5,27.0,165.0,59.94,45.32
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,49.28,35.9
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,34.48,22.77
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,19.51,6.29
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.5,1.75,21.5,12.5,40.9,0.0
2016,9,3,6,30,80.0,21.0,1.9,22.0,25.0,116.8,34.65
2016,9,3,6,45,176.0,40.5,2.05,22.5,65.5,262.76,204.02
2016,9,3,7,0,272.0,60.0,2.2,23.0,106.0,376.26,301.12
2016,9,3,7,15,344.0,74.5,2.2,23.5,156.0,464.21,372.39
2016,9,3,7,30,416.0,89.0,2.2,24.0,206.0,554.73,441.49
2016,9,3,7,45,473.5,98.5,2.25,25.0,259.5,625.39,491.64
2016,9,3,8,0,531.0,108.0,2.3,26.0,313.0,706.08,546.59
2016,9,3,8,15,568.5,116.0,2.25,26.0,365.5,755.87,579.06
2016,9,3,8,30,606.0,124.0,2.2,26.0,418.0,803.1,609.03
2016,9,3,8,45,640.5,127.5,2.15,26.5,470.0,839.14,629.44
2016,9,3,9,0,675.0,131.0,2.1,27.0,522.0,871.86,647.27
2016,9,3,9,15,695.5,135.5,2.0,27.5,569.0,888.19,653.52
2016,9,3,9,30,716.0,140.0,1.9,28.0,616.0,900.84,657.46
2016,9,3,9,45,519.0,234.5,1.85,28.5,591.5,784.34,574.87
2016,9,3,10,0,322.0,329.0,1.8,29.0,567.0,655.25,480.75
2016,9,3,10,15,355.0,336.5,1.8,29.0,611.0,676.98,495.93
2016,9,3,10,30,388.0,344.0,1.8,29.0,655.0,695.37,507.5
2016,9,3,10,45,594.0,247.0,1.8,29.5,743.0,786.12,570.23
2016,9,3,11,0,800.0,150.0,1.8,30.0,831.0,834.11,601.74
2016,9,3,11,15,402.0,153.5,1.8,30.0,496.0,486.51,361.49
2016,9,3,11,30,4.0,157.0,1.8,30.0,161.0,125.6,90.8
2016,9,3,11,45,4.5,160.0,1.85,30.0,164.5,127.84,93.06
2016,9,3,12,0,5.0,163.0,1.9,30.0,168.0,129.95,94.61
2016,9,3,12,15,151.0,305.0,1.95,30.0,444.0,337.56,250.03
2016,9,3,12,30,297.0,447.0,2.0,30.0,720.0,509.67,370.13
2016,9,3,12,45,360.5,417.5,2.05,30.5,747.5,493.07,355.43
2016,9,3,13,0,424.0,388.0,2.1,31.0,775.0,466.97,334.11
2016,9,3,13,15,578.0,296.0,2.15,31.0,816.0,434.52,306.5
2016,9,3,13,30,732.0,204.0,2.2,31.0,857.0,381.75,261.27
2016,9,3,13,45,729.0,200.0,2.25,31.0,837.0,326.33,215.73
2016,9,3,14,0,726.0,196.0,2.3,31.0,817.0,271.08,170.96
2016,9,3,14,15,532.5,280.5,2.35,30.5,727.5,239.77,155.05
2016,9,3,14,30,339.0,365.0,2.4,30.0,638.0,233.31,162.07
2016,9,3,14,45,326.5,350.0,2.5,30.0,603.5,197.37,152.92
2016,9,3,15,0,314.0,335.0,2.6,30.0,569.0,192.24,149.32
2016,9,3,15,15,170.0,294.5,2.65,30.0,420.5,182.66,142.13
2016,9,3,15,30,26.0,254.0,2.7,30.0,272.0,178.8,139.47
2016,9,3,15,45,195.0,244.0,2.8,30.0,360.0,158.45,123.67
2016,9,3,16,0,364.0,234.0,2.9,30.0,448.0,149.73,117.1
2016,9,3,16,15,468.0,186.0,2.9,29.5,434.5,121.55,94.88
2016,9,3,16,30,572.0,138.0,2.9,29.0,421.0,98.38,76.42
2016,9,3,16,45,532.5,129.5,2.9,28.5,368.5,91.64,71.29
2016,9,3,17,0,493.0,121.0,2.9,28.0,316.0,86.3,67.25
2016,9,3,17,15,443.0,109.0,2.7,27.5,263.5,78.42,60.94
2016,9,3,17,30,393.0,97.0,2.5,27.0,211.0,70.35,54.29
2016,9,3,17,45,317.5,82.0,2.35,27.0,161.0,59.82,45.21
2016,9,3,18,0,242.0,67.0,2.2,27.0,111.0,49.12,35.71
2016,9,3,18,15,159.0,45.5,2.2,26.5,70.0,33.65,21.97
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,18.04,4.02
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,29.5,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,89.44,18.47
2016,9,4,6,45,137.5,41.5,1.3,23.5,61.5,211.19,162.35
2016,9,4,7,0,221.0,64.0,1.5,24.0,101.0,317.21,252.59
2016,9,4,7,15,289.5,81.5,1.75,24.5,150.0,423.46,338.02
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,512.99,407.7
2016,9,4,7,45,411.5,111.5,2.25,25.5,251.0,582.39,459.33
2016,9,4,8,0,465.0,124.0,2.5,26.0,303.0,651.76,508.83
2016,9,4,8,15,504.0,134.5,2.65,26.5,355.5,703.25,543.48
2016,9,4,8,30,543.0,145.0,2.8,27.0,408.0,753.03,576.12
2016,9,4,8,45,573.0,152.5,2.95,27.5,458.5,798.16,604.86
2016,9,4,9,0,603.0,160.0,3.1,28.0,509.0,831.17,624.86
2016,9,4,9,15,625.5,166.0,3.1,28.0,555.5,851.53,636.54
2016,9,4,9,30,648.0,172.0,3.1,28.0,602.0,868.16,645.83
2016,9,4,9,45,667.0,176.0,3.1,28.5,644.0,875.39,647.62
2016,9,4,10,0,686.0,180.0,3.1,29.0,686.0,878.7,646.99
2016,9,4,10,15,699.0,184.0,3.1,29.0,721.5,872.37,641.43
2016,9,4,10,30,712.0,188.0,3.1,29.0,757.0,862.16,633.53
2016,9,4,10,45,723.5,189.5,3.1,29.5,786.0,844.3,619.32
2016,9,4,11,0,735.0,191.0,3.1,30.0,815.0,822.71,602.34
2016,9,4,11,15,741.5,193.0,3.1,30.0,836.5,793.89,581.57
2016,9,4,11,30,748.0,195.0,3.1,30.0,858.0,761.79,558.37
2016,9,4,11,45,763.0,188.5,3.1,30.5,873.5,720.44,527.8
2016,9,4,12,0,778.0,182.0,3.1,31.0,889.0,682.03,498.63
2016,9,4,12,15,779.0,182.5,3.1,31.0,893.5,637.08,465.1
2016,9,4,12,30,780.0,183.0,3.1,31.0,898.0,590.2,429.39
2016,9,4,12,45,554.5,307.5,3.1,31.0,814.5,515.5,372.89
2016,9,4,13,0,329.0,432.0,3.1,31.0,731.0,454.38,327.71
2016,9,4,13,15,328.5,425.0,3.15,31.0,720.5,418.41,300.07
2016,9,4,13,30,328.0,418.0,3.2,31.0,710.0,382.64,272.05
2016,9,4,13,45,552.5,291.5,3.25,31.0,769.0,333.66,227.25
2016,9,4,14,0,777.0,165.0,3.3,31.0,828.0,267.18,166.55
2016,9,4,14,15,511.0,275.5,3.3,31.0,706.0,231.91,150.3
2016,9,4,14,30,245.0,386.0,3.3,31.0,584.0,247.31,175.42
2016,9,4,14,45,479.5,276.0,3.35,31.0,640.0,155.53,119.63
2016,9,4,15,0,714.0,166.0,3.4,31.0,696.0,105.0,79.68
2016,9,4,15,15,497.5,231.5,3.4,30.5,590.5,139.13,107.53
2016,9,4,15,30,281.0,297.0,3.4,30.0,485.0,177.0,138.32
2016,9,4,15,45,463.5,220.0,3.4,30.0,503.0,136.75,106.35
2016,9,4,16,0,646.0,143.0,3.4,30.0,521.0,98.88,75.98
2016,9,4,16,15,617.5,136.5,3.3,29.5,470.5,96.23,74.27
2016,9,4,16,30,589.0,130.0,3.2,29.0,420.0,93.45,72.41
2016,9,4,16,45,554.0,121.0,3.1,29.0,367.5,88.67,68.72
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,81.1,62.65
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,73.96,56.95
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,66.68,50.96
2016,9,4,17,45,344.0,76.5,2.25,27.5,159.5,56.38,42.19
2016,9,4,18,0,273.0,62.0,2.0,27.0,110.0,45.93,32.99
2016,9,4,18,15,178.0,42.5,2.0,26.5,69.0,31.7,20.25
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,17.31,1.81
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.0,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,10.0,2.05,22.0,13.5,63.72,0.0
2016,9,5,6,30,137.0,20.0,2.3,22.0,27.0,178.17,27.34
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.5,331.66,256.8
2016,9,5,7,0,392.0,46.0,2.8,23.0,112.0,469.19,373.35
2016,9,5,7,15,470.0,55.0,3.0,23.5,163.5,561.49,447.85
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,655.33,519.49
2016,9,5,7,45,276.5,96.5,3.4,24.5,173.0,430.14,346.16
2016,9,5,8,0,5.0,129.0,3.6,25.0,131.0,119.16,91.53
2016,9,5,8,15,95.5,167.5,3.65,25.5,213.0,267.51,212.97
2016,9,5,8,30,186.0,206.0,3.7,26.0,295.0,422.05,332.87
2016,9,5,8,45,187.5,231.5,3.8,26.5,330.5,446.52,348.63
2016,9,5,9,0,189.0,257.0,3.9,27.0,366.0,469.36,363.45
2016,9,5,9,15,114.0,262.5,3.9,27.5,330.0,391.12,300.76
2016,9,5,9,30,39.0,268.0,3.9,28.0,294.0,291.61,222.11
2016,9,5,9,45,131.5,307.5,3.95,28.5,403.0,439.13,334.02
2016,9,5,10,0,224.0,347.0,4.0,29.0,512.0,557.98,420.26
2016,9,5,10,15,199.5,368.5,4.0,29.0,521.0,543.26,407.22
2016,9,5,10,30,175.0,390.0,4.0,29.0,530.0,527.99,394.53
2016,9,5,10,45,195.0,404.5,4.0,29.5,565.5,544.38,404.99
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,558.05,413.26
2016,9,5,11,15,122.5,386.5,4.0,30.0,490.5,437.9,324.96
2016,9,5,11,30,30.0,354.0,4.0,30.0,380.0,314.83,233.27
2016,9,5,11,45,35.5,373.0,4.05,30.0,404.5,327.56,242.76
2016,9,5,12,0,41.0,392.0,4.1,30.0,429.0,338.68,250.67
2016,9,5,12,15,460.5,253.0,4.1,30.0,673.0,495.79,369.03
2016,9,5,12,30,880.0,114.0,4.1,30.0,917.0,589.62,434.57
2016,9,5,12,45,559.5,283.5,4.15,30.0,793.5,497.0,363.3
2016,9,5,13,0,239.0,453.0,4.2,30.0,670.0,430.27,313.94
2016,9,5,13,15,549.5,286.0,4.2,30.0,775.0,413.12,295.68
2016,9,5,13,30,860.0,119.0,4.2,30.0,880.0,372.12,254.19
2016,9,5,13,45,471.5,262.0,4.2,30.0,678.0,292.45,201.03
2016,9,5,14,0,83.0,405.0,4.2,30.0,476.0,282.84,206.34
2016,9,5,14,15,181.0,391.0,4.15,30.0,538.5,264.09,188.63
2016,9,5,14,30,279.0,377.0,4.1,30.0,601.0,230.78,163.28
2016,9,5,14,45,209.0,365.0,4.1,30.0,528.5,215.01,167.36
2016,9,5,15,0,139.0,353.0,4.1,30.0,456.0,207.82,162.07
2016,9,5,15,15,164.5,330.5,4.05,29.5,445.5,198.79,155.62
2016,9,5,15,30,190.0,308.0,4.0,29.0,435.0,189.16,148.67
2016,9,5,15,45,154.5,283.5,3.95,29.0,382.0,176.38,138.86
2016,9,5,16,0,119.0,259.0,3.9,29.0,329.0,163.15,128.64
2016,9,5,16,15,107.5,233.0,3.75,28.5,291.5,154.73,122.5
2016,9,5,16,30,96.0,207.0,3.6,28.0,254.0,139.17,110.44
2016,9,5,16,45,92.5,181.5,3.5,28.0,222.5,123.63,98.03
2016,9,5,17,0,89.0,156.0,3.4,28.0,191.0,107.71,85.14
2016,9,5,17,15,298.5,114.0,3.15,27.5,202.5,81.27,63.34
2016,9,5,17,30,508.0,72.0,2.9,27.0,214.0,56.92,42.91
2016,9,5,17,45,431.0,62.0,2.7,27.0,163.0,49.45,36.4
2016,9,5,18,0,354.0,52.0,2.5,27.0,112.0,39.58,27.62
2016,9,5,18,15,232.5,37.0,2.5,26.5,70.5,28.05,17.14
2016,9,5,18,30,111.0,22.0,2.5,26.0,29.0,16.63,0.0
2016,9,5,18,45,55.5,11.0,2.55,25.5,14.5,8.65,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,10.0,2.35,23.0,12.5,41.69,0.0
2016,9,6,6,30,83.0,20.0,2.5,23.0,25.0,116.67,4.19
2016,9,6,6,45,197.0,36.5,2.65,23.5,65.0,274.94,211.51
2016,9,6,7,0,311.0,53.0,2.8,24.0,105.0,400.66,319.39
2016,9,6,7,15,392.5,64.5,2.95,24.5,155.5,493.95,395.01
2016,9,6,7,30,474.0,76.0,3.1,25.0,206.0,599.24,475.82
2016,9,6,7,45,537.0,81.5,3.3,25.5,260.5,673.87,530.33
2016,9,6,8,0,600.0,87.0,3.5,26.0,315.0,747.31,581.82
2016,9,6,8,15,422.5,143.0,3.65,26.5,315.5,631.76,494.36
2016,9,6,8,30,245.0,199.0,3.8,27.0,316.0,495.65,387.1
2016,9,6,8,45,260.5,222.0,3.95,27.5,359.5,531.73,412.5
2016,9,6,9,0,276.0,245.0,4.1,28.0,403.0,565.81,435.28
2016,9,6,9,15,534.0,173.5,4.1,28.0,514.0,755.64,576.47
2016,9,6,9,30,792.0,102.0,4.1,28.0,625.0,921.33,688.32
2016,9,6,9,45,812.5,101.5,4.15,28.5,668.0,911.71,677.77
2016,9,6,10,0,833.0,101.0,4.2,29.0,711.0,910.92,674.64
2016,9,6,10,15,843.0,102.5,4.2,29.0,746.5,898.46,664.87
2016,9,6,10,30,853.0,104.0,4.2,29.0,782.0,882.19,652.78
2016,9,6,10,45,861.5,104.5,4.2,29.5,811.0,859.82,635.47
2016,9,6,11,0,870.0,105.0,4.2,30.0,840.0,833.81,615.89
2016,9,6,11,15,874.5,106.0,4.2,30.0,860.5,801.48,593.36
2016,9,6,11,30,879.0,107.0,4.2,30.0,881.0,765.93,568.64
2016,9,6,11,45,881.0,108.0,4.25,30.0,893.5,725.51,538.98
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,682.39,506.53
2016,9,6,12,15,883.5,109.0,4.3,30.0,910.5,635.09,470.22
2016,9,6,12,30,884.0,109.0,4.3,30.0,915.0,585.72,431.48
2016,9,6,12,45,471.5,263.5,4.3,30.5,693.5,439.36,321.88
2016,9,6,13,0,59.0,418.0,4.3,31.0,472.0,329.37,241.53
2016,9,6,13,15,87.5,428.0,4.3,31.0,506.5,336.0,245.78
2016,9,6,13,30,116.0,438.0,4.3,31.0,541.0,329.85,239.93
2016,9,6,13,45,153.0,429.5,4.35,31.0,561.5,317.59,229.0
2016,9,6,14,0,190.0,421.0,4.4,31.0,582.0,300.97,214.66
2016,9,6,14,15,518.0,263.5,4.4,30.5,681.0,222.75,144.0
2016,9,6,14,30,846.0,106.0,4.4,30.0,780.0,136.0,76.13
2016,9,6,14,45,785.5,130.5,4.4,30.0,734.0,94.4,71.39
2016,9,6,15,0,725.0,155.0,4.4,30.0,688.0,99.82,75.98
2016,9,6,15,15,638.0,181.5,4.35,30.0,630.0,114.69,88.2
2016,9,6,15,30,551.0,208.0,4.3,30.0,572.0,130.88,101.53
2016,9,6,15,45,603.5,171.0,4.3,30.0,542.0,113.35,87.59
2016,9,6,16,0,656.0,134.0,4.3,30.0,512.0,93.81,71.93
2016,9,6,16,15,626.5,128.5,4.15,29.5,461.5,91.54,70.49
2016,9,6,16,30,597.0,123.0,4.0,29.0,411.0,89.19,68.96
2016,9,6,16,45,555.5,115.5,3.85,29.0,358.0,85.15,65.86
2016,9,6,17,0,514.0,108.0,3.7,29.0,305.0,78.54,60.57
2016,9,6,17,15,457.5,98.5,3.4,28.5,252.5,71.93,55.27
2016,9,6,17,30,401.0,89.0,3.1,28.0,200.0,65.22,49.73
2016,9,6,17,45,313.0,75.5,2.8,27.5,150.0,55.43,41.33
2016,9,6,18,0,225.0,62.0,2.5,27.0,100.0,45.54,32.54
2016,9,6,18,15,128.5,41.5,2.5,26.5,61.0,30.62,19.04
2016,9,6,18,30,32.0,21.0,2.5,26.0,22.0,15.76,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.0,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,31.0,10.0,2.7,24.0,11.5,33.12,0.0
2016,9,7,6,30,62.0,20.0,2.8,24.0,23.0,98.86,0.0
2016,9,7,6,45,167.5,38.5,2.95,24.5,62.0,253.54,193.22
2016,9,7,7,0,273.0,57.0,3.1,25.0,101.0,373.01,296.77
2016,9,7,7,15,355.5,69.5,3.25,25.0,151.0,467.26,374.39
2016,9,7,7,30,438.0,82.0,3.4,25.0,201.0,564.87,450.89
2016,9,7,7,45,494.0,91.0,3.6,25.5,254.5,642.71,508.52
2016,9,7,8,0,550.0,100.0,3.8,26.0,308.0,713.4,558.64
2016,9,7,8,15,418.5,145.5,3.9,26.5,318.5,630.43,494.18
2016,9,7,8,30,287.0,191.0,4.0,27.0,329.0,527.19,412.34
2016,9,7,8,45,179.0,218.0,4.1,27.5,307.5,420.96,328.14
2016,9,7,9,0,71.0,245.0,4.2,28.0,286.0,313.5,241.75
2016,9,7,9,15,403.5,187.0,4.2,28.0,449.5,640.96,493.64
2016,9,7,9,30,736.0,129.0,4.2,28.0,613.0,902.66,676.98
2016,9,7,9,45,433.5,238.5,4.25,28.5,528.5,702.16,529.53
2016,9,7,10,0,131.0,348.0,4.3,29.0,444.0,470.41,353.85
2016,9,7,10,15,214.5,358.0,4.3,29.0,524.5,545.59,410.43
2016,9,7,10,30,298.0,368.0,4.3,29.0,605.0,634.84,474.19
2016,9,7,10,45,249.5,393.0,4.3,29.5,596.5,597.03,443.7
2016,9,7,11,0,201.0,418.0,4.3,30.0,588.0,544.31,403.61
2016,9,7,11,15,241.5,422.0,4.25,30.0,631.0,562.37,416.5
2016,9,7,11,30,282.0,426.0,4.2,30.0,674.0,587.23,433.45
2016,9,7,11,45,294.5,429.5,4.2,30.5,692.0,573.89,422.21
2016,9,7,12,0,307.0,433.0,4.2,31.0,710.0,558.22,409.36
2016,9,7,12,15,585.0,279.5,4.15,31.0,809.5,588.2,432.23
2016,9,7,12,30,863.0,126.0,4.1,31.0,909.0,583.83,427.86
2016,9,7,12,45,860.0,127.0,4.1,31.0,904.5,532.1,386.44
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,479.15,343.15
2016,9,7,13,15,608.0,265.0,4.05,31.0,809.0,415.38,294.53
2016,9,7,13,30,359.0,402.0,4.0,31.0,718.0,379.63,269.63
2016,9,7,13,45,597.5,264.5,4.0,31.0,775.0,320.52,216.16
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,254.63,154.8
2016,9,7,14,15,828.5,125.0,3.95,31.0,803.5,197.04,112.19
2016,9,7,14,30,821.0,123.0,3.9,31.0,775.0,131.01,73.7
2016,9,7,14,45,798.5,127.0,3.85,31.0,736.5,93.01,69.97
2016,9,7,15,0,776.0,131.0,3.8,31.0,698.0,96.23,72.76
2016,9,7,15,15,761.0,128.0,3.7,31.0,656.5,95.63,72.45
2016,9,7,15,30,746.0,125.0,3.6,31.0,615.0,94.97,72.12
2016,9,7,15,45,526.5,181.5,3.55,31.0,514.5,117.68,90.75
2016,9,7,16,0,307.0,238.0,3.5,31.0,414.0,150.66,117.67
2016,9,7,16,15,475.5,173.5,3.3,30.5,416.0,115.01,89.32
2016,9,7,16,30,644.0,109.0,3.1,30.0,418.0,80.82,61.73
2016,9,7,16,45,599.0,104.0,2.9,30.0,363.5,78.0,59.65
2016,9,7,17,0,554.0,99.0,2.7,30.0,309.0,75.21,57.53
2016,9,7,17,15,498.0,90.5,2.45,29.5,255.5,69.69,53.16
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,61.05,45.99
2016,9,7,17,45,355.5,69.5,1.95,28.5,151.5,51.75,38.03
2016,9,7,18,0,269.0,57.0,1.7,28.0,101.0,42.44,29.76
2016,9,7,18,15,134.5,39.5,1.7,27.5,61.5,29.25,17.64
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,16.09,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,8.65,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,7.08,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,34.26,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,191.52,145.22
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,307.79,246.36
2016,9,8,7,15,291.0,79.5,3.75,24.5,147.0,421.97,340.09
2016,9,8,7,30,374.0,95.0,3.8,25.0,197.0,522.15,419.38
2016,9,8,7,45,455.5,101.0,3.85,25.5,253.0,609.78,484.87
2016,9,8,8,0,537.0,107.0,3.9,26.0,309.0,707.72,555.09
2016,9,8,8,15,578.0,114.0,3.9,26.0,363.0,759.52,590.32
2016,9,8,8,30,619.0,121.0,3.9,26.0,417.0,808.63,622.98
2016,9,8,8,45,667.0,120.0,3.9,26.5,472.0,852.24,649.84
2016,9,8,9,0,715.0,119.0,3.9,27.0,527.0,892.2,673.7
2016,9,8,9,15,736.0,123.0,3.9,27.5,575.0,907.73,680.57
2016,9,8,9,30,757.0,127.0,3.9,28.0,623.0,912.57,680.44
2016,9,8,9,45,782.0,125.5,3.9,28.5,667.5,918.72,681.44
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,920.54,679.69
2016,9,8,10,15,818.5,126.0,3.9,29.0,748.5,909.23,670.72
2016,9,8,10,30,830.0,128.0,3.9,29.0,785.0,893.93,659.34
2016,9,8,10,45,843.0,127.0,3.95,29.5,815.0,861.48,635.54
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,837.52,617.71
2016,9,8,11,15,861.0,127.0,4.0,30.0,866.0,805.2,595.25
2016,9,8,11,30,866.0,128.0,4.0,30.0,887.0,769.66,570.1
2016,9,8,11,45,868.0,129.5,4.0,30.5,899.5,729.32,539.06
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,686.31,505.69
2016,9,8,12,15,871.0,131.0,4.0,31.0,916.0,639.11,469.74
2016,9,8,12,30,872.0,131.0,4.0,31.0,920.0,589.86,431.38
2016,9,8,12,45,869.5,131.5,4.05,31.5,915.0,537.34,388.91
2016,9,8,13,0,867.0,132.0,4.1,32.0,910.0,483.55,344.45
2016,9,8,13,15,864.0,131.0,4.1,32.0,897.0,427.59,297.97
2016,9,8,13,30,861.0,130.0,4.1,32.0,884.0,370.91,250.05
2016,9,8,13,45,853.5,130.0,4.1,32.0,862.0,313.1,201.3
2016,9,8,14,0,846.0,130.0,4.1,32.0,840.0,255.48,154.3
2016,9,8,14,15,837.5,128.5,4.05,32.0,811.0,197.3,111.84
2016,9,8,14,30,829.0,127.0,4.0,32.0,782.0,130.98,74.29
2016,9,8,14,45,816.0,125.5,4.0,32.0,745.0,92.89,69.61
2016,9,8,15,0,803.0,124.0,4.0,32.0,708.0,93.08,69.94
2016,9,8,15,15,787.5,121.0,3.95,31.5,665.0,92.26,69.61
2016,9,8,15,30,772.0,118.0,3.9,31.0,622.0,91.37,69.23
2016,9,8,15,45,748.0,115.5,3.85,31.0,573.5,90.52,68.76
2016,9,8,16,0,724.0,113.0,3.8,31.0,525.0,82.6,62.52
2016,9,8,16,15,696.0,108.5,3.6,30.5,473.0,80.37,61.05
2016,9,8,16,30,668.0,104.0,3.4,30.0,421.0,78.07,59.52
2016,9,8,16,45,624.5,99.0,3.2,29.5,366.0,75.09,57.39
2016,9,8,17,0,581.0,94.0,3.0,29.0,311.0,72.13,55.23
2016,9,8,17,15,524.0,85.5,2.7,28.5,256.5,66.41,50.64
2016,9,8,17,30,467.0,77.0,2.4,28.0,202.0,60.62,45.83
2016,9,8,17,45,376.5,65.5,2.15,27.5,150.5,49.21,36.02
2016,9,8,18,0,286.0,54.0,1.9,27.0,99.0,40.46,28.18
2016,9,8,18,15,167.5,36.0,1.85,26.5,59.5,27.0,15.69
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,13.56,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,6.29,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,13.34,0.0
2016,9,9,6,45,80.0,41.0,3.3,23.5,54.0,147.43,110.28
2016,9,9,7,0,160.0,66.0,3.6,24.0,92.0,269.16,214.58
2016,9,9,7,15,239.5,85.0,3.7,24.5,140.5,363.55,293.58
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,461.6,372.3
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,568.48,454.19
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,656.24,518.04
2016,9,9,8,15,520.5,128.5,4.1,26.5,352.0,709.26,553.86
2016,9,9,8,30,564.0,137.0,4.1,27.0,405.0,760.64,587.58
2016,9,9,8,45,613.5,137.0,4.1,27.5,459.0,817.51,624.29
2016,9,9,9,0,663.0,137.0,4.1,28.0,513.0,860.7,650.64
2016,9,9,9,15,685.5,141.5,4.1,28.0,560.5,878.42,660.51
2016,9,9,9,30,708.0,146.0,4.1,28.0,608.0,892.37,668.03
2016,9,9,9,45,737.5,143.0,4.1,28.5,653.0,900.61,670.48
2016,9,9,10,0,767.0,140.0,4.1,29.0,698.0,898.04,665.8
2016,9,9,10,15,779.0,143.0,4.1,29.0,734.0,888.74,658.17
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,875.45,648.08
2016,9,9,10,45,809.0,142.0,4.1,29.5,800.5,856.56,633.11
2016,9,9,11,0,827.0,138.0,4.1,30.0,831.0,833.55,615.56
2016,9,9,11,15,832.5,139.5,4.05,30.0,852.0,801.76,593.21
2016,9,9,11,30,838.0,141.0,4.0,30.0,873.0,757.21,561.1
2016,9,9,11,45,859.0,130.5,4.0,30.5,890.5,721.48,533.61
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,681.92,502.84
2016,9,9,12,15,881.0,120.0,4.0,31.0,912.0,634.49,466.59
2016,9,9,12,30,882.0,120.0,4.0,31.0,916.0,584.97,427.91
2016,9,9,12,45,881.0,119.5,4.0,31.5,911.5,532.22,385.04
2016,9,9,13,0,880.0,119.0,4.0,32.0,907.0,478.06,340.08
2016,9,9,13,15,877.0,118.5,3.95,32.0,894.0,421.91,293.24
2016,9,9,13,30,874.0,118.0,3.9,32.0,881.0,365.0,244.96
2016,9,9,13,45,869.0,116.5,3.9,32.0,859.5,306.39,195.48
2016,9,9,14,0,864.0,115.0,3.9,32.0,838.0,247.71,147.65
2016,9,9,14,15,856.5,113.5,3.85,31.5,809.0,188.81,105.22
2016,9,9,14,30,849.0,112.0,3.8,31.0,780.0,130.53,75.03
2016,9,9,14,45,834.5,112.0,3.8,31.0,742.5,96.08,72.48
2016,9,9,15,0,820.0,112.0,3.8,31.0,705.0,86.66,65.07
2016,9,9,15,15,805.5,109.5,3.75,31.0,662.5,85.88,64.61
2016,9,9,15,30,791.0,107.0,3.7,31.0,620.0,85.03,64.1
2016,9,9,15,45,771.0,103.5,3.65,31.0,572.0,83.32,62.91
2016,9,9,16,0,751.0,100.0,3.6,31.0,524.0,81.53,61.66
2016,9,9,16,15,724.0,96.0,3.4,30.5,472.0,79.15,60.06
2016,9,9,16,30,697.0,92.0,3.2,30.0,420.0,70.75,53.47
2016,9,9,16,45,659.0,86.5,3.05,29.5,365.5,67.16,50.8
2016,9,9,17,0,621.0,81.0,2.9,29.0,311.0,63.51,48.02
2016,9,9,17,15,566.0,74.0,2.7,28.5,256.5,58.49,43.98
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,53.46,39.78
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,45.79,33.12
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,38.14,26.19
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,23.95,12.99
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,12.59,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,6.69,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,84.22,0.0
2016,9,10,6,45,166.5,35.0,0.7,23.5,58.5,247.3,185.02
2016,9,10,7,0,279.0,53.0,0.7,24.0,97.0,372.23,291.89
2016,9,10,7,15,139.5,40.5,0.75,24.0,62.5,216.36,172.91
2016,9,10,7,30,0.0,28.0,0.8,24.0,28.0,21.33,11.98
2016,9,10,7,45,0.0,35.5,0.9,24.5,35.5,27.08,16.82
