Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,8,0,0.0,43.0,1.0,25.0,43.0,32.86,21.49
2016,9,10,8,15,0.5,95.5,1.1,25.0,95.5,76.63,57.08
2016,9,10,8,30,1.0,148.0,1.2,25.0,148.0,126.88,97.04
2016,9,10,8,45,106.5,199.0,1.35,25.5,259.0,324.89,253.7
2016,9,10,9,0,212.0,250.0,1.5,26.0,370.0,483.19,371.24
2016,9,10,9,15,327.5,247.5,1.65,26.0,451.5,607.68,461.13
2016,9,10,9,30,443.0,245.0,1.8,26.0,533.0,729.1,545.81
2016,9,10,9,45,373.5,285.5,2.0,26.5,539.5,669.01,500.36
2016,9,10,10,0,304.0,326.0,2.2,27.0,546.0,630.68,470.67
2016,9,10,10,15,213.5,353.5,2.3,27.0,512.0,538.72,403.33
2016,9,10,10,30,123.0,381.0,2.4,27.0,478.0,470.9,352.11
2016,9,10,10,45,283.0,359.5,2.5,27.0,593.0,591.95,441.93
2016,9,10,11,0,443.0,338.0,2.6,27.0,708.0,698.07,517.2
2016,9,10,11,15,627.0,244.0,2.7,27.0,782.0,737.2,546.51
2016,9,10,11,30,811.0,150.0,2.8,27.0,856.0,752.3,558.99
2016,9,10,11,45,834.5,137.5,2.9,27.0,873.5,707.56,526.88
2016,9,10,12,0,858.0,125.0,3.0,27.0,891.0,669.02,498.32
2016,9,10,12,15,859.0,125.0,3.05,27.0,895.0,622.47,462.67
2016,9,10,12,30,860.0,125.0,3.1,27.0,899.0,573.88,424.55
2016,9,10,12,45,665.5,245.0,3.15,27.5,842.0,514.09,376.48
2016,9,10,13,0,471.0,365.0,3.2,28.0,785.0,462.52,336.02
2016,9,10,13,15,664.5,242.0,3.25,28.0,825.0,415.92,295.95
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,357.66,243.12
2016,9,10,13,45,853.5,117.5,3.35,28.5,844.0,300.09,193.53
2016,9,10,14,0,849.0,116.0,3.4,29.0,823.0,242.41,145.83
2016,9,10,14,15,711.0,190.5,3.4,29.0,768.0,195.93,117.66
2016,9,10,14,30,573.0,265.0,3.4,29.0,713.0,178.36,119.7
2016,9,10,14,45,453.0,290.5,3.4,29.0,634.5,163.91,127.59
2016,9,10,15,0,333.0,316.0,3.4,29.0,556.0,185.4,145.05
2016,9,10,15,15,270.5,306.0,3.35,28.5,493.0,180.41,141.65
2016,9,10,15,30,208.0,296.0,3.3,28.0,430.0,183.92,145.15
2016,9,10,15,45,172.0,273.0,3.3,28.0,378.0,171.57,135.63
2016,9,10,16,0,136.0,250.0,3.3,28.0,326.0,158.81,125.75
2016,9,10,16,15,408.5,171.0,3.15,27.5,367.5,112.48,88.41
2016,9,10,16,30,681.0,92.0,3.0,27.0,409.0,70.51,53.95
2016,9,10,16,45,635.5,88.0,2.9,27.0,354.5,67.85,51.95
2016,9,10,17,0,590.0,84.0,2.8,27.0,300.0,65.26,49.92
2016,9,10,17,15,535.0,76.5,2.7,26.5,246.5,60.02,45.67
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,54.75,41.21
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,46.78,34.14
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,36.33,24.73
2016,9,10,18,15,182.5,31.0,2.55,25.5,54.0,23.46,12.3
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,11.02,0.0
2016,9,10,18,45,32.0,7.0,2.7,24.5,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,116.33,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,270.35,206.35
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,399.73,322.34
2016,9,11,7,15,397.0,61.5,2.65,20.5,149.5,492.78,398.9
2016,9,11,7,30,479.0,73.0,2.5,21.0,200.0,597.9,479.94
2016,9,11,7,45,533.0,81.5,2.35,22.0,254.0,666.97,528.45
2016,9,11,8,0,587.0,90.0,2.2,23.0,308.0,734.8,573.18
2016,9,11,8,15,625.5,96.5,2.05,23.5,362.0,783.02,602.78
2016,9,11,8,30,664.0,103.0,1.9,24.0,416.0,828.7,629.4
2016,9,11,8,45,690.5,108.5,1.8,25.0,467.5,858.19,643.3
2016,9,11,9,0,717.0,114.0,1.7,26.0,519.0,884.34,654.64
2016,9,11,9,15,737.5,118.0,1.65,26.0,566.5,899.07,661.41
2016,9,11,9,30,758.0,122.0,1.6,26.0,614.0,903.71,661.77
2016,9,11,9,45,773.0,125.5,1.6,26.5,656.0,905.32,659.75
2016,9,11,10,0,788.0,129.0,1.6,27.0,698.0,902.89,655.34
2016,9,11,10,15,799.5,131.5,1.6,27.5,734.0,892.12,645.79
2016,9,11,10,30,811.0,134.0,1.6,28.0,770.0,877.38,633.98
2016,9,11,10,45,819.5,136.0,1.6,28.5,799.0,855.6,617.84
2016,9,11,11,0,828.0,138.0,1.6,29.0,828.0,830.09,599.5
2016,9,11,11,15,834.0,139.0,1.6,29.0,849.0,798.0,578.17
2016,9,11,11,30,840.0,140.0,1.6,29.0,870.0,753.4,547.37
2016,9,11,11,45,867.0,125.5,1.65,29.5,888.5,718.29,521.87
2016,9,11,12,0,894.0,111.0,1.7,30.0,907.0,678.84,492.61
2016,9,11,12,15,895.0,111.0,1.7,30.0,911.0,630.86,457.01
2016,9,11,12,30,896.0,111.0,1.7,30.0,915.0,580.73,418.91
2016,9,11,12,45,897.5,109.5,1.75,30.0,911.0,527.86,377.86
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,473.29,334.13
2016,9,11,13,15,896.0,107.5,1.8,30.0,893.5,416.2,287.11
2016,9,11,13,30,893.0,107.0,1.8,30.0,880.0,358.3,238.48
2016,9,11,13,45,890.0,105.0,1.85,30.0,859.0,298.88,188.69
2016,9,11,14,0,887.0,103.0,1.9,30.0,838.0,239.13,140.46
2016,9,11,14,15,880.0,101.5,1.9,30.0,809.0,179.02,97.87
2016,9,11,14,30,873.0,100.0,1.9,30.0,780.0,119.49,68.91
2016,9,11,14,45,854.0,103.0,1.95,30.0,741.5,92.03,69.46
2016,9,11,15,0,835.0,106.0,2.0,30.0,703.0,93.48,70.83
2016,9,11,15,15,821.0,103.5,2.0,30.0,660.5,82.89,62.42
2016,9,11,15,30,807.0,101.0,2.0,30.0,618.0,81.88,61.79
2016,9,11,15,45,790.0,96.5,2.05,30.0,570.0,79.41,59.97
2016,9,11,16,0,773.0,92.0,2.1,30.0,522.0,76.79,58.03
2016,9,11,16,15,747.0,88.0,2.0,29.5,470.0,74.17,56.22
2016,9,11,16,30,721.0,84.0,1.9,29.0,418.0,71.48,54.32
2016,9,11,16,45,687.5,78.5,1.85,29.0,363.5,62.3,46.86
2016,9,11,17,0,654.0,73.0,1.8,29.0,309.0,58.45,43.78
2016,9,11,17,15,601.0,66.5,1.65,28.0,254.0,53.54,39.9
2016,9,11,17,30,548.0,60.0,1.5,27.0,199.0,48.63,35.83
2016,9,11,17,45,466.5,50.5,1.35,26.5,147.5,41.11,29.26
2016,9,11,18,0,385.0,41.0,1.2,26.0,96.0,33.61,22.41
2016,9,11,18,15,245.5,27.0,1.2,25.5,56.0,22.09,10.8
2016,9,11,18,30,106.0,13.0,1.2,25.0,16.0,10.23,0.0
2016,9,11,18,45,53.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,114.0,16.0,0.6,21.0,20.0,108.55,0.0
2016,9,12,6,45,241.5,31.0,0.6,21.5,61.0,305.44,227.47
2016,9,12,7,0,369.0,46.0,0.6,22.0,102.0,445.75,347.64
2016,9,12,7,15,450.5,55.5,0.7,22.5,153.5,541.16,422.59
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,637.86,494.08
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,702.71,538.84
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,766.34,580.7
2016,9,12,8,15,668.5,86.5,1.25,25.5,368.5,811.41,609.5
2016,9,12,8,30,705.0,92.0,1.4,26.0,423.0,853.92,635.98
2016,9,12,8,45,728.5,97.5,1.55,27.0,474.0,880.48,650.14
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,897.69,658.11
2016,9,12,9,15,771.5,106.5,1.7,28.0,572.5,911.18,664.63
2016,9,12,9,30,791.0,110.0,1.7,28.0,620.0,920.76,668.76
2016,9,12,9,45,804.0,113.0,1.7,28.5,662.0,919.46,664.76
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,914.16,658.52
2016,9,12,10,15,827.5,118.0,1.7,29.0,740.0,901.44,649.07
2016,9,12,10,30,838.0,120.0,1.7,29.0,776.0,873.32,629.95
2016,9,12,10,45,846.0,121.5,1.75,29.5,804.5,850.78,613.97
2016,9,12,11,0,854.0,123.0,1.8,30.0,833.0,824.62,595.65
2016,9,12,11,15,859.0,124.5,1.85,30.0,853.5,792.55,574.69
2016,9,12,11,30,864.0,126.0,1.9,30.0,874.0,757.24,550.63
2016,9,12,11,45,711.5,231.0,1.95,30.5,853.0,707.63,511.55
2016,9,12,12,0,559.0,336.0,2.0,31.0,832.0,646.12,465.22
2016,9,12,12,15,491.5,357.5,2.0,31.0,795.5,581.44,419.05
2016,9,12,12,30,424.0,379.0,2.0,31.0,759.0,521.04,375.38
2016,9,12,12,45,644.0,254.0,2.05,31.0,826.5,505.43,362.31
2016,9,12,13,0,864.0,129.0,2.1,31.0,894.0,469.41,331.04
2016,9,12,13,15,860.5,128.0,2.1,31.0,880.0,413.29,284.81
2016,9,12,13,30,857.0,127.0,2.1,31.0,866.0,356.51,237.29
2016,9,12,13,45,847.0,128.0,2.15,31.0,843.0,298.82,189.38
2016,9,12,14,0,837.0,129.0,2.2,31.0,820.0,241.59,143.81
2016,9,12,14,15,828.5,127.5,2.2,31.0,790.5,176.07,97.69
2016,9,12,14,30,820.0,126.0,2.2,31.0,761.0,117.94,69.97
2016,9,12,14,45,805.0,125.0,2.2,31.0,724.0,92.94,69.94
2016,9,12,15,0,790.0,124.0,2.2,31.0,687.0,93.33,70.44
2016,9,12,15,15,774.0,121.0,2.2,30.5,644.0,92.48,70.08
2016,9,12,15,30,758.0,118.0,2.2,30.0,601.0,91.56,69.69
2016,9,12,15,45,733.5,115.5,2.2,30.0,552.5,83.58,63.4
2016,9,12,16,0,709.0,113.0,2.2,30.0,504.0,82.73,62.93
2016,9,12,16,15,680.0,107.5,2.1,29.5,452.0,79.83,60.91
2016,9,12,16,30,651.0,102.0,2.0,29.0,400.0,76.83,58.78
2016,9,12,16,45,608.0,96.5,1.9,29.0,346.0,73.5,56.22
2016,9,12,17,0,565.0,91.0,1.8,29.0,292.0,70.17,53.6
2016,9,12,17,15,507.5,81.5,1.65,28.5,238.5,63.63,48.29
2016,9,12,17,30,450.0,72.0,1.5,28.0,185.0,56.99,42.7
2016,9,12,17,45,358.0,60.0,1.35,27.5,135.0,45.23,32.54
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,36.09,24.26
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,22.25,10.21
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,8.65,0.0
2016,9,12,18,45,21.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.0,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,60.0,15.0,0.8,22.0,17.0,62.26,0.0
2016,9,13,6,45,179.5,32.5,0.9,22.5,56.0,255.16,188.46
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,385.49,303.33
2016,9,13,7,15,382.0,62.5,1.2,23.5,145.5,480.2,379.67
2016,9,13,7,30,465.0,75.0,1.4,24.0,196.0,585.53,459.93
2016,9,13,7,45,426.5,98.5,1.6,25.0,230.0,576.26,452.18
2016,9,13,8,0,388.0,122.0,1.8,26.0,264.0,569.65,445.53
2016,9,13,8,15,377.0,147.0,1.75,26.0,303.5,588.15,456.53
2016,9,13,8,30,366.0,172.0,1.7,26.0,343.0,579.38,447.94
2016,9,13,8,45,341.5,201.0,1.7,26.5,375.5,584.05,447.6
2016,9,13,9,0,317.0,230.0,1.7,27.0,408.0,585.84,445.15
2016,9,13,9,15,197.0,258.5,1.6,27.5,372.5,467.34,354.64
2016,9,13,9,30,77.0,287.0,1.5,28.0,337.0,350.25,264.31
2016,9,13,9,45,196.0,303.5,1.45,28.5,441.5,494.7,370.87
2016,9,13,10,0,315.0,320.0,1.4,29.0,546.0,632.52,465.6
2016,9,13,10,15,282.0,346.0,1.3,29.0,556.5,612.16,447.53
2016,9,13,10,30,249.0,372.0,1.2,29.0,567.0,590.82,430.35
2016,9,13,10,45,197.0,391.5,1.15,29.5,549.0,529.46,385.45
2016,9,13,11,0,145.0,411.0,1.1,30.0,531.0,488.62,354.68
2016,9,13,11,15,141.0,422.0,1.1,30.0,541.0,479.74,348.02
2016,9,13,11,30,137.0,433.0,1.1,30.0,551.0,470.07,340.61
2016,9,13,11,45,228.0,427.0,1.1,30.5,627.5,511.43,369.13
2016,9,13,12,0,319.0,421.0,1.1,31.0,704.0,549.91,394.01
2016,9,13,12,15,383.5,395.5,1.15,31.0,736.5,540.61,386.84
2016,9,13,12,30,448.0,370.0,1.2,31.0,769.0,526.27,375.7
2016,9,13,12,45,295.5,407.5,1.25,31.0,670.5,441.61,315.83
2016,9,13,13,0,143.0,445.0,1.3,31.0,572.0,375.74,269.97
2016,9,13,13,15,144.0,438.0,1.4,31.0,564.0,352.67,253.2
2016,9,13,13,30,145.0,431.0,1.5,31.0,556.0,329.63,235.99
2016,9,13,13,45,160.5,419.5,1.6,31.0,554.5,307.79,219.09
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,284.38,201.24
2016,9,13,14,15,502.5,261.5,1.75,31.0,654.0,205.91,132.39
2016,9,13,14,30,829.0,115.0,1.8,31.0,755.0,118.8,71.92
2016,9,13,14,45,699.5,170.5,1.9,31.0,692.5,107.06,81.25
2016,9,13,15,0,570.0,226.0,2.0,31.0,630.0,138.35,106.48
2016,9,13,15,15,448.5,247.5,2.05,30.5,553.0,148.43,114.97
2016,9,13,15,30,327.0,269.0,2.1,30.0,476.0,165.67,129.3
2016,9,13,15,45,238.5,256.5,2.2,30.0,401.0,165.15,129.28
2016,9,13,16,0,150.0,244.0,2.3,30.0,326.0,155.94,122.35
2016,9,13,16,15,85.5,205.0,2.25,29.5,250.5,138.51,108.91
2016,9,13,16,30,21.0,166.0,2.2,29.0,175.0,118.7,93.33
2016,9,13,16,45,15.5,144.5,2.2,29.0,151.0,103.83,81.41
2016,9,13,17,0,10.0,123.0,2.2,29.0,127.0,88.84,69.19
2016,9,13,17,15,5.0,101.0,2.0,28.5,103.0,73.43,56.51
2016,9,13,17,30,0.0,79.0,1.8,28.0,79.0,57.91,43.44
2016,9,13,17,45,0.0,57.0,1.65,27.5,57.0,42.3,30.03
2016,9,13,18,0,0.0,35.0,1.5,27.0,35.0,26.49,16.26
2016,9,13,18,15,0.0,19.5,1.5,26.5,19.5,14.89,4.37
2016,9,13,18,30,0.0,4.0,1.5,26.0,4.0,3.15,0.0
2016,9,13,18,45,0.0,2.0,1.5,26.0,2.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,59.74,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,248.35,181.45
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,374.83,294.99
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,467.77,369.9
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,571.47,448.49
2016,9,14,7,45,511.0,82.0,1.55,25.5,244.5,644.19,500.41
2016,9,14,8,0,570.0,90.0,1.6,26.0,298.0,715.67,549.06
2016,9,14,8,15,608.5,96.5,1.7,26.5,351.0,763.41,579.74
2016,9,14,8,30,647.0,103.0,1.8,27.0,404.0,808.62,607.98
2016,9,14,8,45,671.5,109.5,1.95,27.5,454.0,837.03,624.77
2016,9,14,9,0,696.0,116.0,2.1,28.0,504.0,862.12,639.29
2016,9,14,9,15,717.0,120.0,2.2,28.0,550.5,877.11,647.9
2016,9,14,9,30,738.0,124.0,2.3,28.0,597.0,888.38,654.23
2016,9,14,9,45,751.0,128.5,2.45,28.5,638.0,882.5,648.49
2016,9,14,10,0,764.0,133.0,2.6,29.0,679.0,879.3,644.8
2016,9,14,10,15,775.5,135.5,2.65,29.0,714.0,868.7,636.85
2016,9,14,10,30,787.0,138.0,2.7,29.0,749.0,854.2,626.52
2016,9,14,10,45,546.5,263.0,2.8,29.5,695.0,738.33,543.01
2016,9,14,11,0,306.0,388.0,2.9,30.0,641.0,612.98,450.18
2016,9,14,11,15,208.5,406.5,2.95,30.0,581.0,517.8,381.72
2016,9,14,11,30,111.0,425.0,3.0,30.0,521.0,432.85,319.23
2016,9,14,11,45,115.0,433.0,3.1,30.5,533.5,437.84,322.04
2016,9,14,12,0,119.0,441.0,3.2,31.0,546.0,430.66,315.82
2016,9,14,12,15,208.5,435.0,3.25,31.0,620.0,462.24,338.47
2016,9,14,12,30,298.0,429.0,3.3,31.0,694.0,485.11,353.58
2016,9,14,12,45,285.5,430.0,3.35,31.0,682.0,450.67,327.36
2016,9,14,13,0,273.0,431.0,3.4,31.0,670.0,417.11,301.74
2016,9,14,13,15,158.0,401.0,3.4,31.0,539.0,334.79,242.72
2016,9,14,13,30,43.0,371.0,3.4,31.0,408.0,270.35,197.87
2016,9,14,13,45,85.0,387.0,3.4,31.0,457.5,280.43,203.74
2016,9,14,14,0,127.0,403.0,3.4,31.0,507.0,272.03,195.62
2016,9,14,14,15,110.0,383.0,3.4,31.0,470.5,254.98,184.47
2016,9,14,14,30,93.0,363.0,3.4,31.0,434.0,229.27,168.33
2016,9,14,14,45,162.0,346.0,3.45,31.0,463.0,205.55,159.44
2016,9,14,15,0,231.0,329.0,3.5,31.0,492.0,200.13,155.59
2016,9,14,15,15,254.5,303.0,3.45,30.5,472.0,179.15,139.66
2016,9,14,15,30,278.0,277.0,3.4,30.0,452.0,168.44,131.81
2016,9,14,15,45,490.5,192.5,3.35,30.0,471.0,124.08,96.43
2016,9,14,16,0,703.0,108.0,3.3,30.0,490.0,79.67,60.47
2016,9,14,16,15,674.0,103.0,3.15,29.5,439.0,76.98,58.63
2016,9,14,16,30,645.0,98.0,3.0,29.0,388.0,74.21,56.67
2016,9,14,16,45,612.5,89.5,2.9,29.0,335.5,68.85,52.4
2016,9,14,17,0,580.0,81.0,2.8,29.0,283.0,63.29,47.88
2016,9,14,17,15,522.5,73.0,2.45,28.5,230.0,57.59,43.22
2016,9,14,17,30,465.0,65.0,2.1,28.0,177.0,51.86,38.34
2016,9,14,17,45,385.0,52.5,1.8,27.5,128.5,42.29,29.98
2016,9,14,18,0,305.0,40.0,1.5,27.0,80.0,32.57,21.18
2016,9,14,18,15,152.5,20.0,1.45,26.5,40.0,15.33,3.83
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,29.69,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,160.27,114.7
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,249.61,196.85
2016,9,15,7,15,219.5,79.0,1.4,24.5,127.0,336.13,268.33
2016,9,15,7,30,284.0,101.0,1.3,25.0,174.0,424.01,337.23
2016,9,15,7,45,334.0,118.5,1.2,25.5,225.0,491.77,387.37
2016,9,15,8,0,384.0,136.0,1.1,26.0,276.0,582.37,450.74
2016,9,15,8,15,424.0,149.5,1.1,26.5,327.0,636.24,486.23
2016,9,15,8,30,464.0,163.0,1.1,27.0,378.0,688.46,519.61
2016,9,15,8,45,498.0,172.5,1.1,27.5,427.5,727.84,543.31
2016,9,15,9,0,532.0,182.0,1.1,28.0,477.0,764.63,564.82
2016,9,15,9,15,555.5,190.0,1.2,28.5,522.5,786.41,577.13
2016,9,15,9,30,579.0,198.0,1.3,29.0,568.0,804.98,587.41
2016,9,15,9,45,594.0,206.0,1.45,29.5,608.0,820.06,595.61
2016,9,15,10,0,609.0,214.0,1.6,30.0,648.0,823.48,596.42
2016,9,15,10,15,454.5,286.5,1.7,30.0,619.5,725.85,527.61
2016,9,15,10,30,300.0,359.0,1.8,30.0,591.0,621.28,453.53
2016,9,15,10,45,150.5,253.0,1.95,30.5,370.0,359.05,267.46
2016,9,15,11,0,1.0,147.0,2.1,31.0,149.0,115.79,83.55
2016,9,15,11,15,21.0,258.0,2.15,31.0,276.5,230.25,170.33
2016,9,15,11,30,41.0,369.0,2.2,31.0,404.0,333.91,245.79
2016,9,15,11,45,49.0,386.0,2.3,31.0,428.5,345.34,253.54
2016,9,15,12,0,57.0,403.0,2.4,31.0,453.0,354.96,260.27
2016,9,15,12,15,158.5,420.5,2.45,31.0,560.5,421.44,308.21
2016,9,15,12,30,260.0,438.0,2.5,31.0,668.0,469.96,341.39
2016,9,15,12,45,455.5,347.0,2.55,31.5,747.5,473.85,341.14
2016,9,15,13,0,651.0,256.0,2.6,32.0,827.0,456.48,323.05
2016,9,15,13,15,646.5,254.0,2.6,32.0,813.5,405.71,282.08
2016,9,15,13,30,642.0,252.0,2.6,32.0,800.0,355.03,240.75
2016,9,15,13,45,433.5,325.5,2.6,32.0,691.5,302.09,205.32
2016,9,15,14,0,225.0,399.0,2.6,32.0,583.0,286.47,200.9
2016,9,15,14,15,145.0,372.5,2.6,32.0,489.5,240.62,171.52
2016,9,15,14,30,65.0,346.0,2.6,32.0,396.0,219.19,160.47
2016,9,15,14,45,348.5,271.0,2.65,32.0,517.0,163.71,125.81
2016,9,15,15,0,632.0,196.0,2.7,32.0,638.0,123.0,93.9
2016,9,15,15,15,613.0,190.0,2.7,31.5,596.5,122.03,93.62
2016,9,15,15,30,594.0,184.0,2.7,31.0,555.0,120.99,93.26
2016,9,15,15,45,573.5,174.5,2.75,31.0,509.0,116.1,89.6
2016,9,15,16,0,553.0,165.0,2.8,31.0,463.0,111.44,86.14
2016,9,15,16,15,520.5,155.5,2.65,30.5,413.0,106.3,82.43
2016,9,15,16,30,488.0,146.0,2.5,30.0,363.0,100.96,78.51
2016,9,15,16,45,455.0,131.5,2.45,30.0,312.5,92.28,71.61
2016,9,15,17,0,422.0,117.0,2.4,30.0,262.0,83.27,64.31
2016,9,15,17,15,365.0,102.0,2.1,29.0,210.5,73.3,56.28
2016,9,15,17,30,308.0,87.0,1.8,28.0,159.0,63.09,47.75
2016,9,15,17,45,240.5,66.5,1.55,27.5,113.5,48.81,35.37
2016,9,15,18,0,173.0,46.0,1.3,27.0,68.0,34.05,22.27
2016,9,15,18,15,86.5,23.0,1.25,26.5,34.0,17.39,3.77
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.8,23.0,14.0,59.74,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.5,52.0,247.73,177.07
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,375.06,293.72
2016,9,16,7,15,375.5,59.5,0.9,24.5,139.5,468.75,367.73
2016,9,16,7,30,458.0,72.0,0.7,25.0,189.0,573.55,444.09
2016,9,16,7,45,514.5,80.5,0.5,26.0,242.0,644.2,489.5
2016,9,16,8,0,571.0,89.0,0.3,27.0,295.0,713.6,530.47
2016,9,16,8,15,610.0,96.0,0.4,27.5,348.5,762.22,560.76
2016,9,16,8,30,649.0,103.0,0.5,28.0,402.0,808.29,588.82
2016,9,16,8,45,675.0,109.0,0.6,28.5,452.5,837.32,605.38
2016,9,16,9,0,701.0,115.0,0.7,29.0,503.0,863.0,619.86
2016,9,16,9,15,722.0,119.0,0.7,29.0,549.5,877.72,626.86
2016,9,16,9,30,743.0,123.0,0.7,29.0,596.0,882.18,627.64
2016,9,16,9,45,758.0,126.5,0.7,29.5,637.5,883.45,625.49
2016,9,16,10,0,773.0,130.0,0.7,30.0,679.0,880.74,621.09
2016,9,16,10,15,397.0,205.5,0.7,30.5,488.0,592.35,428.91
2016,9,16,10,30,21.0,281.0,0.7,31.0,297.0,247.66,180.29
2016,9,16,10,45,415.5,211.0,0.7,31.5,551.0,575.15,420.06
2016,9,16,11,0,810.0,141.0,0.7,32.0,805.0,807.02,570.19
2016,9,16,11,15,815.5,142.5,0.7,32.0,825.5,775.17,545.98
2016,9,16,11,30,821.0,144.0,0.7,32.0,846.0,740.08,522.06
2016,9,16,11,45,840.0,134.5,0.75,32.5,861.5,694.49,490.97
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,654.39,462.43
2016,9,16,12,15,532.5,285.0,0.85,33.0,752.0,545.06,385.25
2016,9,16,12,30,206.0,445.0,0.9,33.0,627.0,444.5,314.92
2016,9,16,12,45,532.0,285.0,1.0,33.0,750.0,466.46,328.88
2016,9,16,13,0,858.0,125.0,1.1,33.0,873.0,452.98,312.75
2016,9,16,13,15,854.5,124.5,1.15,33.0,859.5,397.44,267.8
2016,9,16,13,30,851.0,124.0,1.2,33.0,846.0,341.24,221.72
2016,9,16,13,45,847.0,121.5,1.25,33.0,824.5,283.29,174.55
2016,9,16,14,0,843.0,119.0,1.3,33.0,803.0,225.22,129.69
2016,9,16,14,15,834.5,117.5,1.4,33.0,773.5,167.28,91.96
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,100.48,62.71
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,88.5,65.84
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,89.23,66.61
2016,9,16,15,15,778.5,113.0,1.75,33.0,626.0,88.17,65.93
2016,9,16,15,30,763.0,110.0,1.8,33.0,583.0,87.03,65.22
2016,9,16,15,45,743.0,105.5,1.85,33.0,535.5,84.71,63.57
2016,9,16,16,0,723.0,101.0,1.9,33.0,488.0,75.91,56.66
2016,9,16,16,15,694.5,96.0,1.85,32.5,436.0,73.02,54.64
2016,9,16,16,30,666.0,91.0,1.8,32.0,384.0,70.03,52.51
2016,9,16,16,45,626.5,84.5,1.75,31.5,330.5,65.74,49.26
2016,9,16,17,0,587.0,78.0,1.7,31.0,277.0,61.37,45.86
2016,9,16,17,15,527.5,70.0,1.55,30.5,223.5,55.55,41.12
2016,9,16,17,30,468.0,62.0,1.4,30.0,170.0,49.71,36.16
2016,9,16,17,45,380.5,50.0,1.25,29.5,121.5,40.41,28.04
2016,9,16,18,0,293.0,38.0,1.1,29.0,73.0,31.02,19.47
2016,9,16,18,15,146.5,19.0,1.1,28.5,36.5,14.54,0.58
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,81.46,0.0
2016,9,17,6,45,212.5,27.5,1.7,23.5,53.0,274.49,194.76
2016,9,17,7,0,339.0,43.0,2.0,24.0,91.0,413.28,324.37
2016,9,17,7,15,422.5,53.5,1.85,24.5,141.5,510.11,402.39
2016,9,17,7,30,506.0,64.0,1.7,25.0,192.0,608.61,476.23
2016,9,17,7,45,557.5,72.0,1.55,26.0,245.5,673.88,520.31
2016,9,17,8,0,609.0,80.0,1.4,27.0,299.0,737.96,560.51
2016,9,17,8,15,646.5,85.5,1.15,27.5,352.0,783.19,585.3
2016,9,17,8,30,684.0,91.0,0.9,28.0,405.0,825.89,606.6
2016,9,17,8,45,707.5,97.0,0.65,29.0,455.5,852.51,614.64
2016,9,17,9,0,731.0,103.0,0.4,30.0,506.0,869.66,615.92
2016,9,17,9,15,751.0,106.5,0.45,30.5,553.0,883.23,621.86
2016,9,17,9,30,771.0,110.0,0.5,31.0,600.0,892.92,625.56
2016,9,17,9,45,780.5,115.5,0.55,31.5,640.5,890.87,622.25
2016,9,17,10,0,790.0,121.0,0.6,32.0,681.0,884.9,616.86
2016,9,17,10,15,801.5,123.5,0.7,32.0,716.0,873.6,610.53
2016,9,17,10,30,813.0,126.0,0.8,32.0,751.0,858.35,601.83
2016,9,17,10,45,817.0,130.0,0.9,32.5,778.0,834.36,586.48
2016,9,17,11,0,821.0,134.0,1.0,33.0,805.0,806.83,568.91
2016,9,17,11,15,557.5,271.5,1.05,33.0,732.0,690.51,489.08
2016,9,17,11,30,294.0,409.0,1.1,33.0,659.0,571.57,405.99
2016,9,17,11,45,217.0,424.5,1.15,33.0,610.5,498.4,356.01
2016,9,17,12,0,140.0,440.0,1.2,33.0,562.0,441.28,315.88
2016,9,17,12,15,232.5,428.0,1.2,33.0,632.0,468.25,334.67
2016,9,17,12,30,325.0,416.0,1.2,33.0,702.0,486.54,345.72
2016,9,17,12,45,578.0,278.5,1.3,33.0,782.5,480.05,338.82
2016,9,17,13,0,831.0,141.0,1.4,33.0,863.0,449.32,311.28
2016,9,17,13,15,827.5,140.0,1.45,33.0,849.5,393.0,265.76
2016,9,17,13,30,824.0,139.0,1.5,33.0,836.0,336.14,219.14
2016,9,17,13,45,557.0,260.5,1.55,33.5,726.0,290.2,189.79
2016,9,17,14,0,290.0,382.0,1.6,34.0,616.0,275.56,187.96
2016,9,17,14,15,542.0,257.0,1.6,33.5,674.0,199.8,126.52
2016,9,17,14,30,794.0,132.0,1.6,33.0,732.0,105.36,68.62
2016,9,17,14,45,407.5,192.5,1.65,33.0,500.0,114.98,86.93
2016,9,17,15,0,21.0,253.0,1.7,33.0,268.0,178.67,137.28
2016,9,17,15,15,364.5,192.5,1.7,33.0,418.0,117.59,89.32
2016,9,17,15,30,708.0,132.0,1.7,33.0,568.0,92.2,69.35
2016,9,17,15,45,685.0,126.5,1.75,33.0,520.0,89.89,67.76
2016,9,17,16,0,662.0,121.0,1.8,33.0,472.0,87.48,66.05
2016,9,17,16,15,630.5,115.0,1.75,32.5,421.0,84.44,63.97
2016,9,17,16,30,599.0,109.0,1.7,32.0,370.0,81.32,61.79
2016,9,17,16,45,557.0,100.5,1.65,32.0,317.0,76.14,57.74
2016,9,17,17,0,515.0,92.0,1.6,32.0,264.0,70.83,53.48
2016,9,17,17,15,453.5,81.5,1.45,31.0,211.5,60.84,45.42
2016,9,17,17,30,392.0,71.0,1.3,30.0,159.0,53.12,38.96
2016,9,17,17,45,302.5,56.0,1.2,29.5,112.0,41.99,29.3
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,30.8,19.14
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,15.52,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,39.6,0.0
2016,9,18,6,45,139.5,30.5,1.8,24.5,48.0,217.03,150.17
2016,9,18,7,0,242.0,50.0,2.0,25.0,84.0,334.83,262.83
2016,9,18,7,15,325.0,64.5,2.0,25.0,132.5,429.94,341.85
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,528.44,418.89
2016,9,18,7,45,465.5,89.0,2.0,25.5,233.5,597.74,469.62
2016,9,18,8,0,523.0,99.0,2.0,26.0,286.0,676.76,524.86
2016,9,18,8,15,564.0,107.0,2.0,26.5,338.5,728.26,558.23
2016,9,18,8,30,605.0,115.0,2.0,27.0,391.0,777.16,588.81
2016,9,18,8,45,633.5,121.0,2.0,27.5,441.0,808.43,606.55
2016,9,18,9,0,662.0,127.0,2.0,28.0,491.0,836.36,621.85
2016,9,18,9,15,684.0,132.0,1.9,28.5,537.5,853.19,628.67
2016,9,18,9,30,706.0,137.0,1.8,29.0,584.0,866.26,633.06
2016,9,18,9,45,720.0,142.0,1.75,29.5,624.5,867.83,630.52
2016,9,18,10,0,734.0,147.0,1.7,30.0,665.0,865.54,625.76
2016,9,18,10,15,746.0,150.0,1.6,30.0,699.5,855.32,616.81
2016,9,18,10,30,758.0,153.0,1.5,30.0,734.0,835.19,601.71
2016,9,18,10,45,766.0,155.5,1.4,30.5,761.5,814.02,585.02
2016,9,18,11,0,774.0,158.0,1.3,31.0,789.0,789.27,565.95
2016,9,18,11,15,780.0,159.5,1.15,31.0,809.0,758.58,542.89
2016,9,18,11,30,786.0,161.0,1.0,31.0,829.0,724.69,517.54
2016,9,18,11,45,622.5,258.0,0.85,31.5,791.5,655.26,465.03
2016,9,18,12,0,459.0,355.0,0.7,32.0,754.0,585.86,413.52
2016,9,18,12,15,409.5,379.0,0.6,32.0,736.0,536.1,378.02
2016,9,18,12,30,360.0,403.0,0.5,32.0,718.0,494.37,347.55
2016,9,18,12,45,611.5,261.0,0.4,32.0,791.5,481.78,335.67
2016,9,18,13,0,863.0,119.0,0.3,32.0,865.0,445.29,303.39
2016,9,18,13,15,859.5,118.0,0.35,32.0,851.5,389.22,258.94
2016,9,18,13,30,856.0,117.0,0.4,32.0,838.0,332.5,213.2
2016,9,18,13,45,852.0,115.0,0.45,32.0,816.5,274.62,166.8
2016,9,18,14,0,848.0,113.0,0.5,32.0,795.0,216.61,122.88
2016,9,18,14,15,685.5,189.5,0.55,32.0,727.5,171.92,101.61
2016,9,18,14,30,523.0,266.0,0.6,32.0,660.0,158.86,121.01
2016,9,18,14,45,442.0,279.0,0.7,32.0,600.5,160.73,122.86
2016,9,18,15,0,361.0,292.0,0.8,32.0,541.0,176.19,135.27
2016,9,18,15,15,406.5,258.5,0.85,32.0,521.5,162.1,124.59
2016,9,18,15,30,452.0,225.0,0.9,32.0,502.0,140.07,107.65
2016,9,18,15,45,381.0,219.5,0.95,32.0,439.5,142.78,110.25
2016,9,18,16,0,310.0,214.0,1.0,32.0,377.0,138.68,107.38
2016,9,18,16,15,487.5,151.5,1.0,31.5,376.0,103.53,79.65
2016,9,18,16,30,665.0,89.0,1.0,31.0,375.0,68.82,51.7
2016,9,18,16,45,625.0,82.5,1.0,31.0,321.5,64.46,48.31
2016,9,18,17,0,585.0,76.0,1.0,31.0,268.0,60.03,44.74
2016,9,18,17,15,523.5,67.5,0.95,30.5,215.0,53.77,39.61
2016,9,18,17,30,462.0,59.0,0.9,30.0,162.0,47.46,34.22
2016,9,18,17,45,367.5,47.5,0.85,29.5,114.0,38.45,26.33
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,27.5,16.34
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,13.75,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.5,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,53.0,12.0,1.9,24.0,13.0,53.72,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,253.41,173.47
2016,9,19,7,0,328.0,43.0,2.5,25.0,88.0,402.26,315.0
2016,9,19,7,15,417.0,53.0,2.55,25.5,138.5,503.22,397.51
2016,9,19,7,30,506.0,63.0,2.6,26.0,189.0,605.81,476.33
2016,9,19,7,45,568.5,69.5,2.65,27.0,244.0,679.28,528.59
2016,9,19,8,0,631.0,76.0,2.7,28.0,299.0,751.77,577.3
2016,9,19,8,15,668.5,81.0,2.6,28.5,353.0,796.19,604.49
2016,9,19,8,30,706.0,86.0,2.5,29.0,407.0,838.05,628.97
2016,9,19,8,45,733.0,90.0,2.45,30.0,458.5,859.78,638.21
2016,9,19,9,0,760.0,94.0,2.4,31.0,510.0,884.16,649.1
2016,9,19,9,15,779.5,97.5,2.25,31.0,557.0,896.84,653.89
2016,9,19,9,30,799.0,101.0,2.1,31.0,604.0,905.59,656.18
2016,9,19,9,45,813.5,103.5,2.0,31.5,646.0,904.38,651.31
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,899.14,644.12
2016,9,19,10,15,838.5,108.0,1.85,32.5,723.0,874.72,625.42
2016,9,19,10,30,849.0,110.0,1.8,33.0,758.0,857.9,612.01
2016,9,19,10,45,857.5,111.0,1.8,33.5,786.0,834.6,595.05
2016,9,19,11,0,866.0,112.0,1.8,34.0,814.0,807.65,575.95
2016,9,19,11,15,870.5,113.0,1.9,34.0,834.0,774.07,554.62
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,737.32,529.67
2016,9,19,11,45,880.5,113.0,2.1,34.0,866.5,696.54,501.02
2016,9,19,12,0,886.0,112.0,2.2,34.0,879.0,652.91,469.57
2016,9,19,12,15,886.5,112.0,2.25,34.0,882.0,604.5,433.58
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,554.04,395.03
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.0,500.68,352.6
2016,9,19,13,0,885.0,111.0,2.5,35.0,873.0,445.89,307.9
2016,9,19,13,15,881.5,110.0,2.55,35.0,859.0,388.69,260.92
2016,9,19,13,30,878.0,109.0,2.6,35.0,845.0,330.8,212.78
2016,9,19,13,45,872.5,108.0,2.7,35.0,822.5,271.99,164.67
2016,9,19,14,0,867.0,107.0,2.8,35.0,800.0,213.16,119.74
2016,9,19,14,15,858.5,105.5,2.85,35.0,769.5,153.94,82.88
2016,9,19,14,30,850.0,104.0,2.9,35.0,739.0,95.52,70.77
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.0,91.35,67.68
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,90.13,66.88
2016,9,19,15,15,810.5,97.5,3.0,34.5,621.5,79.65,58.81
2016,9,19,15,30,795.0,95.0,3.0,34.0,578.0,78.41,58.14
2016,9,19,15,45,773.5,91.5,3.0,34.0,529.0,76.3,56.63
2016,9,19,16,0,752.0,88.0,3.0,34.0,480.0,74.11,55.06
2016,9,19,16,15,723.0,84.0,2.85,33.5,428.0,71.34,53.12
2016,9,19,16,30,694.0,80.0,2.7,33.0,376.0,63.29,46.82
2016,9,19,16,45,653.0,74.5,2.55,32.5,322.0,59.34,43.81
2016,9,19,17,0,612.0,69.0,2.4,32.0,268.0,55.35,40.69
2016,9,19,17,15,550.0,61.5,2.2,31.0,214.0,49.59,36.04
2016,9,19,17,30,488.0,54.0,2.0,30.0,160.0,43.84,31.17
2016,9,19,17,45,388.0,43.5,1.8,29.5,111.5,35.42,23.75
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,27.04,15.75
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,13.41,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,67.06,0.0
2016,9,20,6,45,212.5,26.0,1.85,23.5,51.0,271.14,182.5
2016,9,20,7,0,355.0,41.0,2.1,24.0,89.0,423.95,331.39
2016,9,20,7,15,443.5,51.0,2.0,24.5,140.0,524.47,412.97
2016,9,20,7,30,532.0,61.0,1.9,25.0,191.0,626.79,490.2
2016,9,20,7,45,593.0,66.5,1.85,26.0,246.5,697.57,539.14
2016,9,20,8,0,654.0,72.0,1.8,27.0,302.0,767.28,584.28
