Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,8,15,691.0,77.0,1.7,27.5,356.5,811.24,610.14
2016,9,20,8,30,728.0,82.0,1.6,28.0,411.0,847.04,629.51
2016,9,20,8,45,756.0,85.5,1.5,29.0,463.5,875.18,641.87
2016,9,20,9,0,784.0,89.0,1.4,30.0,516.0,899.71,651.46
2016,9,20,9,15,803.0,92.0,1.45,30.5,563.5,911.04,655.72
2016,9,20,9,30,822.0,95.0,1.5,31.0,611.0,918.41,657.71
2016,9,20,9,45,835.5,97.5,1.55,31.5,653.0,904.48,646.38
2016,9,20,10,0,849.0,100.0,1.6,32.0,695.0,898.34,640.42
2016,9,20,10,15,859.5,102.0,1.65,32.0,730.0,884.95,631.23
2016,9,20,10,30,870.0,104.0,1.7,32.0,765.0,867.65,619.74
2016,9,20,10,45,877.0,105.5,1.8,32.5,793.5,843.02,602.92
2016,9,20,11,0,884.0,107.0,1.9,33.0,822.0,814.75,583.8
2016,9,20,11,15,889.0,108.0,1.9,33.0,842.0,780.94,561.41
2016,9,20,11,30,894.0,109.0,1.9,33.0,862.0,743.86,535.54
2016,9,20,11,45,896.0,109.5,1.95,33.5,873.5,701.22,504.22
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,655.92,470.43
2016,9,20,12,15,899.0,110.0,2.0,34.0,888.0,607.19,434.11
2016,9,20,12,30,900.0,110.0,2.0,34.0,891.0,556.33,395.21
2016,9,20,12,45,898.0,110.0,2.0,34.5,885.0,502.16,352.05
2016,9,20,13,0,896.0,110.0,2.0,35.0,879.0,446.63,306.78
2016,9,20,13,15,892.5,109.5,2.0,35.0,864.5,389.1,259.69
2016,9,20,13,30,889.0,109.0,2.0,35.0,850.0,330.85,211.45
2016,9,20,13,45,883.5,107.5,2.05,35.0,827.5,271.03,162.88
2016,9,20,14,0,878.0,106.0,2.1,35.0,805.0,211.21,117.7
2016,9,20,14,15,869.5,104.5,2.05,35.0,774.0,151.32,81.23
2016,9,20,14,30,861.0,103.0,2.0,35.0,743.0,92.32,68.19
2016,9,20,14,45,832.5,109.0,2.0,35.0,702.0,85.62,63.1
2016,9,20,15,0,804.0,115.0,2.0,35.0,661.0,89.49,66.34
2016,9,20,15,15,787.0,111.5,2.0,34.5,617.0,87.98,65.46
2016,9,20,15,30,770.0,108.0,2.0,34.0,573.0,86.39,64.53
2016,9,20,15,45,747.5,104.0,2.0,34.0,524.0,84.26,63.02
2016,9,20,16,0,725.0,100.0,2.0,34.0,475.0,75.69,56.31
2016,9,20,16,15,694.0,95.0,1.9,33.5,422.5,72.69,54.21
2016,9,20,16,30,663.0,90.0,1.8,33.0,370.0,69.63,52.02
2016,9,20,16,45,619.0,83.5,1.7,33.0,315.5,65.24,48.57
2016,9,20,17,0,575.0,77.0,1.6,33.0,261.0,60.79,44.99
2016,9,20,17,15,510.5,68.5,1.45,32.0,207.5,54.55,39.97
2016,9,20,17,30,446.0,60.0,1.3,31.0,154.0,48.29,34.69
2016,9,20,17,45,345.0,47.0,1.15,30.0,106.5,38.08,25.83
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,25.9,14.6
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,12.95,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,22.17,0.0
2016,9,21,6,45,112.5,29.0,0.8,23.5,43.0,167.98,108.77
2016,9,21,7,0,205.0,51.0,0.9,24.0,78.0,303.86,236.78
2016,9,21,7,15,285.5,68.5,0.95,24.5,126.5,399.35,315.22
2016,9,21,7,30,366.0,86.0,1.0,25.0,175.0,497.9,391.48
2016,9,21,7,45,433.5,97.0,1.1,26.0,229.0,576.62,448.27
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,655.7,502.46
2016,9,21,8,15,353.0,148.0,1.2,27.5,282.0,537.87,414.21
2016,9,21,8,30,205.0,188.0,1.2,28.0,281.0,416.46,320.91
2016,9,21,8,45,429.5,163.5,1.25,28.5,387.0,644.35,487.74
2016,9,21,9,0,654.0,139.0,1.3,29.0,493.0,837.68,615.17
2016,9,21,9,15,677.5,144.0,1.35,29.5,540.0,855.63,622.13
2016,9,21,9,30,701.0,149.0,1.4,30.0,587.0,869.69,628.58
2016,9,21,9,45,730.5,147.5,1.45,30.5,631.5,878.13,631.55
2016,9,21,10,0,760.0,146.0,1.5,31.0,676.0,882.19,631.92
2016,9,21,10,15,772.5,149.0,1.55,31.0,711.5,864.93,620.11
2016,9,21,10,30,785.0,152.0,1.6,31.0,747.0,850.88,610.7
2016,9,21,10,45,805.0,148.0,1.65,31.5,778.0,832.42,597.3
2016,9,21,11,0,825.0,144.0,1.7,32.0,809.0,809.66,581.27
2016,9,21,11,15,831.0,145.0,1.8,32.0,829.0,776.67,559.11
2016,9,21,11,30,837.0,146.0,1.9,32.0,849.0,740.38,534.1
2016,9,21,11,45,857.5,136.0,2.0,32.5,865.0,694.34,501.29
2016,9,21,12,0,878.0,126.0,2.1,33.0,881.0,653.35,470.78
2016,9,21,12,15,879.0,126.0,2.2,33.0,884.0,605.09,434.99
2016,9,21,12,30,880.0,126.0,2.3,33.0,887.0,554.77,396.55
2016,9,21,12,45,880.5,125.0,2.4,33.5,882.0,501.66,354.07
2016,9,21,13,0,881.0,124.0,2.5,34.0,877.0,447.02,309.24
2016,9,21,13,15,877.5,123.0,2.55,34.0,862.5,389.66,261.98
2016,9,21,13,30,874.0,122.0,2.6,34.0,848.0,331.65,213.66
2016,9,21,13,45,546.0,254.5,2.65,34.0,704.0,275.78,179.91
2016,9,21,14,0,218.0,387.0,2.7,34.0,560.0,271.99,189.51
2016,9,21,14,15,533.0,251.0,2.75,34.0,651.0,187.3,119.81
2016,9,21,14,30,848.0,115.0,2.8,34.0,742.0,88.72,65.68
2016,9,21,14,45,837.5,112.0,2.85,34.0,704.5,87.68,65.09
2016,9,21,15,0,827.0,109.0,2.9,34.0,667.0,86.58,64.37
2016,9,21,15,15,811.5,106.0,2.9,33.5,623.5,85.25,63.62
2016,9,21,15,30,796.0,103.0,2.9,33.0,580.0,83.86,62.83
2016,9,21,15,45,776.0,99.0,2.9,33.0,531.0,81.61,61.22
2016,9,21,16,0,756.0,95.0,2.9,33.0,482.0,79.27,59.53
2016,9,21,16,15,726.5,90.0,2.8,32.5,429.0,70.1,52.37
2016,9,21,16,30,697.0,85.0,2.7,32.0,376.0,66.86,50.01
2016,9,21,16,45,656.5,78.5,2.6,31.5,321.0,62.33,46.51
2016,9,21,17,0,616.0,72.0,2.5,31.0,266.0,57.71,42.85
2016,9,21,17,15,552.5,64.0,2.2,30.0,211.5,51.64,37.89
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,45.56,32.69
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,35.56,23.92
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,25.51,14.13
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,12.2,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,64.0,9.0,1.1,21.0,10.0,60.33,0.0
2016,9,22,6,45,189.5,26.0,1.35,21.5,47.0,245.99,157.64
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,387.78,304.61
2016,9,22,7,15,401.5,55.0,1.5,22.5,134.5,489.08,387.49
2016,9,22,7,30,488.0,67.0,1.4,23.0,185.0,591.21,465.1
2016,9,22,7,45,538.5,77.5,1.3,24.0,238.5,658.01,511.19
2016,9,22,8,0,589.0,88.0,1.2,25.0,292.0,723.45,553.24
2016,9,22,8,15,628.5,94.5,1.3,26.0,346.0,771.33,582.98
2016,9,22,8,30,668.0,101.0,1.4,27.0,400.0,816.49,609.92
2016,9,22,8,45,692.0,108.0,1.5,28.0,451.0,844.08,624.44
2016,9,22,9,0,716.0,115.0,1.6,29.0,502.0,868.2,636.57
2016,9,22,9,15,737.0,119.5,1.7,29.5,549.0,882.66,643.59
2016,9,22,9,30,758.0,124.0,1.8,30.0,596.0,893.24,648.25
2016,9,22,9,45,772.0,128.0,1.95,30.5,637.0,886.46,642.29
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,882.37,638.34
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,870.43,629.75
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,854.51,618.77
2016,9,22,10,45,814.5,140.5,2.25,31.5,775.0,830.64,601.49
2016,9,22,11,0,820.0,144.0,2.3,32.0,802.0,803.17,582.02
2016,9,22,11,15,825.0,145.0,2.35,32.0,821.5,769.56,558.44
2016,9,22,11,30,830.0,146.0,2.4,32.0,841.0,732.75,532.22
2016,9,22,11,45,823.0,153.0,2.5,32.5,849.5,690.03,500.5
2016,9,22,12,0,816.0,160.0,2.6,33.0,858.0,645.19,466.69
2016,9,22,12,15,510.0,297.0,2.65,33.0,733.5,529.71,382.52
2016,9,22,12,30,204.0,434.0,2.7,33.0,609.0,430.03,310.42
2016,9,22,12,45,503.5,299.0,2.8,33.0,728.5,451.24,322.92
2016,9,22,13,0,803.0,164.0,2.9,33.0,848.0,440.07,307.24
2016,9,22,13,15,798.5,163.0,2.95,33.0,833.0,384.41,261.24
2016,9,22,13,30,794.0,162.0,3.0,33.0,818.0,328.45,214.73
2016,9,22,13,45,416.0,246.0,3.1,33.5,589.0,240.91,159.91
2016,9,22,14,0,38.0,330.0,3.2,34.0,360.0,224.52,162.44
2016,9,22,14,15,392.0,244.5,3.25,33.5,534.0,169.37,111.69
2016,9,22,14,30,746.0,159.0,3.3,33.0,708.0,102.62,77.13
2016,9,22,14,45,711.5,165.0,3.35,33.0,667.0,106.96,80.83
2016,9,22,15,0,677.0,171.0,3.4,33.0,626.0,111.79,84.89
2016,9,22,15,15,354.0,201.5,3.4,32.5,438.5,123.36,94.58
2016,9,22,15,30,31.0,232.0,3.4,32.0,251.0,154.54,120.07
2016,9,22,15,45,304.0,190.5,3.45,32.0,346.5,125.47,97.04
2016,9,22,16,0,577.0,149.0,3.5,32.0,442.0,103.29,79.41
2016,9,22,16,15,309.5,155.0,3.4,31.5,310.0,106.22,82.28
2016,9,22,16,30,42.0,161.0,3.3,31.0,178.0,110.69,86.41
2016,9,22,16,45,224.5,134.5,3.25,30.5,206.5,92.64,71.91
2016,9,22,17,0,407.0,108.0,3.2,30.0,235.0,77.57,59.64
2016,9,22,17,15,342.0,92.5,2.9,29.5,184.0,66.99,50.82
2016,9,22,17,30,277.0,77.0,2.6,29.0,133.0,56.19,41.53
2016,9,22,17,45,187.5,56.0,2.3,28.5,88.5,41.06,28.31
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,25.86,13.87
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,13.77,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.0,22.5,2.4,23.5,38.5,176.73,107.66
2016,9,23,7,0,240.0,45.0,2.7,24.0,77.0,324.87,255.37
2016,9,23,7,15,330.5,59.0,2.85,24.5,125.0,425.14,339.66
2016,9,23,7,30,421.0,73.0,3.0,25.0,173.0,529.26,422.12
2016,9,23,7,45,503.5,77.5,3.2,25.5,228.5,623.78,493.5
2016,9,23,8,0,586.0,82.0,3.4,26.0,284.0,711.91,557.03
2016,9,23,8,15,297.5,117.0,3.45,26.5,220.5,467.0,370.25
2016,9,23,8,30,9.0,152.0,3.5,27.0,157.0,141.02,107.83
2016,9,23,8,45,99.0,195.0,3.6,27.5,248.0,290.73,228.04
2016,9,23,9,0,189.0,238.0,3.7,28.0,339.0,443.41,344.19
2016,9,23,9,15,107.0,236.5,3.75,28.0,295.0,352.61,271.96
2016,9,23,9,30,25.0,235.0,3.8,28.0,251.0,223.35,170.3
2016,9,23,9,45,184.5,267.5,3.85,28.5,395.0,440.96,338.4
2016,9,23,10,0,344.0,300.0,3.9,29.0,539.0,629.5,475.34
2016,9,23,10,15,595.5,202.5,3.9,29.0,641.0,764.86,573.89
2016,9,23,10,30,847.0,105.0,3.9,29.0,743.0,841.68,626.45
2016,9,23,10,45,855.5,106.0,3.95,29.5,770.5,818.23,607.96
2016,9,23,11,0,864.0,107.0,4.0,30.0,798.0,791.15,587.79
2016,9,23,11,15,611.5,243.5,4.0,30.0,739.0,699.11,518.45
2016,9,23,11,30,359.0,380.0,4.0,30.0,680.0,586.26,433.63
2016,9,23,11,45,608.5,251.5,4.0,30.5,767.5,630.19,466.39
2016,9,23,12,0,858.0,123.0,4.0,31.0,855.0,633.14,467.67
2016,9,23,12,15,576.0,268.5,4.05,31.0,761.0,543.63,398.94
2016,9,23,12,30,294.0,414.0,4.1,31.0,667.0,461.45,337.36
2016,9,23,12,45,170.0,393.0,4.15,31.5,539.0,364.74,266.56
2016,9,23,13,0,46.0,372.0,4.2,32.0,411.0,286.5,209.9
2016,9,23,13,15,117.0,391.0,4.2,32.0,488.0,307.44,223.42
2016,9,23,13,30,188.0,410.0,4.2,32.0,565.0,320.78,229.94
2016,9,23,13,45,509.5,265.5,4.25,32.0,668.5,270.25,179.35
2016,9,23,14,0,831.0,121.0,4.3,32.0,772.0,196.23,110.9
2016,9,23,14,15,821.5,119.5,4.3,32.0,742.0,137.66,76.41
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,89.66,67.15
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,88.92,66.74
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,88.16,66.29
2016,9,23,15,15,769.0,110.0,4.35,31.5,593.5,86.92,65.62
2016,9,23,15,30,752.0,107.0,4.3,31.0,550.0,85.64,64.91
2016,9,23,15,45,640.5,129.5,4.3,31.0,484.5,91.82,70.19
2016,9,23,16,0,529.0,152.0,4.3,31.0,419.0,104.14,80.54
2016,9,23,16,15,584.5,120.5,4.15,30.5,384.5,88.31,67.94
2016,9,23,16,30,640.0,89.0,4.0,30.0,350.0,68.79,52.1
2016,9,23,16,45,595.0,82.0,3.85,30.0,296.5,64.04,48.29
2016,9,23,17,0,550.0,75.0,3.7,30.0,243.0,59.23,44.32
2016,9,23,17,15,481.5,66.0,3.4,29.5,191.0,52.57,38.73
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,45.89,32.89
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.0,33.17,21.74
2016,9,23,18,0,201.0,30.0,2.5,28.0,47.0,22.79,11.04
2016,9,23,18,15,100.5,15.0,2.55,27.5,23.5,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,172.91,100.69
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,318.8,250.36
2016,9,24,7,15,323.0,59.0,3.1,24.0,123.0,418.08,335.05
2016,9,24,7,30,413.0,73.0,3.2,24.0,171.0,521.28,418.09
2016,9,24,7,45,475.5,82.0,3.35,24.5,223.5,601.36,479.13
2016,9,24,8,0,538.0,91.0,3.5,25.0,276.0,675.7,533.19
2016,9,24,8,15,274.5,122.5,3.6,25.5,217.5,425.85,340.55
2016,9,24,8,30,11.0,154.0,3.7,26.0,159.0,145.33,111.9
2016,9,24,8,45,94.0,195.5,3.85,26.5,245.5,286.58,225.68
2016,9,24,9,0,177.0,237.0,4.0,27.0,332.0,430.4,335.84
2016,9,24,9,15,89.5,203.0,4.0,27.5,251.5,297.28,230.46
2016,9,24,9,30,2.0,169.0,4.0,28.0,171.0,139.36,104.62
2016,9,24,9,45,10.5,208.5,4.05,28.5,216.0,181.38,137.18
2016,9,24,10,0,19.0,248.0,4.1,29.0,261.0,222.61,168.3
2016,9,24,10,15,412.5,186.0,4.05,29.0,495.0,576.27,440.86
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,834.01,622.99
2016,9,24,10,45,411.0,198.0,4.0,29.5,507.5,548.15,414.18
2016,9,24,11,0,16.0,272.0,4.0,30.0,286.0,229.82,170.85
2016,9,24,11,15,51.5,336.0,4.0,30.0,379.5,319.19,238.52
2016,9,24,11,30,87.0,400.0,4.0,30.0,473.0,390.41,290.53
2016,9,24,11,45,208.5,400.0,4.0,30.0,576.5,466.96,346.84
2016,9,24,12,0,330.0,400.0,4.0,30.0,680.0,526.65,389.05
2016,9,24,12,15,174.0,349.0,4.0,30.0,497.0,370.59,274.61
2016,9,24,12,30,18.0,298.0,4.0,30.0,314.0,235.5,174.35
2016,9,24,12,45,261.0,313.5,4.05,30.5,534.5,348.88,256.18
2016,9,24,13,0,504.0,329.0,4.1,31.0,755.0,427.38,306.18
2016,9,24,13,15,666.0,229.5,4.05,31.0,781.5,375.53,260.49
2016,9,24,13,30,828.0,130.0,4.0,31.0,808.0,310.82,202.58
2016,9,24,13,45,819.5,129.5,4.0,31.0,785.0,252.81,154.81
2016,9,24,14,0,811.0,129.0,4.0,31.0,762.0,195.32,111.66
2016,9,24,14,15,545.0,233.0,4.0,30.5,651.0,172.51,112.3
2016,9,24,14,30,279.0,337.0,4.0,30.0,540.0,193.07,150.57
2016,9,24,14,45,488.0,244.5,4.0,30.0,577.0,146.34,113.57
2016,9,24,15,0,697.0,152.0,4.0,30.0,614.0,101.62,77.77
2016,9,24,15,15,677.0,147.5,3.95,29.5,571.0,100.39,77.19
2016,9,24,15,30,657.0,143.0,3.9,29.0,528.0,99.12,76.54
2016,9,24,15,45,432.0,179.0,3.9,29.0,423.5,116.67,91.22
2016,9,24,16,0,207.0,215.0,3.9,29.0,319.0,141.58,111.95
2016,9,24,16,15,366.0,166.5,3.7,28.5,324.5,113.91,89.72
2016,9,24,16,30,525.0,118.0,3.5,28.0,330.0,84.87,66.02
2016,9,24,16,45,472.0,108.5,3.35,28.0,277.5,78.44,60.82
2016,9,24,17,0,419.0,99.0,3.2,28.0,225.0,71.92,55.4
2016,9,24,17,15,349.5,84.5,3.0,27.5,175.0,61.77,46.82
2016,9,24,17,30,280.0,70.0,2.8,27.0,125.0,51.47,37.83
2016,9,24,17,45,188.0,50.5,2.6,26.5,82.0,37.32,25.3
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,23.03,10.65
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,12.2,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,10.65,0.45
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,21.38,11.47
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,38.97,26.35
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,56.58,41.21
2016,9,25,7,45,0.0,87.5,2.5,23.5,87.5,76.47,57.6
2016,9,25,8,0,0.0,109.0,2.6,24.0,109.0,95.67,73.1
2016,9,25,8,15,6.0,132.0,2.6,24.0,135.0,121.85,94.38
2016,9,25,8,30,12.0,155.0,2.6,24.0,161.0,147.6,114.95
2016,9,25,8,45,100.5,195.0,2.65,24.5,248.5,292.33,231.52
2016,9,25,9,0,189.0,235.0,2.7,25.0,336.0,439.28,343.8
2016,9,25,9,15,201.0,257.5,2.65,25.0,374.0,466.61,362.19
2016,9,25,9,30,213.0,280.0,2.6,25.0,412.0,492.11,379.57
2016,9,25,9,45,284.0,287.5,2.6,25.5,475.5,575.13,439.12
2016,9,25,10,0,355.0,295.0,2.6,26.0,539.0,632.18,478.53
2016,9,25,10,15,271.0,329.0,2.6,26.0,520.5,575.4,434.22
2016,9,25,10,30,187.0,363.0,2.6,26.0,502.0,501.98,378.74
2016,9,25,10,45,492.5,252.0,2.6,26.0,638.0,664.91,501.05
2016,9,25,11,0,798.0,141.0,2.6,26.0,774.0,775.48,580.65
2016,9,25,11,15,549.5,267.5,2.55,26.0,708.5,665.82,496.92
2016,9,25,11,30,301.0,394.0,2.5,26.0,643.0,554.83,413.34
2016,9,25,11,45,303.0,399.5,2.5,26.5,653.0,535.17,397.99
2016,9,25,12,0,305.0,405.0,2.5,27.0,663.0,514.07,380.93
2016,9,25,12,15,269.5,414.0,2.45,27.0,643.0,473.45,350.23
2016,9,25,12,30,234.0,423.0,2.4,27.0,623.0,434.46,320.78
2016,9,25,12,45,243.0,418.0,2.4,27.0,624.0,411.85,302.98
2016,9,25,13,0,252.0,413.0,2.4,27.0,625.0,384.43,281.21
2016,9,25,13,15,140.5,368.5,2.3,27.0,486.5,300.17,220.3
2016,9,25,13,30,29.0,324.0,2.2,27.0,348.0,233.54,173.62
2016,9,25,13,45,105.5,352.5,2.15,27.0,435.5,249.64,182.73
2016,9,25,14,0,182.0,381.0,2.1,27.0,523.0,259.07,186.8
2016,9,25,14,15,115.5,346.5,2.0,26.5,435.0,216.52,159.55
2016,9,25,14,30,49.0,312.0,1.9,26.0,347.0,198.65,156.75
2016,9,25,14,45,24.5,192.0,1.85,26.0,209.5,133.34,104.53
2016,9,25,15,0,0.0,72.0,1.8,26.0,72.0,55.43,40.78
2016,9,25,15,15,0.5,118.5,1.8,25.5,119.0,89.89,69.76
2016,9,25,15,30,1.0,165.0,1.8,25.0,166.0,120.87,95.75
2016,9,25,15,45,0.5,93.0,1.85,25.0,93.5,71.34,54.75
2016,9,25,16,0,0.0,21.0,1.9,25.0,21.0,16.03,8.06
2016,9,25,16,15,0.0,18.5,1.85,24.5,18.5,14.1,6.49
2016,9,25,16,30,0.0,16.0,1.8,24.0,16.0,12.18,4.89
2016,9,25,16,45,0.0,13.5,1.75,24.0,13.5,10.26,3.26
2016,9,25,17,0,0.0,11.0,1.7,24.0,11.0,8.35,1.6
2016,9,25,17,15,0.0,8.5,1.65,23.5,8.5,6.44,0.0
2016,9,25,17,30,0.0,6.0,1.6,23.0,6.0,4.54,0.0
2016,9,25,17,45,0.0,3.5,1.6,23.0,3.5,2.65,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.75,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.39,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.5,3.7,19.0,7.5,5.68,0.0
2016,9,26,7,0,0.0,15.0,3.8,19.0,15.0,11.39,3.58
2016,9,26,7,15,0.0,25.0,3.85,19.0,25.0,19.04,10.22
2016,9,26,7,30,0.0,35.0,3.9,19.0,35.0,26.7,16.85
2016,9,26,7,45,0.0,46.0,4.0,19.0,46.0,35.16,24.05
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,43.65,31.18
2016,9,26,8,15,0.0,67.0,4.15,19.0,67.0,51.38,37.57
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,59.14,43.9
2016,9,26,8,45,0.0,106.5,4.3,19.0,106.5,84.59,64.81
2016,9,26,9,0,0.0,136.0,4.4,19.0,136.0,110.47,85.81
2016,9,26,9,15,0.5,150.5,4.4,19.0,151.0,122.75,95.53
2016,9,26,9,30,1.0,165.0,4.4,19.0,166.0,134.9,105.09
2016,9,26,9,45,0.5,151.0,4.4,19.5,151.5,120.89,93.25
2016,9,26,10,0,0.0,137.0,4.4,20.0,137.0,107.92,82.37
2016,9,26,10,15,0.0,140.0,4.4,20.0,140.0,110.05,83.91
2016,9,26,10,30,0.0,143.0,4.4,20.0,143.0,112.2,85.48
2016,9,26,10,45,7.0,199.5,4.4,20.5,205.0,163.92,126.59
2016,9,26,11,0,14.0,256.0,4.4,21.0,267.0,214.82,166.24
2016,9,26,11,15,14.5,263.5,4.4,21.0,275.5,219.14,169.3
2016,9,26,11,30,15.0,271.0,4.4,21.0,284.0,223.26,172.3
2016,9,26,11,45,18.0,289.0,4.4,21.5,304.5,237.01,182.47
2016,9,26,12,0,21.0,307.0,4.4,22.0,325.0,249.91,191.88
2016,9,26,12,15,15.5,266.0,4.35,22.0,279.5,212.67,162.87
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,177.0,135.07
2016,9,26,12,45,10.0,225.0,4.25,22.0,234.0,175.4,133.8
2016,9,26,13,0,10.0,225.0,4.2,22.0,234.0,173.74,132.46
2016,9,26,13,15,14.5,256.5,4.15,22.0,268.5,195.67,149.42
2016,9,26,13,30,19.0,288.0,4.1,22.0,303.0,215.55,164.65
2016,9,26,13,45,13.0,244.5,4.1,22.0,255.0,182.01,138.8
2016,9,26,14,0,7.0,201.0,4.1,22.0,207.0,149.63,113.87
2016,9,26,14,15,9.0,215.0,4.05,22.0,222.0,157.27,120.16
2016,9,26,14,30,11.0,229.0,4.0,22.0,237.0,164.43,132.07
2016,9,26,14,45,17.0,237.0,3.95,22.0,249.0,168.8,135.94
2016,9,26,15,0,23.0,245.0,3.9,22.0,261.0,172.77,139.53
2016,9,26,15,15,31.0,238.5,3.8,22.0,258.0,158.54,128.1
2016,9,26,15,30,39.0,232.0,3.7,22.0,255.0,154.2,124.89
2016,9,26,15,45,19.5,191.0,3.65,22.0,203.0,136.49,110.48
2016,9,26,16,0,0.0,150.0,3.6,22.0,151.0,109.36,88.0
2016,9,26,16,15,0.0,132.5,3.55,21.5,133.0,97.1,78.08
2016,9,26,16,30,0.0,115.0,3.5,21.0,115.0,84.72,67.88
2016,9,26,16,45,0.0,96.5,3.45,21.0,96.5,71.57,56.71
2016,9,26,17,0,0.0,78.0,3.4,21.0,78.0,58.3,45.25
2016,9,26,17,15,0.0,60.0,3.2,20.5,60.0,45.24,33.86
2016,9,26,17,30,0.0,42.0,3.0,20.0,42.0,32.06,22.15
2016,9,26,17,45,0.0,27.0,2.85,20.0,27.0,20.61,11.78
2016,9,26,18,0,0.0,12.0,2.7,20.0,12.0,9.12,0.02
2016,9,26,18,15,0.0,6.0,2.7,19.5,6.0,4.72,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,22.0,21.0,2.95,17.0,24.0,53.94,22.24
2016,9,27,7,0,44.0,42.0,3.0,17.0,48.0,108.12,83.67
2016,9,27,7,15,74.5,66.0,3.05,17.0,81.0,165.74,134.85
2016,9,27,7,30,105.0,90.0,3.1,17.0,114.0,221.27,183.07
2016,9,27,7,45,132.5,112.0,3.2,17.5,151.0,269.76,223.77
2016,9,27,8,0,160.0,134.0,3.3,18.0,188.0,317.91,262.85
2016,9,27,8,15,80.0,134.5,3.3,18.5,161.5,212.44,173.72
2016,9,27,8,30,0.0,135.0,3.3,19.0,135.0,114.87,89.86
2016,9,27,8,45,2.5,152.0,3.35,19.5,153.5,131.07,102.84
2016,9,27,9,0,5.0,169.0,3.4,20.0,172.0,147.13,115.37
2016,9,27,9,15,29.5,213.5,3.3,20.5,231.5,230.74,182.44
2016,9,27,9,30,54.0,258.0,3.2,21.0,291.0,296.31,233.36
2016,9,27,9,45,56.5,275.5,3.1,21.5,312.5,309.63,242.24
2016,9,27,10,0,59.0,293.0,3.0,22.0,334.0,322.3,250.7
2016,9,27,10,15,64.5,315.5,2.9,22.0,362.0,341.88,264.9
2016,9,27,10,30,70.0,338.0,2.8,22.0,390.0,360.09,277.93
2016,9,27,10,45,206.5,348.0,2.7,22.5,509.0,487.19,374.36
2016,9,27,11,0,343.0,358.0,2.6,23.0,628.0,600.39,455.82
2016,9,27,11,15,329.0,372.0,2.55,23.0,636.5,578.36,437.54
2016,9,27,11,30,315.0,386.0,2.5,23.0,645.0,555.45,419.48
2016,9,27,11,45,211.0,399.5,2.45,23.0,574.5,465.54,352.02
2016,9,27,12,0,107.0,413.0,2.4,23.0,504.0,388.51,293.85
2016,9,27,12,15,155.5,418.0,2.4,23.0,549.5,408.74,308.6
2016,9,27,12,30,204.0,423.0,2.4,23.0,595.0,417.55,313.81
2016,9,27,12,45,186.5,420.5,2.4,23.0,577.0,386.58,289.7
2016,9,27,13,0,169.0,418.0,2.4,23.0,559.0,357.32,267.03
2016,9,27,13,15,149.5,408.5,2.4,23.0,531.5,325.15,242.35
2016,9,27,13,30,130.0,399.0,2.4,23.0,504.0,295.56,219.87
2016,9,27,13,45,113.5,382.5,2.4,23.0,472.5,274.66,204.34
2016,9,27,14,0,97.0,366.0,2.4,23.0,441.0,248.74,185.73
2016,9,27,14,15,241.0,334.5,2.35,23.0,509.5,206.39,151.48
2016,9,27,14,30,385.0,303.0,2.3,23.0,578.0,181.12,144.73
2016,9,27,14,45,383.5,284.5,2.3,23.0,546.5,173.38,138.8
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,165.25,132.51
2016,9,27,15,15,335.5,255.5,2.2,22.5,462.5,159.62,128.49
2016,9,27,15,30,289.0,245.0,2.1,22.0,410.0,153.86,124.35
2016,9,27,15,45,183.0,225.0,2.05,22.0,326.5,146.92,118.99
2016,9,27,16,0,77.0,205.0,2.0,22.0,243.0,137.63,111.64
2016,9,27,16,15,73.0,181.5,1.85,22.0,214.0,123.27,99.94
2016,9,27,16,30,69.0,158.0,1.7,22.0,185.0,108.55,87.8
2016,9,27,16,45,292.5,116.5,1.55,22.0,204.0,82.73,65.99
2016,9,27,17,0,516.0,75.0,1.4,22.0,223.0,59.18,45.8
2016,9,27,17,15,443.5,64.5,1.2,21.5,172.0,51.39,39.02
2016,9,27,17,30,371.0,54.0,1.0,21.0,121.0,41.13,29.83
2016,9,27,17,45,268.0,39.0,0.85,20.5,78.0,29.68,19.31
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,18.25,4.22
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,9.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,212.11,92.81
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,403.01,318.58
2016,9,28,7,15,437.5,45.0,2.2,18.5,126.0,505.41,406.79
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,610.3,490.0
2016,9,28,7,45,591.0,61.5,2.2,19.5,231.0,679.92,542.08
2016,9,28,8,0,651.0,68.0,2.2,20.0,286.0,748.54,590.48
2016,9,28,8,15,689.5,73.5,2.1,20.5,340.0,793.45,618.85
2016,9,28,8,30,728.0,79.0,2.0,21.0,394.0,830.28,640.38
2016,9,28,8,45,756.5,82.0,1.9,22.0,445.5,857.21,653.05
2016,9,28,9,0,785.0,85.0,1.8,23.0,497.0,880.49,662.85
2016,9,28,9,15,804.5,88.0,1.7,23.5,544.0,891.36,665.4
2016,9,28,9,30,824.0,91.0,1.6,24.0,591.0,898.26,665.44
2016,9,28,9,45,838.5,93.5,1.55,24.5,632.5,885.05,653.02
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,878.98,645.78
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,864.38,633.09
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,845.9,618.19
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,820.53,599.03
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,791.54,577.75
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.5,757.17,554.37
2016,9,28,11,30,898.0,104.0,1.3,27.0,838.0,719.54,527.07
2016,9,28,11,45,905.0,101.5,1.35,27.5,850.0,677.1,495.42
2016,9,28,12,0,912.0,99.0,1.4,28.0,862.0,631.7,460.9
2016,9,28,12,15,912.5,99.0,1.4,28.0,864.0,581.97,422.87
2016,9,28,12,30,913.0,99.0,1.4,28.0,866.0,530.15,382.14
2016,9,28,12,45,912.0,98.5,1.45,28.0,859.5,475.41,338.19
2016,9,28,13,0,911.0,98.0,1.5,28.0,853.0,419.21,291.71
2016,9,28,13,15,908.0,97.5,1.5,28.0,838.0,361.12,242.63
2016,9,28,13,30,905.0,97.0,1.5,28.0,823.0,302.24,192.73
2016,9,28,13,45,900.0,95.0,1.5,28.5,800.0,241.45,142.86
2016,9,28,14,0,895.0,93.0,1.5,29.0,777.0,180.62,98.63
2016,9,28,14,15,887.0,92.0,1.5,29.0,746.0,120.37,67.98
2016,9,28,14,30,879.0,91.0,1.5,29.0,715.0,86.41,65.35
2016,9,28,14,45,869.5,88.0,1.5,29.0,677.5,84.44,63.93
2016,9,28,15,0,860.0,85.0,1.5,29.0,640.0,82.31,62.37
2016,9,28,15,15,845.0,82.5,1.45,28.5,596.0,80.2,60.94
2016,9,28,15,30,830.0,80.0,1.4,28.0,552.0,77.95,59.41
2016,9,28,15,45,811.0,76.5,1.4,28.0,503.0,67.46,50.92
2016,9,28,16,0,792.0,73.0,1.4,28.0,454.0,64.85,48.94
2016,9,28,16,15,763.0,69.5,1.3,27.5,401.0,61.96,46.81
2016,9,28,16,30,734.0,66.0,1.2,27.0,348.0,59.04,44.61
2016,9,28,16,45,693.0,60.5,1.15,27.0,293.5,54.37,40.76
2016,9,28,17,0,652.0,55.0,1.1,27.0,239.0,49.64,36.76
2016,9,28,17,15,583.5,48.0,1.05,26.0,185.0,40.0,28.56
2016,9,28,17,30,515.0,41.0,1.0,25.0,131.0,34.18,23.38
2016,9,28,17,45,396.0,30.5,0.95,24.5,84.5,25.31,15.21
2016,9,28,18,0,277.0,20.0,0.9,24.0,38.0,16.55,1.25
2016,9,28,18,15,138.5,10.0,0.9,23.5,19.0,7.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,229.81,87.67
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,443.15,353.35
2016,9,29,7,15,487.0,42.5,3.95,16.5,131.0,545.8,444.88
2016,9,29,7,30,581.0,52.0,4.0,17.0,183.0,651.07,530.75
2016,9,29,7,45,640.0,57.5,4.1,17.5,239.0,718.69,583.25
2016,9,29,8,0,699.0,63.0,4.2,18.0,295.0,779.22,627.55
2016,9,29,8,15,736.0,68.0,4.25,18.5,350.0,823.1,657.34
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,863.97,683.87
2016,9,29,8,45,800.5,75.5,4.4,20.0,458.0,889.07,697.31
2016,9,29,9,0,828.0,78.0,4.5,21.0,511.0,910.45,708.06
2016,9,29,9,15,847.0,81.0,4.45,21.5,559.0,909.47,703.23
2016,9,29,9,30,866.0,84.0,4.4,22.0,607.0,915.65,703.89
2016,9,29,9,45,881.0,85.5,4.4,22.5,649.5,912.28,698.29
2016,9,29,10,0,896.0,87.0,4.4,23.0,692.0,904.82,690.14
2016,9,29,10,15,906.0,88.5,4.4,23.5,727.5,888.84,676.31
2016,9,29,10,30,916.0,90.0,4.4,24.0,763.0,868.84,659.99
2016,9,29,10,45,923.5,91.0,4.4,24.5,791.0,842.34,639.35
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,812.06,616.29
2016,9,29,11,15,936.0,93.0,4.4,25.0,839.0,776.27,590.59
2016,9,29,11,30,941.0,94.0,4.4,25.0,859.0,737.09,560.27
2016,9,29,11,45,940.5,96.0,4.45,25.5,869.5,692.02,524.18
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,644.32,485.58
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,593.43,444.51
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,540.32,400.61
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,484.35,353.31
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,426.82,303.58
2016,9,29,13,15,936.5,97.0,4.45,26.0,857.0,366.51,250.84
2016,9,29,13,30,933.0,96.0,4.4,26.0,842.0,305.45,197.62
2016,9,29,13,45,928.5,94.5,4.4,26.5,818.5,243.37,145.52
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,181.14,99.77
2016,9,29,14,15,916.5,91.5,4.35,26.5,763.5,118.81,68.55
2016,9,29,14,30,909.0,90.0,4.3,26.0,732.0,86.75,66.6
2016,9,29,14,45,895.5,89.5,4.25,26.0,692.5,86.07,66.22
2016,9,29,15,0,882.0,89.0,4.2,26.0,653.0,85.32,65.76
2016,9,29,15,15,866.5,86.5,4.1,25.5,607.5,83.2,64.32
2016,9,29,15,30,851.0,84.0,4.0,25.0,562.0,73.17,56.25
2016,9,29,15,45,830.5,80.0,3.95,25.0,512.0,70.32,54.05
2016,9,29,16,0,810.0,76.0,3.9,25.0,462.0,67.36,51.75
2016,9,29,16,15,779.5,72.0,3.55,24.5,407.5,64.11,49.29
2016,9,29,16,30,749.0,68.0,3.2,24.0,353.0,60.82,46.74
2016,9,29,16,45,703.5,63.0,2.9,23.5,296.5,56.5,43.22
2016,9,29,17,0,658.0,58.0,2.6,23.0,240.0,48.17,36.13
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.0,41.96,30.74
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,35.79,25.14
2016,9,29,17,45,385.5,31.5,1.85,20.0,82.5,26.12,16.09
2016,9,29,18,0,258.0,20.0,1.6,19.0,35.0,16.55,0.0
2016,9,29,18,15,129.0,10.0,1.6,18.5,17.5,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,232.23,71.87
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,450.33,357.7
2016,9,30,7,15,497.5,42.0,2.2,14.5,131.5,553.65,449.13
2016,9,30,7,30,593.0,51.0,2.2,15.0,184.0,659.49,533.93
2016,9,30,7,45,650.0,57.5,2.25,15.5,240.0,726.71,584.95
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,786.42,627.52
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,829.62,654.02
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,869.71,676.77
2016,9,30,8,45,806.5,76.5,1.7,18.0,459.5,894.05,686.14
2016,9,30,9,0,832.0,80.0,1.5,19.0,512.0,914.63,692.4
2016,9,30,9,15,850.5,83.0,1.5,19.5,560.0,923.96,694.91
2016,9,30,9,30,869.0,86.0,1.5,20.0,608.0,918.41,687.78
2016,9,30,9,45,881.5,88.5,1.5,20.5,650.0,913.67,681.6
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,904.87,672.95
