Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,10,15,904.0,92.5,1.45,21.0,727.0,888.69,660.3
2016,9,30,10,30,914.0,94.0,1.4,21.0,762.0,868.52,645.29
2016,9,30,10,45,920.0,95.5,1.35,21.5,789.5,841.16,624.5
2016,9,30,11,0,926.0,97.0,1.3,22.0,817.0,810.11,601.52
2016,9,30,11,15,930.0,98.0,1.25,22.0,836.5,773.56,575.76
2016,9,30,11,30,934.0,99.0,1.2,22.0,856.0,733.72,545.94
2016,9,30,11,45,938.0,98.0,1.15,22.5,867.0,689.04,511.26
2016,9,30,12,0,942.0,97.0,1.1,23.0,878.0,641.51,473.93
2016,9,30,12,15,942.5,97.0,1.1,23.0,880.0,590.25,434.31
2016,9,30,12,30,943.0,97.0,1.1,23.0,882.0,536.82,391.83
2016,9,30,12,45,941.5,96.5,1.15,23.5,875.0,480.22,345.21
2016,9,30,13,0,940.0,96.0,1.2,24.0,868.0,422.16,296.11
2016,9,30,13,15,936.5,95.5,1.2,24.0,852.0,362.24,245.0
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,301.55,193.17
2016,9,30,13,45,927.5,93.5,1.3,24.0,812.0,239.31,142.35
2016,9,30,14,0,922.0,92.0,1.4,24.0,788.0,177.06,97.68
2016,9,30,14,15,914.0,90.5,1.45,24.0,756.0,114.88,67.53
2016,9,30,14,30,906.0,89.0,1.5,24.0,724.0,86.08,66.51
2016,9,30,14,45,894.5,87.0,1.55,24.5,685.0,84.55,65.3
2016,9,30,15,0,883.0,85.0,1.6,25.0,646.0,82.9,63.97
2016,9,30,15,15,867.0,82.5,1.6,24.5,600.5,80.7,62.45
2016,9,30,15,30,851.0,80.0,1.6,24.0,555.0,78.36,60.82
2016,9,30,15,45,830.0,76.5,1.6,24.0,505.0,67.93,52.24
2016,9,30,16,0,809.0,73.0,1.6,24.0,455.0,65.22,50.15
2016,9,30,16,15,778.0,69.5,1.5,23.5,400.5,62.27,47.92
2016,9,30,16,30,747.0,66.0,1.4,23.0,346.0,59.28,45.62
2016,9,30,16,45,702.5,60.5,1.3,23.0,290.5,54.53,41.63
2016,9,30,17,0,658.0,55.0,1.2,23.0,235.0,49.75,37.5
2016,9,30,17,15,585.0,48.0,1.1,22.0,180.0,40.04,29.08
2016,9,30,17,30,512.0,41.0,1.0,21.0,125.0,34.21,23.76
2016,9,30,17,45,382.5,29.5,0.95,20.5,78.5,24.49,14.56
2016,9,30,18,0,253.0,18.0,0.9,20.0,32.0,14.88,0.0
2016,9,30,18,15,126.5,9.0,0.9,19.5,16.0,7.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,16.5,7.0,5.3,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,10.63,2.95
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,17.89,9.36
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,25.17,15.69
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,33.24,22.56
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,41.33,29.31
2016,10,1,8,15,0.0,69.0,0.5,19.5,69.0,52.93,38.86
2016,10,1,8,30,0.0,84.0,0.5,20.0,84.0,65.32,48.88
2016,10,1,8,45,36.0,152.0,0.5,20.5,171.0,179.17,142.07
2016,10,1,9,0,72.0,220.0,0.5,21.0,258.0,287.16,225.53
2016,10,1,9,15,73.5,241.0,0.65,21.5,282.5,304.21,236.86
2016,10,1,9,30,75.0,262.0,0.8,22.0,307.0,320.51,248.18
2016,10,1,9,45,72.0,280.5,0.95,22.5,326.0,329.18,253.55
2016,10,1,10,0,69.0,299.0,1.1,23.0,345.0,337.31,258.56
2016,10,1,10,15,79.0,320.0,1.1,23.5,375.5,358.56,273.26
2016,10,1,10,30,89.0,341.0,1.1,24.0,406.0,378.23,286.52
2016,10,1,10,45,100.5,358.5,1.1,24.5,434.5,394.02,296.86
2016,10,1,11,0,112.0,376.0,1.1,25.0,463.0,407.98,305.76
2016,10,1,11,15,502.5,241.0,1.05,25.0,645.0,596.94,445.29
2016,10,1,11,30,893.0,106.0,1.0,25.0,827.0,709.08,522.6
2016,10,1,11,45,731.5,201.5,1.0,25.0,797.0,650.32,476.22
2016,10,1,12,0,570.0,297.0,1.0,25.0,767.0,584.09,427.04
2016,10,1,12,15,312.0,335.0,0.95,25.0,592.5,431.1,317.55
2016,10,1,12,30,54.0,373.0,0.9,25.0,418.0,306.07,227.22
2016,10,1,12,45,178.5,380.5,0.9,25.5,527.0,353.27,260.04
2016,10,1,13,0,303.0,388.0,0.9,26.0,636.0,380.55,274.95
2016,10,1,13,15,390.0,347.0,0.9,26.0,659.5,353.09,250.22
2016,10,1,13,30,477.0,306.0,0.9,26.0,683.0,311.28,214.05
2016,10,1,13,45,675.5,203.5,0.95,26.0,720.0,246.55,156.41
2016,10,1,14,0,874.0,101.0,1.0,26.0,757.0,173.56,96.32
2016,10,1,14,15,865.0,99.5,1.1,26.0,726.0,114.17,68.87
2016,10,1,14,30,856.0,98.0,1.2,26.0,695.0,89.8,69.0
2016,10,1,14,45,509.5,196.0,1.3,26.0,546.0,123.03,96.44
2016,10,1,15,0,163.0,294.0,1.4,26.0,397.0,181.54,144.04
2016,10,1,15,15,110.0,263.5,1.45,25.5,331.0,172.43,137.22
2016,10,1,15,30,57.0,233.0,1.5,25.0,265.0,154.34,123.23
2016,10,1,15,45,45.5,207.0,1.55,25.0,231.0,139.08,111.15
2016,10,1,16,0,34.0,181.0,1.6,25.0,197.0,123.39,98.58
2016,10,1,16,15,30.0,160.0,1.55,24.5,173.0,110.19,88.1
2016,10,1,16,30,26.0,139.0,1.5,24.0,149.0,96.7,77.18
2016,10,1,16,45,19.5,117.5,1.45,24.0,124.0,84.51,67.0
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,69.42,54.11
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,53.6,40.52
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,37.66,26.51
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,23.59,13.59
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,9.14,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,4.72,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,172.15,17.57
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,336.63,262.89
2016,10,2,7,15,361.5,52.0,0.55,16.5,116.5,438.72,350.75
2016,10,2,7,30,456.0,66.0,0.5,17.0,166.0,549.84,436.93
2016,10,2,7,45,517.0,76.0,0.5,18.0,220.0,624.29,490.42
2016,10,2,8,0,578.0,86.0,0.5,19.0,274.0,697.3,539.62
2016,10,2,8,15,621.0,93.5,0.6,20.0,328.0,748.32,572.46
2016,10,2,8,30,664.0,101.0,0.7,21.0,382.0,796.55,602.34
2016,10,2,8,45,693.0,107.5,0.8,22.0,433.5,827.04,619.48
2016,10,2,9,0,722.0,114.0,0.9,23.0,485.0,853.97,634.11
2016,10,2,9,15,744.5,118.5,1.0,23.5,532.0,868.56,641.72
2016,10,2,9,30,767.0,123.0,1.1,24.0,579.0,879.18,646.91
2016,10,2,9,45,781.5,127.5,1.2,24.5,620.5,872.12,640.69
2016,10,2,10,0,796.0,132.0,1.3,25.0,662.0,867.79,636.57
2016,10,2,10,15,808.0,134.5,1.35,25.0,697.0,855.12,627.65
2016,10,2,10,30,820.0,137.0,1.4,25.0,732.0,838.41,616.28
2016,10,2,10,45,826.5,140.5,1.45,25.5,759.0,814.27,598.95
2016,10,2,11,0,833.0,144.0,1.5,26.0,786.0,786.46,578.47
2016,10,2,11,15,839.0,145.0,1.55,26.0,805.5,752.47,554.28
2016,10,2,11,30,845.0,146.0,1.6,26.0,825.0,715.2,527.35
2016,10,2,11,45,883.5,126.0,1.65,26.5,844.0,671.91,495.22
2016,10,2,12,0,922.0,106.0,1.7,27.0,863.0,631.0,463.48
2016,10,2,12,15,922.5,106.0,1.7,27.0,865.0,580.44,424.16
2016,10,2,12,30,923.0,106.0,1.7,27.0,867.0,527.76,382.13
2016,10,2,12,45,921.5,105.5,1.75,27.5,860.0,472.01,336.03
2016,10,2,13,0,920.0,105.0,1.8,28.0,853.0,414.83,287.68
2016,10,2,13,15,916.0,104.5,1.8,28.0,837.0,355.71,237.53
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,295.91,186.99
2016,10,2,13,45,905.5,102.5,1.85,28.0,796.5,234.61,137.79
2016,10,2,14,0,899.0,101.0,1.9,28.0,772.0,173.44,95.41
2016,10,2,14,15,890.0,99.5,1.9,28.0,740.0,112.5,68.32
2016,10,2,14,30,881.0,98.0,1.9,28.0,708.0,90.56,69.13
2016,10,2,14,45,861.0,99.0,1.95,28.0,667.5,90.64,69.4
2016,10,2,15,0,841.0,100.0,2.0,28.0,627.0,82.47,62.87
2016,10,2,15,15,823.0,97.0,2.0,27.5,581.5,80.77,61.79
2016,10,2,15,30,805.0,94.0,2.0,27.0,536.0,79.01,60.66
2016,10,2,15,45,781.0,90.0,2.0,27.0,486.0,76.37,58.67
2016,10,2,16,0,757.0,86.0,2.0,27.0,436.0,73.65,56.61
2016,10,2,16,15,722.5,81.0,1.85,26.5,382.0,64.6,49.3
2016,10,2,16,30,688.0,76.0,1.7,26.0,328.0,61.05,46.55
2016,10,2,16,45,637.5,69.5,1.55,25.5,273.0,56.15,42.56
2016,10,2,17,0,587.0,63.0,1.4,25.0,218.0,51.23,38.41
2016,10,2,17,15,508.0,54.0,1.3,24.0,165.0,44.1,32.22
2016,10,2,17,30,429.0,45.0,1.2,23.0,112.0,37.0,25.77
2016,10,2,17,45,297.0,31.0,1.1,22.0,68.0,25.48,14.79
2016,10,2,18,0,165.0,17.0,1.0,21.0,24.0,13.94,0.0
2016,10,2,18,15,82.5,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,32.0,160.67,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,64.0,315.03,243.16
2016,10,3,7,15,338.5,52.0,0.6,18.5,112.0,417.81,332.54
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,529.44,420.5
2016,10,3,7,45,496.5,76.0,0.8,19.5,213.0,603.95,476.46
2016,10,3,8,0,558.0,86.0,0.9,20.0,266.0,677.04,528.7
2016,10,3,8,15,601.5,93.5,1.15,21.0,319.0,728.27,563.91
2016,10,3,8,30,645.0,101.0,1.4,22.0,372.0,776.76,596.1
2016,10,3,8,45,683.0,104.0,1.65,23.0,424.0,811.39,617.82
2016,10,3,9,0,721.0,107.0,1.9,24.0,476.0,842.45,636.71
2016,10,3,9,15,743.0,111.5,1.95,24.5,522.5,856.55,643.2
2016,10,3,9,30,765.0,116.0,2.0,25.0,569.0,860.78,643.27
2016,10,3,9,45,781.0,119.0,2.05,25.5,610.0,860.36,640.46
2016,10,3,10,0,797.0,122.0,2.1,26.0,651.0,855.85,635.14
2016,10,3,10,15,809.0,124.5,2.15,26.0,685.5,843.24,625.85
2016,10,3,10,30,821.0,127.0,2.2,26.0,720.0,826.64,614.09
2016,10,3,10,45,833.0,127.0,2.3,26.5,748.0,803.58,597.3
2016,10,3,11,0,845.0,127.0,2.4,27.0,776.0,776.67,577.56
2016,10,3,11,15,850.0,128.0,2.45,27.0,795.0,741.9,552.07
2016,10,3,11,30,855.0,129.0,2.5,27.0,814.0,703.93,523.87
2016,10,3,11,45,607.0,253.0,2.55,27.5,742.5,608.43,450.96
2016,10,3,12,0,359.0,377.0,2.6,28.0,671.0,513.78,379.48
2016,10,3,12,15,605.0,257.0,2.65,28.0,753.5,529.64,390.11
2016,10,3,12,30,851.0,137.0,2.7,28.0,836.0,514.97,375.14
2016,10,3,12,45,851.0,135.5,2.75,28.5,829.0,460.75,329.73
2016,10,3,13,0,851.0,134.0,2.8,29.0,822.0,405.16,282.46
2016,10,3,13,15,847.0,133.0,2.8,29.0,806.5,347.59,233.59
2016,10,3,13,30,843.0,132.0,2.8,29.0,791.0,289.55,184.63
2016,10,3,13,45,837.0,130.0,2.85,29.0,767.5,230.28,137.25
2016,10,3,14,0,831.0,128.0,2.9,29.0,744.0,171.3,96.67
2016,10,3,14,15,820.5,125.5,2.9,29.0,712.5,112.3,70.65
2016,10,3,14,30,810.0,123.0,2.9,29.0,681.0,94.29,71.96
2016,10,3,14,45,795.0,121.0,2.95,29.0,642.5,93.8,71.75
2016,10,3,15,0,780.0,119.0,3.0,29.0,604.0,93.33,71.56
2016,10,3,15,15,760.5,115.0,2.95,28.5,559.5,84.27,64.46
2016,10,3,15,30,741.0,111.0,2.9,28.0,515.0,82.41,63.27
2016,10,3,15,45,713.5,106.5,2.9,28.0,465.5,79.98,61.47
2016,10,3,16,0,686.0,102.0,2.9,28.0,416.0,77.52,59.64
2016,10,3,16,15,649.0,96.0,2.65,27.5,363.5,73.8,56.84
2016,10,3,16,30,612.0,90.0,2.4,27.0,311.0,70.02,53.95
2016,10,3,16,45,559.0,81.5,2.2,26.5,257.5,64.12,49.14
2016,10,3,17,0,506.0,73.0,2.0,26.0,204.0,58.15,44.1
2016,10,3,17,15,426.0,61.0,1.8,25.0,153.0,49.06,36.25
2016,10,3,17,30,346.0,49.0,1.6,24.0,102.0,37.32,25.85
2016,10,3,17,45,226.0,32.5,1.45,23.5,61.0,24.72,13.74
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,12.59,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.5,20.5,2.45,20.5,28.0,111.13,0.0
2016,10,4,7,0,151.0,41.0,2.7,21.0,56.0,223.64,171.8
2016,10,4,7,15,243.5,58.5,2.85,21.5,101.5,343.55,276.5
2016,10,4,7,30,336.0,76.0,3.0,22.0,147.0,449.44,364.27
2016,10,4,7,45,216.0,101.5,3.15,22.5,152.5,351.52,285.83
2016,10,4,8,0,96.0,127.0,3.3,23.0,158.0,248.29,200.18
2016,10,4,8,15,80.0,148.5,3.45,23.5,177.5,233.18,187.1
2016,10,4,8,30,64.0,170.0,3.6,24.0,197.0,236.51,188.15
2016,10,4,8,45,226.5,181.0,3.8,24.5,293.0,437.23,348.17
2016,10,4,9,0,389.0,192.0,4.0,25.0,389.0,593.92,467.18
2016,10,4,9,15,209.5,211.0,4.05,25.0,318.5,416.68,327.88
2016,10,4,9,30,30.0,230.0,4.1,25.0,248.0,243.66,188.64
2016,10,4,9,45,79.5,270.5,4.15,25.5,322.5,324.98,252.19
2016,10,4,10,0,129.0,311.0,4.2,26.0,397.0,421.86,324.88
2016,10,4,10,15,104.5,322.0,4.15,26.0,394.0,381.91,293.14
2016,10,4,10,30,80.0,333.0,4.1,26.0,391.0,362.42,277.12
2016,10,4,10,45,130.5,354.5,4.1,26.0,453.0,428.59,326.9
2016,10,4,11,0,181.0,376.0,4.1,26.0,515.0,472.41,359.1
2016,10,4,11,15,478.5,267.5,4.05,26.0,646.0,597.48,454.35
2016,10,4,11,30,776.0,159.0,4.0,26.0,777.0,674.63,511.02
2016,10,4,11,45,803.0,145.5,4.0,26.5,792.5,637.89,480.85
2016,10,4,12,0,830.0,132.0,4.0,27.0,808.0,596.83,447.4
2016,10,4,12,15,830.5,132.0,3.95,27.0,809.5,548.78,408.56
2016,10,4,12,30,831.0,132.0,3.9,27.0,811.0,498.82,367.3
2016,10,4,12,45,828.5,132.0,3.85,27.5,803.5,445.95,322.17
2016,10,4,13,0,826.0,132.0,3.8,28.0,796.0,391.95,275.38
2016,10,4,13,15,821.5,131.0,3.7,28.0,780.5,335.78,227.04
2016,10,4,13,30,817.0,130.0,3.6,28.0,765.0,279.24,178.87
2016,10,4,13,45,546.0,238.5,3.5,28.0,658.0,239.74,157.23
2016,10,4,14,0,275.0,347.0,3.4,28.0,551.0,233.45,165.33
2016,10,4,14,15,531.5,233.0,3.3,28.0,604.5,151.4,106.45
2016,10,4,14,30,788.0,119.0,3.2,28.0,658.0,91.34,69.85
2016,10,4,14,45,773.5,116.5,3.1,28.0,620.5,90.49,69.37
2016,10,4,15,0,759.0,114.0,3.0,28.0,583.0,89.64,68.85
2016,10,4,15,15,739.5,110.5,2.9,28.0,539.5,81.13,62.02
2016,10,4,15,30,720.0,107.0,2.8,28.0,496.0,79.51,60.89
2016,10,4,15,45,694.5,102.0,2.75,28.5,448.0,76.75,58.68
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,73.9,56.4
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,70.09,53.51
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,66.21,50.52
2016,10,4,16,45,540.5,77.0,1.85,28.0,245.0,60.59,45.85
2016,10,4,17,0,487.0,69.0,1.6,28.0,193.0,54.92,40.98
2016,10,4,17,15,403.5,58.0,1.45,27.0,143.5,46.55,33.78
2016,10,4,17,30,320.0,47.0,1.3,26.0,94.0,35.74,24.22
2016,10,4,17,45,197.0,30.5,1.2,25.5,55.5,23.15,11.99
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,11.02,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,139.01,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,274.75,208.98
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,379.74,303.39
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,489.58,392.44
2016,10,5,7,45,467.5,76.5,2.7,24.0,203.5,575.04,458.03
2016,10,5,8,0,541.0,85.0,2.9,25.0,256.0,657.05,517.74
2016,10,5,8,15,586.0,92.5,2.9,25.5,308.5,709.28,553.39
2016,10,5,8,30,631.0,100.0,2.9,26.0,361.0,758.81,585.86
2016,10,5,8,45,352.5,158.0,2.9,26.5,307.5,526.27,411.81
2016,10,5,9,0,74.0,216.0,2.9,27.0,254.0,284.72,220.8
2016,10,5,9,15,173.5,236.5,2.85,27.5,336.0,412.81,319.94
2016,10,5,9,30,273.0,257.0,2.8,28.0,418.0,537.43,410.96
2016,10,5,9,45,533.0,187.0,2.75,28.5,528.0,703.02,531.67
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,842.04,624.62
2016,10,5,10,15,805.0,119.0,2.65,29.0,671.5,828.95,613.04
2016,10,5,10,30,817.0,121.0,2.6,29.0,705.0,811.93,600.25
2016,10,5,10,45,826.5,122.0,2.55,29.5,732.0,788.03,581.84
2016,10,5,11,0,836.0,123.0,2.5,30.0,759.0,760.45,560.6
2016,10,5,11,15,841.0,124.0,2.45,30.5,777.5,726.07,533.85
2016,10,5,11,30,846.0,125.0,2.4,31.0,796.0,688.53,504.67
2016,10,5,11,45,860.5,119.0,2.4,31.5,808.5,643.18,470.16
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,600.63,436.65
2016,10,5,12,15,875.5,113.0,2.4,32.0,822.5,552.21,398.89
2016,10,5,12,30,876.0,113.0,2.4,32.0,824.0,501.82,358.59
2016,10,5,12,45,874.5,112.0,2.4,32.0,817.0,448.11,314.74
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,393.13,268.83
2016,10,5,13,15,869.0,110.0,2.4,32.0,794.0,336.33,220.97
2016,10,5,13,30,865.0,109.0,2.4,32.0,778.0,278.96,173.11
2016,10,5,13,45,859.0,107.0,2.45,32.5,754.5,220.29,126.88
2016,10,5,14,0,853.0,105.0,2.5,33.0,731.0,161.77,88.2
2016,10,5,14,15,843.0,103.5,2.55,32.5,699.5,103.71,66.36
2016,10,5,14,30,833.0,102.0,2.6,32.0,668.0,82.34,61.46
2016,10,5,14,45,820.5,99.0,2.65,32.0,630.0,80.85,60.42
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,79.29,59.32
2016,10,5,15,15,790.0,93.0,2.7,32.0,548.0,77.54,58.07
2016,10,5,15,30,772.0,90.0,2.7,32.0,504.0,75.73,56.79
2016,10,5,15,45,747.5,86.0,2.75,32.0,455.0,73.02,54.77
2016,10,5,16,0,723.0,82.0,2.8,32.0,406.0,70.25,52.69
2016,10,5,16,15,687.0,77.0,2.6,31.5,354.0,61.38,45.63
2016,10,5,16,30,651.0,72.0,2.4,31.0,302.0,57.78,42.86
2016,10,5,16,45,599.5,65.5,2.2,30.5,249.0,52.85,38.88
2016,10,5,17,0,548.0,59.0,2.0,30.0,196.0,47.91,34.74
2016,10,5,17,15,463.5,50.0,1.85,29.0,145.0,40.73,28.57
2016,10,5,17,30,379.0,41.0,1.7,28.0,94.0,33.61,22.15
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.0,22.09,10.59
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,10.23,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,28.5,144.74,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,57.0,289.27,217.73
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,394.76,312.85
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,510.18,405.43
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,604.04,477.45
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,696.31,544.89
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,744.58,576.97
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,790.26,606.16
2016,10,6,8,45,440.5,152.0,2.65,26.5,342.0,624.64,484.02
2016,10,6,9,0,193.0,220.0,2.7,27.0,317.0,421.75,327.42
2016,10,6,9,15,499.5,156.5,2.7,27.5,440.5,665.75,511.84
2016,10,6,9,30,806.0,93.0,2.7,28.0,564.0,865.09,646.36
2016,10,6,9,45,827.5,93.0,2.7,28.5,606.0,865.41,641.9
2016,10,6,10,0,849.0,93.0,2.7,29.0,648.0,851.81,629.99
2016,10,6,10,15,859.5,95.0,2.7,29.0,682.5,837.15,618.95
2016,10,6,10,30,870.0,97.0,2.7,29.0,717.0,818.62,605.47
2016,10,6,10,45,883.5,95.0,2.7,29.5,745.0,794.58,587.26
2016,10,6,11,0,897.0,93.0,2.7,30.0,773.0,766.71,566.66
2016,10,6,11,15,464.0,205.5,2.75,30.5,558.0,529.01,394.12
2016,10,6,11,30,31.0,318.0,2.8,31.0,343.0,280.21,206.94
2016,10,6,11,45,472.5,206.0,2.85,31.5,587.0,477.82,355.32
2016,10,6,12,0,914.0,94.0,2.9,32.0,831.0,604.17,441.92
2016,10,6,12,15,914.0,94.0,2.9,32.0,832.0,554.07,401.51
2016,10,6,12,30,914.0,94.0,2.9,32.0,833.0,501.94,359.46
2016,10,6,12,45,914.0,93.0,2.95,32.0,826.0,447.25,314.39
2016,10,6,13,0,914.0,92.0,3.0,32.0,819.0,391.02,266.99
2016,10,6,13,15,606.5,227.0,2.95,32.0,705.5,328.64,223.27
2016,10,6,13,30,299.0,362.0,2.9,32.0,592.0,299.51,209.18
2016,10,6,13,45,596.5,224.5,2.9,32.0,665.5,235.07,148.97
2016,10,6,14,0,894.0,87.0,2.9,32.0,739.0,152.25,80.61
2016,10,6,14,15,885.0,85.5,2.9,32.0,707.5,92.13,59.15
2016,10,6,14,30,876.0,84.0,2.9,32.0,676.0,82.23,61.42
2016,10,6,14,45,851.0,87.5,2.9,32.0,635.0,83.58,62.66
2016,10,6,15,0,826.0,91.0,2.9,32.0,594.0,76.61,57.17
2016,10,6,15,15,807.5,88.0,2.9,31.5,549.0,74.7,55.91
2016,10,6,15,30,789.0,85.0,2.9,31.0,504.0,72.74,54.61
2016,10,6,15,45,762.5,82.0,2.9,31.0,454.5,70.55,53.0
2016,10,6,16,0,736.0,79.0,2.9,31.0,405.0,68.35,51.36
2016,10,6,16,15,700.0,74.0,2.65,30.5,352.5,64.46,48.41
2016,10,6,16,30,664.0,69.0,2.4,30.0,300.0,55.87,41.46
2016,10,6,16,45,607.0,63.5,2.2,29.5,246.5,51.51,37.93
2016,10,6,17,0,550.0,58.0,2.0,29.0,193.0,47.21,34.29
2016,10,6,17,15,464.0,49.0,1.85,28.0,142.0,40.0,28.05
2016,10,6,17,30,378.0,40.0,1.7,27.0,91.0,32.84,21.55
2016,10,6,17,45,231.5,26.0,1.55,26.5,52.5,21.28,9.41
2016,10,6,18,0,85.0,12.0,1.4,26.0,14.0,9.44,0.0
2016,10,6,18,15,42.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,157.38,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,319.71,236.51
2016,10,7,7,15,363.5,43.5,0.75,23.5,104.5,429.61,334.36
2016,10,7,7,30,468.0,55.0,0.9,24.0,152.0,542.79,422.89
2016,10,7,7,45,552.5,58.5,1.1,24.5,206.0,628.48,487.25
2016,10,7,8,0,637.0,62.0,1.3,25.0,260.0,713.21,547.85
2016,10,7,8,15,677.0,67.0,1.55,25.5,312.5,751.78,574.39
2016,10,7,8,30,717.0,72.0,1.8,26.0,365.0,794.07,602.84
2016,10,7,8,45,448.5,144.5,2.05,26.5,336.0,621.92,479.62
2016,10,7,9,0,180.0,217.0,2.3,27.0,307.0,405.67,314.33
2016,10,7,9,15,178.0,241.0,2.5,27.0,337.0,421.74,326.25
2016,10,7,9,30,176.0,265.0,2.7,27.0,367.0,436.21,335.82
2016,10,7,9,45,504.0,179.0,2.95,27.5,500.5,665.19,508.53
2016,10,7,10,0,832.0,93.0,3.2,28.0,634.0,834.48,625.51
2016,10,7,10,15,842.5,95.0,3.4,28.0,667.5,820.17,614.22
2016,10,7,10,30,853.0,97.0,3.6,28.0,701.0,802.08,601.72
2016,10,7,10,45,555.5,228.5,3.8,28.5,628.0,670.95,504.57
2016,10,7,11,0,258.0,360.0,4.0,29.0,555.0,526.68,394.49
2016,10,7,11,15,195.0,374.0,4.2,29.0,523.5,461.93,346.54
2016,10,7,11,30,132.0,388.0,4.4,29.0,492.0,414.74,310.65
2016,10,7,11,45,140.0,394.0,4.6,29.0,505.5,408.92,306.11
2016,10,7,12,0,148.0,400.0,4.8,29.0,519.0,401.59,300.22
2016,10,7,12,15,268.0,378.0,4.95,28.5,593.5,432.85,323.15
2016,10,7,12,30,388.0,356.0,5.1,28.0,668.0,446.77,331.54
2016,10,7,12,45,588.5,254.0,5.25,28.0,722.5,426.46,311.33
2016,10,7,13,0,789.0,152.0,5.4,28.0,777.0,385.14,271.79
2016,10,7,13,15,784.0,151.0,5.45,27.5,762.0,330.63,225.08
2016,10,7,13,30,779.0,150.0,5.5,27.0,747.0,275.92,178.75
2016,10,7,13,45,437.0,246.0,5.55,27.0,579.0,220.6,148.58
2016,10,7,14,0,95.0,342.0,5.6,27.0,411.0,228.65,170.07
2016,10,7,14,15,121.5,330.5,5.55,26.5,414.5,199.18,158.24
2016,10,7,14,30,148.0,319.0,5.5,26.0,418.0,192.93,153.83
2016,10,7,14,45,176.5,298.0,5.5,26.0,409.5,183.86,146.8
2016,10,7,15,0,205.0,277.0,5.5,26.0,401.0,174.27,139.35
2016,10,7,15,15,228.0,252.0,5.4,25.5,380.0,162.12,130.02
2016,10,7,15,30,251.0,227.0,5.3,25.0,359.0,144.25,115.86
2016,10,7,15,45,198.5,207.5,5.25,24.5,305.5,137.18,110.58
2016,10,7,16,0,146.0,188.0,5.2,24.0,252.0,124.8,100.76
2016,10,7,16,15,134.5,165.0,5.1,23.5,218.5,111.08,89.65
2016,10,7,16,30,123.0,142.0,5.0,23.0,185.0,96.93,77.97
2016,10,7,16,45,110.5,118.0,4.9,23.0,151.5,81.81,65.07
2016,10,7,17,0,98.0,94.0,4.8,23.0,118.0,66.26,51.56
2016,10,7,17,15,73.0,70.5,4.6,22.0,86.0,50.5,37.76
2016,10,7,17,30,48.0,47.0,4.4,21.0,54.0,34.4,23.37
2016,10,7,17,45,24.0,27.0,4.2,20.5,30.5,20.18,8.16
2016,10,7,18,0,0.0,7.0,4.0,20.0,7.0,5.51,0.0
2016,10,7,18,15,0.0,3.5,3.9,19.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.0,3.5,14.0,28.5,120.4,0.0
2016,10,8,7,0,259.0,32.0,3.6,14.0,57.0,318.87,246.07
2016,10,8,7,15,362.0,44.5,3.65,14.5,104.5,428.36,352.07
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,541.2,447.12
2016,10,8,7,45,530.5,65.5,3.75,16.0,205.0,616.28,506.81
2016,10,8,8,0,596.0,74.0,3.8,17.0,258.0,690.23,562.16
2016,10,8,8,15,639.0,80.5,3.7,17.5,311.0,738.86,596.22
2016,10,8,8,30,682.0,87.0,3.6,18.0,364.0,784.83,626.9
2016,10,8,8,45,712.5,91.5,3.55,18.5,414.5,813.4,644.09
2016,10,8,9,0,743.0,96.0,3.5,19.0,465.0,838.51,658.47
2016,10,8,9,15,506.5,174.0,3.4,19.5,436.5,689.05,544.8
2016,10,8,9,30,270.0,252.0,3.3,20.0,408.0,526.79,415.98
2016,10,8,9,45,222.5,278.0,3.25,21.0,413.0,479.43,376.99
2016,10,8,10,0,175.0,304.0,3.2,22.0,418.0,452.87,353.06
2016,10,8,10,15,177.5,319.5,3.15,22.5,440.5,457.71,354.95
2016,10,8,10,30,180.0,335.0,3.1,23.0,463.0,461.19,355.7
2016,10,8,10,45,522.5,224.0,3.1,23.5,612.5,639.22,491.24
2016,10,8,11,0,865.0,113.0,3.1,24.0,762.0,756.22,576.08
2016,10,8,11,15,870.5,114.0,3.0,24.5,781.0,722.24,547.31
2016,10,8,11,30,876.0,115.0,2.9,25.0,800.0,685.08,517.04
2016,10,8,11,45,880.5,114.5,2.85,25.5,810.5,643.02,483.06
2016,10,8,12,0,885.0,114.0,2.8,26.0,821.0,598.24,446.47
2016,10,8,12,15,885.5,114.5,2.8,26.0,822.0,549.64,407.23
2016,10,8,12,30,886.0,115.0,2.8,26.0,823.0,499.02,365.34
2016,10,8,12,45,886.0,113.5,2.8,26.5,816.5,444.96,319.09
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,389.46,270.83
2016,10,8,13,15,881.5,111.0,2.8,27.0,794.0,331.78,221.12
2016,10,8,13,30,877.0,110.0,2.8,27.0,778.0,273.59,171.76
2016,10,8,13,45,872.5,107.5,2.85,27.5,754.0,214.17,124.66
2016,10,8,14,0,868.0,105.0,2.9,28.0,730.0,154.73,86.26
2016,10,8,14,15,858.0,103.0,2.9,28.0,698.0,95.58,73.24
2016,10,8,14,30,848.0,101.0,2.9,28.0,666.0,82.46,62.7
2016,10,8,14,45,831.5,100.0,2.9,28.0,626.5,82.06,62.53
2016,10,8,15,0,815.0,99.0,2.9,28.0,587.0,81.69,62.4
2016,10,8,15,15,795.5,95.5,2.9,27.5,542.5,79.59,60.97
2016,10,8,15,30,776.0,92.0,2.9,27.0,498.0,77.42,59.5
2016,10,8,15,45,755.0,86.5,2.9,27.0,449.0,73.73,56.62
2016,10,8,16,0,734.0,81.0,2.9,27.0,400.0,69.89,53.59
2016,10,8,16,15,697.0,76.0,2.7,26.5,347.5,60.98,46.35
2016,10,8,16,30,660.0,71.0,2.5,26.0,295.0,57.32,43.45
2016,10,8,16,45,609.5,63.5,2.3,25.5,241.5,51.62,38.7
2016,10,8,17,0,559.0,56.0,2.1,25.0,188.0,45.86,33.72
2016,10,8,17,15,470.5,46.5,1.95,24.0,137.0,38.16,26.93
2016,10,8,17,30,382.0,37.0,1.8,23.0,86.0,30.5,19.84
2016,10,8,17,45,191.0,18.5,1.65,22.0,43.0,14.96,3.75
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,172.15,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,425.16,321.87
2016,10,9,7,15,495.5,35.5,2.25,13.5,114.0,533.46,431.61
2016,10,9,7,30,602.0,44.0,2.3,14.0,165.0,637.51,517.89
2016,10,9,7,45,662.5,50.0,2.4,15.0,221.0,707.06,571.8
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,774.92,620.86
2016,10,9,8,15,597.5,90.5,2.6,17.0,296.5,710.98,570.79
2016,10,9,8,30,472.0,125.0,2.7,18.0,316.0,623.91,503.17
2016,10,9,8,45,505.0,136.5,2.85,19.0,365.0,662.18,529.63
2016,10,9,9,0,538.0,148.0,3.0,20.0,414.0,697.68,552.54
2016,10,9,9,15,564.0,155.5,2.9,20.5,458.0,718.92,564.56
2016,10,9,9,30,590.0,163.0,2.8,21.0,502.0,746.47,580.92
2016,10,9,9,45,754.0,122.0,2.75,21.5,587.0,830.65,637.37
2016,10,9,10,0,918.0,81.0,2.7,22.0,672.0,889.77,674.37
2016,10,9,10,15,928.0,82.5,2.7,22.5,707.0,872.57,659.39
2016,10,9,10,30,938.0,84.0,2.7,23.0,742.0,851.34,642.55
2016,10,9,10,45,944.5,85.0,2.7,23.5,769.0,822.85,620.96
2016,10,9,11,0,951.0,86.0,2.7,24.0,796.0,790.65,597.0
2016,10,9,11,15,955.5,87.0,2.7,24.0,815.0,753.42,569.38
2016,10,9,11,30,960.0,88.0,2.7,24.0,834.0,712.83,538.16
2016,10,9,11,45,959.0,90.5,2.75,24.5,843.5,667.03,501.72
2016,10,9,12,0,958.0,93.0,2.8,25.0,853.0,618.6,462.55
2016,10,9,12,15,958.0,93.0,2.85,25.0,854.5,566.25,420.4
2016,10,9,12,30,958.0,93.0,2.9,25.0,856.0,511.79,375.34
2016,10,9,12,45,956.0,92.5,2.95,25.0,848.0,454.28,326.64
2016,10,9,13,0,954.0,92.0,3.0,25.0,840.0,395.35,275.63
2016,10,9,13,15,950.5,91.5,3.05,25.0,824.0,334.82,222.84
2016,10,9,13,30,947.0,91.0,3.1,25.0,808.0,273.53,170.31
2016,10,9,13,45,939.5,90.5,3.15,25.0,782.5,211.09,120.94
2016,10,9,14,0,932.0,90.0,3.2,25.0,757.0,148.84,81.41
2016,10,9,14,15,922.5,88.5,3.2,24.5,724.5,86.38,66.73
2016,10,9,14,30,913.0,87.0,3.2,24.0,692.0,85.05,65.95
2016,10,9,14,45,701.0,147.5,3.2,24.0,595.5,100.77,79.24
2016,10,9,15,0,489.0,208.0,3.2,24.0,499.0,132.41,105.74
2016,10,9,15,15,669.5,143.5,3.05,23.5,509.0,101.12,80.08
2016,10,9,15,30,850.0,79.0,2.9,23.0,519.0,70.08,54.28
2016,10,9,15,45,823.0,76.5,2.75,23.0,467.5,67.98,52.71
2016,10,9,16,0,796.0,74.0,2.6,23.0,416.0,65.88,51.1
2016,10,9,16,15,760.0,69.5,2.3,22.0,361.5,62.13,48.24
2016,10,9,16,30,724.0,65.0,2.0,21.0,307.0,58.34,45.28
2016,10,9,16,45,666.0,59.5,1.75,20.5,251.0,49.36,37.57
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,44.83,33.56
2016,10,9,17,15,516.0,45.0,1.5,19.5,141.5,37.35,26.75
2016,10,9,17,30,424.0,36.0,1.5,19.0,88.0,29.95,19.66
2016,10,9,17,45,212.0,18.0,1.5,18.5,44.0,14.65,2.63
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,146.05,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,371.6,276.33
2016,10,10,7,15,434.5,39.5,0.8,13.5,108.5,484.46,387.45
2016,10,10,7,30,543.0,51.0,0.8,14.0,159.0,601.36,480.75
2016,10,10,7,45,607.5,58.5,0.8,15.0,214.5,674.38,534.67
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,746.27,584.13
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.0,793.1,612.28
2016,10,10,8,30,757.0,77.0,0.7,18.0,380.0,831.29,633.09
2016,10,10,8,45,786.5,81.5,0.65,19.0,433.0,859.4,646.18
2016,10,10,9,0,816.0,86.0,0.6,20.0,486.0,883.65,656.29
2016,10,10,9,15,837.0,89.0,0.7,20.5,534.0,894.19,661.48
2016,10,10,9,30,858.0,92.0,0.8,21.0,582.0,900.56,664.19
2016,10,10,9,45,873.0,95.0,0.9,22.0,624.0,897.3,659.51
2016,10,10,10,0,888.0,98.0,1.0,23.0,666.0,880.04,645.97
2016,10,10,10,15,899.0,99.5,1.0,23.5,701.5,863.78,633.03
2016,10,10,10,30,910.0,101.0,1.0,24.0,737.0,843.53,617.68
2016,10,10,10,45,917.5,103.0,1.0,24.5,764.5,817.08,598.5
2016,10,10,11,0,925.0,105.0,1.0,25.0,792.0,786.88,576.92
2016,10,10,11,15,930.0,105.5,1.0,25.0,811.0,749.89,550.18
2016,10,10,11,30,935.0,106.0,1.0,25.0,830.0,709.63,520.7
2016,10,10,11,45,941.0,105.0,1.05,25.5,841.0,665.55,487.44
