Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,618.48,451.14
2016,10,10,12,15,947.5,104.0,1.1,26.0,853.5,566.62,410.8
2016,10,10,12,30,948.0,104.0,1.1,26.0,855.0,512.62,367.59
2016,10,10,12,45,946.0,103.5,1.15,26.5,847.0,455.36,320.26
2016,10,10,13,0,944.0,103.0,1.2,27.0,839.0,396.71,270.7
2016,10,10,13,15,939.5,102.0,1.2,27.0,822.0,335.89,219.35
2016,10,10,13,30,935.0,101.0,1.2,27.0,805.0,274.48,168.34
2016,10,10,13,45,928.0,99.5,1.3,27.5,779.5,212.0,120.24
2016,10,10,14,0,921.0,98.0,1.4,28.0,754.0,149.73,81.96
2016,10,10,14,15,911.0,96.5,1.4,27.5,720.5,90.59,69.23
2016,10,10,14,30,901.0,95.0,1.4,27.0,687.0,89.44,68.68
2016,10,10,14,45,889.0,92.0,1.45,27.0,647.0,87.24,67.04
2016,10,10,15,0,877.0,89.0,1.5,27.0,607.0,84.91,65.3
2016,10,10,15,15,858.5,86.0,1.55,27.0,560.5,74.78,57.1
2016,10,10,15,30,840.0,83.0,1.6,27.0,514.0,72.66,55.54
2016,10,10,15,45,815.0,79.0,1.7,27.0,462.5,69.63,53.21
2016,10,10,16,0,790.0,75.0,1.8,27.0,411.0,66.54,50.79
2016,10,10,16,15,752.5,70.5,1.6,26.0,356.5,62.79,48.0
2016,10,10,16,30,715.0,66.0,1.4,25.0,302.0,59.03,45.1
2016,10,10,16,45,659.0,59.5,1.25,24.5,246.0,49.29,36.86
2016,10,10,17,0,603.0,53.0,1.1,24.0,190.0,44.03,32.28
2016,10,10,17,15,510.0,43.5,1.1,22.5,137.0,36.14,25.32
2016,10,10,17,30,417.0,34.0,1.1,21.0,84.0,28.3,17.99
2016,10,10,17,45,208.5,17.0,1.15,20.0,42.0,13.84,0.77
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,141.57,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,362.28,264.08
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,475.33,377.76
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,592.42,471.27
2016,10,11,7,45,600.0,57.5,1.25,18.0,209.5,664.62,526.31
2016,10,11,8,0,664.0,65.0,1.4,19.0,264.0,735.74,577.33
2016,10,11,8,15,706.0,70.5,1.4,19.5,318.5,781.89,607.59
2016,10,11,8,30,748.0,76.0,1.4,20.0,373.0,819.55,630.7
2016,10,11,8,45,777.5,79.5,1.45,21.0,425.0,846.32,644.95
2016,10,11,9,0,807.0,83.0,1.5,22.0,477.0,869.28,656.31
2016,10,11,9,15,828.0,86.5,1.55,23.0,524.0,880.44,659.61
2016,10,11,9,30,849.0,90.0,1.6,24.0,571.0,887.47,660.32
2016,10,11,9,45,864.5,92.0,1.7,25.0,613.0,883.6,654.55
2016,10,11,10,0,880.0,94.0,1.8,26.0,655.0,866.07,640.0
2016,10,11,10,15,891.0,96.0,1.8,26.5,689.5,850.61,627.35
2016,10,11,10,30,902.0,98.0,1.8,27.0,724.0,831.17,612.24
2016,10,11,10,45,909.5,99.0,1.8,27.5,751.0,804.06,592.24
2016,10,11,11,0,917.0,100.0,1.8,28.0,778.0,773.3,569.86
2016,10,11,11,15,922.0,101.0,1.85,28.0,796.5,737.22,543.63
2016,10,11,11,30,927.0,102.0,1.9,28.0,815.0,697.87,514.54
2016,10,11,11,45,932.0,101.0,2.0,28.5,826.0,653.66,480.66
2016,10,11,12,0,937.0,100.0,2.1,29.0,837.0,606.58,443.79
2016,10,11,12,15,937.0,100.0,2.1,29.0,838.0,555.11,403.12
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,501.58,359.7
2016,10,11,12,45,936.0,99.0,2.15,29.5,831.0,445.09,312.32
2016,10,11,13,0,935.0,98.0,2.2,30.0,823.0,387.14,262.85
2016,10,11,13,15,930.5,97.5,2.25,30.0,806.5,327.36,212.18
2016,10,11,13,30,926.0,97.0,2.3,30.0,790.0,266.97,162.02
2016,10,11,13,45,920.5,95.0,2.35,30.0,765.0,205.11,114.83
2016,10,11,14,0,915.0,93.0,2.4,30.0,740.0,143.29,77.64
2016,10,11,14,15,905.5,91.5,2.4,30.0,707.5,87.54,66.15
2016,10,11,14,30,896.0,90.0,2.4,30.0,675.0,86.34,65.38
2016,10,11,14,45,879.0,89.0,2.4,30.0,634.5,85.15,64.57
2016,10,11,15,0,862.0,88.0,2.4,30.0,594.0,75.85,57.13
2016,10,11,15,15,843.5,85.5,2.35,29.5,548.0,74.13,56.02
2016,10,11,15,30,825.0,83.0,2.3,29.0,502.0,72.37,54.87
2016,10,11,15,45,799.5,79.0,2.3,29.0,451.5,69.36,52.55
2016,10,11,16,0,774.0,75.0,2.3,29.0,401.0,66.28,50.17
2016,10,11,16,15,736.5,70.5,2.0,28.0,347.0,62.57,47.41
2016,10,11,16,30,699.0,66.0,1.7,27.0,293.0,58.84,44.56
2016,10,11,16,45,644.0,59.0,1.45,26.5,238.0,48.77,36.08
2016,10,11,17,0,589.0,52.0,1.2,26.0,183.0,43.16,31.21
2016,10,11,17,15,494.5,43.0,1.2,24.5,131.5,35.66,24.63
2016,10,11,17,30,400.0,34.0,1.2,23.0,80.0,28.26,17.64
2016,10,11,17,45,200.0,17.0,1.25,22.0,40.0,13.85,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,110.27,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,297.98,212.69
2016,10,12,7,15,349.5,44.0,2.2,19.5,98.5,412.52,329.16
2016,10,12,7,30,461.0,57.0,2.4,20.0,146.0,532.26,427.71
2016,10,12,7,45,538.0,64.0,2.6,21.0,200.0,615.43,492.56
2016,10,12,8,0,615.0,71.0,2.8,22.0,254.0,697.21,552.81
2016,10,12,8,15,659.5,77.0,2.9,22.5,307.5,746.0,586.79
2016,10,12,8,30,704.0,83.0,3.0,23.0,361.0,792.08,617.6
2016,10,12,8,45,742.0,85.5,3.2,24.0,413.0,818.47,632.88
2016,10,12,9,0,780.0,88.0,3.4,25.0,465.0,848.15,650.18
2016,10,12,9,15,801.5,91.0,3.45,25.5,512.0,859.3,654.74
2016,10,12,9,30,823.0,94.0,3.5,26.0,559.0,866.38,656.67
2016,10,12,9,45,841.0,95.5,3.55,26.5,600.0,864.43,652.53
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,858.28,645.76
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,833.64,626.26
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,814.65,611.0
2016,10,12,10,45,888.5,102.0,3.6,28.5,735.5,788.1,590.67
2016,10,12,11,0,896.0,103.0,3.6,29.0,762.0,757.96,567.63
2016,10,12,11,15,901.0,104.0,3.55,29.5,780.5,722.6,539.35
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,684.03,508.46
2016,10,12,11,45,909.0,105.0,3.5,30.5,809.0,640.35,473.63
2016,10,12,12,0,912.0,105.0,3.5,31.0,819.0,594.0,436.17
2016,10,12,12,15,912.0,105.0,3.45,31.0,819.5,543.66,395.69
2016,10,12,12,30,912.0,105.0,3.4,31.0,820.0,491.34,352.63
2016,10,12,12,45,910.5,104.5,3.4,31.5,812.5,436.29,305.9
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,379.87,257.36
2016,10,12,13,15,904.5,103.0,3.3,32.0,788.0,321.17,207.42
2016,10,12,13,30,900.0,102.0,3.2,32.0,771.0,261.91,158.31
2016,10,12,13,45,893.0,100.5,3.15,32.0,746.5,201.66,112.83
2016,10,12,14,0,886.0,99.0,3.1,32.0,722.0,141.64,77.59
2016,10,12,14,15,875.5,97.0,3.05,32.0,689.0,89.87,67.53
2016,10,12,14,30,865.0,95.0,3.0,32.0,656.0,88.43,66.56
2016,10,12,14,45,849.5,93.5,2.95,32.0,616.5,78.7,58.83
2016,10,12,15,0,834.0,92.0,2.9,32.0,577.0,77.85,58.31
2016,10,12,15,15,814.5,89.0,2.8,31.5,531.5,75.89,57.01
2016,10,12,15,30,795.0,86.0,2.7,31.0,486.0,73.88,55.66
2016,10,12,15,45,766.5,82.0,2.6,31.0,436.0,70.93,53.41
2016,10,12,16,0,738.0,78.0,2.5,31.0,386.0,67.92,51.11
2016,10,12,16,15,699.0,73.0,2.15,30.0,333.0,59.07,44.08
2016,10,12,16,30,660.0,68.0,1.8,29.0,280.0,55.31,41.2
2016,10,12,16,45,599.5,61.5,1.5,28.5,226.0,50.17,36.93
2016,10,12,17,0,539.0,55.0,1.2,28.0,172.0,45.07,32.51
2016,10,12,17,15,441.5,44.5,1.15,27.0,122.5,36.54,25.03
2016,10,12,17,30,344.0,34.0,1.1,26.0,73.0,28.06,17.05
2016,10,12,17,45,172.0,17.0,1.1,25.0,36.5,13.82,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,19.0,14.5,1.65,18.0,16.0,27.03,0.0
2016,10,13,7,0,38.0,29.0,1.9,18.0,32.0,85.26,56.41
2016,10,13,7,15,80.5,51.0,1.95,18.5,64.5,151.97,120.72
2016,10,13,7,30,123.0,73.0,2.0,19.0,97.0,214.47,175.04
2016,10,13,7,45,150.5,95.5,2.05,19.5,134.0,263.68,216.47
2016,10,13,8,0,178.0,118.0,2.1,20.0,171.0,311.92,255.59
2016,10,13,8,15,199.0,138.5,2.0,20.5,208.5,350.22,285.11
2016,10,13,8,30,220.0,159.0,1.9,21.0,246.0,408.27,328.46
2016,10,13,8,45,115.0,163.5,1.85,21.5,209.5,287.37,229.88
2016,10,13,9,0,10.0,168.0,1.8,22.0,173.0,153.22,119.33
2016,10,13,9,15,12.5,184.0,1.55,22.5,190.5,167.62,130.44
2016,10,13,9,30,15.0,200.0,1.3,23.0,208.0,181.84,140.87
2016,10,13,9,45,16.5,214.5,1.1,24.0,224.0,193.51,148.81
2016,10,13,10,0,18.0,229.0,0.9,25.0,240.0,204.97,156.42
2016,10,13,10,15,160.0,268.0,0.8,25.5,377.5,388.63,296.19
2016,10,13,10,30,302.0,307.0,0.7,26.0,515.0,544.06,405.11
2016,10,13,10,45,298.0,324.0,0.65,26.5,535.5,537.77,396.53
2016,10,13,11,0,294.0,341.0,0.6,27.0,556.0,529.68,388.39
2016,10,13,11,15,329.5,340.5,0.75,27.5,587.5,531.54,389.46
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,529.5,387.3
2016,10,13,11,45,598.0,236.5,1.1,28.5,699.5,568.5,415.09
2016,10,13,12,0,831.0,133.0,1.3,29.0,780.0,572.93,416.38
2016,10,13,12,15,831.0,133.0,1.5,29.0,781.0,524.6,379.32
2016,10,13,12,30,831.0,133.0,1.7,29.0,782.0,474.45,339.77
2016,10,13,12,45,836.5,128.0,1.9,29.5,775.5,421.04,295.65
2016,10,13,13,0,842.0,123.0,2.1,30.0,769.0,365.87,248.99
2016,10,13,13,15,666.0,200.0,2.15,30.0,704.5,312.52,209.25
2016,10,13,13,30,490.0,277.0,2.2,30.0,640.0,276.23,185.58
2016,10,13,13,45,537.0,250.5,2.3,30.0,636.0,228.36,148.1
2016,10,13,14,0,584.0,224.0,2.4,30.0,632.0,175.59,113.62
2016,10,13,14,15,694.5,165.5,2.4,29.5,629.0,108.87,83.6
2016,10,13,14,30,805.0,107.0,2.4,29.0,626.0,85.56,65.04
2016,10,13,14,45,756.5,117.5,2.4,29.0,581.5,92.07,70.56
2016,10,13,15,0,708.0,128.0,2.4,29.0,537.0,91.28,70.1
2016,10,13,15,15,421.5,174.5,2.35,28.5,413.0,113.95,89.09
2016,10,13,15,30,135.0,221.0,2.3,28.0,289.0,143.07,113.41
2016,10,13,15,45,95.5,194.0,2.25,28.0,239.5,131.06,103.86
2016,10,13,16,0,56.0,167.0,2.2,28.0,190.0,114.15,90.23
2016,10,13,16,15,48.5,144.5,2.0,27.5,163.0,99.87,78.78
2016,10,13,16,30,41.0,122.0,1.8,27.0,136.0,85.3,66.84
2016,10,13,16,45,30.0,99.5,1.65,26.5,108.5,70.39,54.36
2016,10,13,17,0,19.0,77.0,1.5,26.0,81.0,55.22,41.35
2016,10,13,17,15,9.5,54.5,1.45,25.5,56.5,39.98,28.03
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,23.96,13.65
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,12.17,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,5.9,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,11.41,2.27
2016,10,14,7,15,0.0,30.5,1.1,20.5,30.5,23.3,13.33
2016,10,14,7,30,0.0,46.0,1.2,21.0,46.0,36.88,24.95
2016,10,14,7,45,0.0,63.5,1.35,21.5,63.5,52.82,38.39
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,68.22,51.15
2016,10,14,8,15,0.0,47.0,1.6,22.5,47.0,35.93,24.3
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,9.89,2.58
2016,10,14,8,45,0.0,69.5,1.8,23.5,69.5,53.32,38.36
2016,10,14,9,0,0.0,126.0,1.9,24.0,126.0,102.6,78.03
2016,10,14,9,15,119.0,186.5,1.9,24.5,253.0,302.48,238.6
2016,10,14,9,30,238.0,247.0,1.9,25.0,380.0,467.98,363.19
2016,10,14,9,45,124.5,229.0,1.95,25.5,299.0,337.87,261.12
2016,10,14,10,0,11.0,211.0,2.0,26.0,218.0,182.59,138.77
2016,10,14,10,15,105.5,269.0,2.0,26.5,341.0,344.67,264.11
2016,10,14,10,30,200.0,327.0,2.0,27.0,464.0,465.76,352.52
2016,10,14,10,45,272.0,326.5,2.0,27.5,520.5,519.48,389.79
2016,10,14,11,0,344.0,326.0,2.0,28.0,577.0,550.93,410.85
2016,10,14,11,15,446.5,297.0,1.95,28.0,630.5,582.76,432.74
2016,10,14,11,30,549.0,268.0,1.9,28.0,684.0,594.71,439.91
2016,10,14,11,45,701.0,192.5,1.9,28.5,731.0,591.67,435.88
2016,10,14,12,0,853.0,117.0,1.9,29.0,778.0,565.98,414.57
2016,10,14,12,15,853.5,117.0,1.9,29.0,779.0,518.58,376.68
2016,10,14,12,30,854.0,117.0,1.9,29.0,780.0,469.29,336.41
2016,10,14,12,45,854.0,116.0,1.9,29.0,773.0,417.39,293.1
2016,10,14,13,0,854.0,115.0,1.9,29.0,766.0,364.1,247.8
2016,10,14,13,15,849.5,114.0,1.9,29.0,750.0,308.43,200.57
2016,10,14,13,30,845.0,113.0,1.9,29.0,734.0,246.73,150.06
2016,10,14,13,45,839.0,111.0,1.9,29.0,710.5,188.25,106.27
2016,10,14,14,0,833.0,109.0,1.9,29.0,687.0,130.06,72.8
2016,10,14,14,15,822.0,107.0,1.9,29.0,655.5,85.38,64.72
2016,10,14,14,30,811.0,105.0,1.9,29.0,624.0,84.57,64.25
2016,10,14,14,45,796.0,102.5,1.9,29.0,585.5,83.32,63.39
2016,10,14,15,0,781.0,100.0,1.9,29.0,547.0,82.06,62.53
2016,10,14,15,15,760.0,96.5,1.9,29.0,503.0,79.95,60.99
2016,10,14,15,30,739.0,93.0,1.9,29.0,459.0,77.8,59.41
2016,10,14,15,45,709.0,89.0,1.95,29.0,410.5,69.28,52.53
2016,10,14,16,0,679.0,85.0,2.0,29.0,362.0,66.69,50.55
2016,10,14,16,15,637.0,79.0,1.85,28.5,310.5,62.47,47.25
2016,10,14,16,30,595.0,73.0,1.7,28.0,259.0,58.21,43.84
2016,10,14,16,45,530.5,65.5,1.55,27.5,207.5,52.55,39.09
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,46.91,34.16
2016,10,14,17,15,364.5,46.0,1.3,26.0,108.5,37.39,25.74
2016,10,14,17,30,263.0,34.0,1.2,25.0,61.0,25.98,15.07
2016,10,14,17,45,131.5,17.0,1.1,24.5,30.5,12.98,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,76.81,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,222.82,145.57
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,342.17,272.39
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,459.64,370.6
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.0,545.76,439.99
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,628.52,503.54
2016,10,15,8,15,355.5,118.5,3.95,23.5,229.5,506.5,407.89
2016,10,15,8,30,174.0,160.0,4.1,24.0,227.0,346.48,278.37
2016,10,15,8,45,107.5,175.0,4.35,25.0,218.0,295.26,234.79
2016,10,15,9,0,41.0,190.0,4.6,26.0,209.0,224.43,175.54
2016,10,15,9,15,163.0,214.5,4.6,26.5,303.0,374.41,294.7
2016,10,15,9,30,285.0,239.0,4.6,27.0,397.0,519.99,404.82
2016,10,15,9,45,203.5,264.5,4.65,27.5,381.5,444.4,343.94
2016,10,15,10,0,122.0,290.0,4.7,28.0,366.0,390.46,299.74
2016,10,15,10,15,61.5,225.5,4.65,28.0,264.0,248.43,190.36
2016,10,15,10,30,1.0,161.0,4.6,28.0,162.0,127.96,95.34
2016,10,15,10,45,18.5,230.5,4.6,28.5,244.5,198.44,150.01
2016,10,15,11,0,36.0,300.0,4.6,29.0,327.0,280.03,211.54
2016,10,15,11,15,30.5,296.0,4.6,29.5,319.5,266.35,200.2
2016,10,15,11,30,25.0,292.0,4.6,30.0,312.0,245.12,183.49
2016,10,15,11,45,448.0,201.5,4.6,30.5,547.0,444.6,334.69
2016,10,15,12,0,871.0,111.0,4.6,31.0,782.0,568.08,420.52
2016,10,15,12,15,871.5,111.0,4.55,31.0,783.0,519.96,380.4
2016,10,15,12,30,872.0,111.0,4.5,31.0,784.0,469.9,338.52
2016,10,15,12,45,520.0,243.0,4.5,31.0,643.5,376.51,269.9
2016,10,15,13,0,168.0,375.0,4.5,31.0,503.0,314.99,229.42
2016,10,15,13,15,237.0,356.5,4.5,31.0,532.5,302.73,216.94
2016,10,15,13,30,306.0,338.0,4.5,31.0,562.0,276.71,193.68
2016,10,15,13,45,227.0,335.0,4.5,31.5,498.0,242.99,171.59
2016,10,15,14,0,148.0,332.0,4.5,32.0,434.0,212.38,153.7
2016,10,15,14,15,491.5,214.0,4.45,32.0,530.0,132.28,101.69
2016,10,15,14,30,835.0,96.0,4.4,32.0,626.0,79.6,59.47
2016,10,15,14,45,815.0,95.5,4.4,32.0,586.5,79.33,59.44
2016,10,15,15,0,795.0,95.0,4.4,32.0,547.0,79.12,59.44
2016,10,15,15,15,774.0,91.5,4.3,31.5,502.5,76.88,57.91
2016,10,15,15,30,753.0,88.0,4.2,31.0,458.0,74.59,56.34
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.0,72.06,54.43
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,64.16,48.05
2016,10,15,16,15,648.0,75.5,3.75,30.5,308.0,60.19,44.97
2016,10,15,16,30,606.0,70.0,3.4,30.0,256.0,56.19,41.77
2016,10,15,16,45,541.5,62.5,3.1,29.5,204.5,50.43,36.95
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,44.69,31.95
2016,10,15,17,15,372.0,43.5,2.55,28.0,106.0,35.45,23.83
2016,10,15,17,30,267.0,32.0,2.3,27.0,59.0,26.24,14.84
2016,10,15,17,45,133.5,16.0,2.05,26.5,29.5,12.59,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.0,20.0,68.46,0.0
2016,10,16,7,0,139.0,30.0,4.0,22.0,40.0,205.63,128.21
2016,10,16,7,15,250.5,46.0,4.2,22.5,84.0,327.06,259.31
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,444.34,358.43
2016,10,16,7,45,451.5,70.5,4.65,23.5,180.5,538.74,435.06
2016,10,16,8,0,541.0,79.0,4.9,24.0,233.0,632.71,508.03
2016,10,16,8,15,590.0,86.0,5.0,24.5,285.5,686.29,547.25
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,737.08,583.0
2016,10,16,8,45,689.5,93.5,5.25,26.0,390.5,778.03,609.48
2016,10,16,9,0,740.0,94.0,5.4,27.0,443.0,815.18,632.55
2016,10,16,9,15,763.5,97.5,5.35,27.5,489.0,822.77,634.37
2016,10,16,9,30,787.0,101.0,5.3,28.0,535.0,832.28,637.75
2016,10,16,9,45,815.5,99.0,5.3,28.5,577.5,835.7,637.15
2016,10,16,10,0,844.0,97.0,5.3,29.0,620.0,834.6,633.56
2016,10,16,10,15,856.0,98.5,5.2,29.5,654.0,819.36,619.75
2016,10,16,10,30,868.0,100.0,5.1,30.0,688.0,792.15,597.89
2016,10,16,10,45,881.5,99.0,5.1,30.5,715.5,768.43,579.25
2016,10,16,11,0,895.0,98.0,5.1,31.0,743.0,740.87,557.21
2016,10,16,11,15,900.0,98.5,5.05,31.0,761.0,705.18,529.26
2016,10,16,11,30,905.0,99.0,5.0,31.0,779.0,666.34,498.61
2016,10,16,11,45,912.5,97.0,5.0,31.5,789.5,623.77,463.88
2016,10,16,12,0,920.0,95.0,5.0,32.0,800.0,578.23,426.27
2016,10,16,12,15,920.5,95.0,4.95,32.0,801.0,528.1,385.14
2016,10,16,12,30,921.0,95.0,4.9,32.0,802.0,475.91,341.41
2016,10,16,12,45,919.5,94.5,4.85,32.5,794.0,420.76,293.86
2016,10,16,13,0,918.0,94.0,4.8,33.0,786.0,364.23,244.67
2016,10,16,13,15,913.5,93.5,4.7,33.0,769.5,305.77,194.69
2016,10,16,13,30,909.0,93.0,4.6,33.0,753.0,246.74,146.04
2016,10,16,13,45,901.5,92.0,4.6,33.0,728.0,186.63,101.92
2016,10,16,14,0,894.0,91.0,4.6,33.0,703.0,126.78,69.66
2016,10,16,14,15,883.5,89.0,4.55,33.0,670.5,85.41,63.81
2016,10,16,14,30,873.0,87.0,4.5,33.0,638.0,83.83,62.69
2016,10,16,14,45,860.0,84.5,4.45,33.0,599.0,81.77,61.18
2016,10,16,15,0,847.0,82.0,4.4,33.0,560.0,79.59,59.58
2016,10,16,15,15,827.0,79.5,4.25,32.5,514.5,69.86,51.93
2016,10,16,15,30,807.0,77.0,4.1,32.0,469.0,67.94,50.65
2016,10,16,15,45,778.0,73.5,4.0,32.0,419.0,65.11,48.48
2016,10,16,16,0,749.0,70.0,3.9,32.0,369.0,62.24,46.26
2016,10,16,16,15,709.0,65.5,3.5,31.0,316.5,58.42,43.4
2016,10,16,16,30,669.0,61.0,3.1,30.0,264.0,54.59,40.43
2016,10,16,16,45,605.0,55.0,2.75,29.5,210.5,45.44,32.75
2016,10,16,17,0,541.0,49.0,2.4,29.0,157.0,40.54,28.44
2016,10,16,17,15,435.0,39.0,2.2,28.0,108.5,32.22,21.1
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,24.01,12.8
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,11.41,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,64.25,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,194.54,114.99
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,318.35,251.72
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,435.78,351.32
2016,10,17,7,45,445.5,70.0,4.6,23.5,178.5,531.37,429.13
2016,10,17,8,0,538.0,78.0,4.9,24.0,231.0,627.19,503.83
2016,10,17,8,15,587.5,85.5,5.0,24.5,283.0,681.61,543.81
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,733.27,580.3
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,775.83,607.79
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,808.86,627.67
2016,10,17,9,15,769.5,94.5,5.3,27.5,487.0,822.26,633.95
2016,10,17,9,30,793.0,98.0,5.3,28.0,533.0,831.61,637.44
2016,10,17,9,45,819.5,96.5,5.35,28.5,575.0,833.66,636.13
2016,10,17,10,0,846.0,95.0,5.4,29.0,617.0,831.28,631.89
2016,10,17,10,15,858.0,97.0,5.35,29.5,650.5,807.96,612.65
2016,10,17,10,30,870.0,99.0,5.3,30.0,684.0,789.91,597.47
2016,10,17,10,45,882.0,98.0,5.3,30.5,711.0,764.98,577.87
2016,10,17,11,0,894.0,97.0,5.3,31.0,738.0,736.33,554.87
2016,10,17,11,15,899.0,98.0,5.25,31.0,756.0,701.17,527.17
2016,10,17,11,30,904.0,99.0,5.2,31.0,774.0,662.83,496.73
2016,10,17,11,45,906.0,99.5,5.2,31.5,783.5,619.28,461.12
2016,10,17,12,0,908.0,100.0,5.2,32.0,793.0,573.15,422.95
2016,10,17,12,15,908.0,100.0,5.15,32.0,793.5,523.27,381.91
2016,10,17,12,30,908.0,100.0,5.1,32.0,794.0,471.41,338.36
2016,10,17,12,45,906.0,99.5,5.05,32.5,786.0,416.69,291.1
2016,10,17,13,0,904.0,99.0,5.0,33.0,778.0,360.68,242.31
2016,10,17,13,15,899.5,98.5,4.95,33.0,761.0,302.96,192.99
2016,10,17,13,30,895.0,98.0,4.9,33.0,744.0,244.67,145.08
2016,10,17,13,45,887.5,96.5,4.85,33.0,719.5,185.04,101.6
2016,10,17,14,0,880.0,95.0,4.8,33.0,695.0,125.7,70.22
2016,10,17,14,15,869.5,93.5,4.7,33.0,662.5,87.68,65.66
2016,10,17,14,30,859.0,92.0,4.6,33.0,630.0,86.45,64.84
2016,10,17,14,45,842.5,90.0,4.55,33.0,590.5,76.57,56.99
2016,10,17,15,0,826.0,88.0,4.5,33.0,551.0,75.28,56.1
2016,10,17,15,15,805.5,85.0,4.4,32.5,506.0,73.2,54.69
2016,10,17,15,30,785.0,82.0,4.3,32.0,461.0,71.08,53.25
2016,10,17,15,45,756.0,78.5,4.2,32.0,411.0,68.39,51.21
2016,10,17,16,0,727.0,75.0,4.1,32.0,361.0,65.69,49.13
2016,10,17,16,15,685.0,69.5,3.7,31.0,309.0,56.53,41.84
2016,10,17,16,30,643.0,64.0,3.3,30.0,257.0,52.32,38.52
2016,10,17,16,45,578.5,57.0,2.95,29.5,204.0,46.71,33.8
2016,10,17,17,0,514.0,50.0,2.6,29.0,151.0,41.14,28.91
2016,10,17,17,15,406.0,39.5,2.4,28.0,103.5,32.5,21.27
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,23.95,12.37
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,11.41,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.5,3.55,22.5,7.5,5.9,0.0
2016,10,18,7,0,0.0,15.0,3.7,23.0,15.0,11.42,0.85
2016,10,18,7,15,0.0,33.0,3.95,23.0,33.0,27.45,16.26
2016,10,18,7,30,0.0,51.0,4.2,23.0,51.0,44.74,31.01
2016,10,18,7,45,0.0,72.5,4.5,23.5,72.5,65.45,48.36
2016,10,18,8,0,0.0,94.0,4.8,24.0,94.0,85.07,64.55
2016,10,18,8,15,15.0,119.0,4.8,24.5,124.5,121.79,94.98
2016,10,18,8,30,30.0,144.0,4.8,25.0,155.0,174.84,137.89
2016,10,18,8,45,33.5,165.0,4.85,26.0,179.0,196.1,153.87
2016,10,18,9,0,37.0,186.0,4.9,27.0,203.0,216.72,169.03
2016,10,18,9,15,225.0,198.5,4.85,27.5,319.5,430.11,338.18
2016,10,18,9,30,413.0,211.0,4.8,28.0,436.0,617.0,478.07
2016,10,18,9,45,424.0,224.0,4.8,28.5,470.0,625.18,480.6
2016,10,18,10,0,435.0,237.0,4.8,29.0,504.0,630.44,481.79
2016,10,18,10,15,626.5,177.5,4.7,29.5,585.0,714.94,543.08
2016,10,18,10,30,818.0,118.0,4.6,30.0,666.0,774.53,583.9
2016,10,18,10,45,829.0,118.5,4.55,30.5,692.0,750.71,564.09
2016,10,18,11,0,840.0,119.0,4.5,31.0,718.0,723.17,541.4
2016,10,18,11,15,845.0,120.0,4.4,31.0,735.5,688.47,514.31
2016,10,18,11,30,850.0,121.0,4.3,31.0,753.0,650.68,484.6
2016,10,18,11,45,871.0,112.0,4.25,31.5,766.0,606.93,449.51
2016,10,18,12,0,892.0,103.0,4.2,32.0,779.0,564.39,414.31
2016,10,18,12,15,892.0,103.0,4.1,32.0,779.5,515.26,374.12
2016,10,18,12,30,892.0,103.0,4.0,32.0,780.0,464.21,331.48
2016,10,18,12,45,888.5,103.0,3.95,32.0,772.0,410.15,285.75
2016,10,18,13,0,885.0,103.0,3.9,32.0,764.0,354.97,238.45
2016,10,18,13,15,720.5,174.5,3.8,32.0,704.5,298.85,196.03
2016,10,18,13,30,556.0,246.0,3.7,32.0,645.0,262.38,171.97
2016,10,18,13,45,402.5,282.0,3.6,32.0,566.0,226.75,152.37
2016,10,18,14,0,249.0,318.0,3.5,32.0,487.0,209.98,149.99
2016,10,18,14,15,253.5,300.5,3.4,31.5,465.5,178.52,138.73
2016,10,18,14,30,258.0,283.0,3.3,31.0,444.0,171.04,133.39
2016,10,18,14,45,258.0,263.5,3.25,31.0,416.0,162.14,126.59
2016,10,18,15,0,258.0,244.0,3.2,31.0,388.0,152.86,119.48
2016,10,18,15,15,276.5,220.0,3.0,30.5,362.5,141.2,110.63
2016,10,18,15,30,295.0,196.0,2.8,30.0,337.0,128.93,101.19
2016,10,18,15,45,285.0,175.5,2.65,30.0,300.0,117.44,92.1
2016,10,18,16,0,275.0,155.0,2.5,30.0,263.0,105.51,82.54
2016,10,18,16,15,262.5,133.5,2.15,29.5,224.0,92.48,72.08
2016,10,18,16,30,250.0,112.0,1.8,29.0,185.0,78.98,61.01
2016,10,18,16,45,222.0,91.0,1.5,28.5,146.5,65.14,49.4
2016,10,18,17,0,194.0,70.0,1.2,28.0,108.0,50.9,37.18
2016,10,18,17,15,145.0,50.0,1.2,27.5,73.0,36.79,24.81
2016,10,18,17,30,96.0,30.0,1.2,27.0,38.0,22.44,10.8
2016,10,18,17,45,48.0,15.0,1.2,26.5,19.0,11.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,22.0,12.0,2.05,22.5,13.5,27.23,0.0
2016,10,19,7,0,44.0,24.0,2.2,23.0,27.0,78.74,36.65
2016,10,19,7,15,106.5,44.5,2.4,23.5,60.5,182.14,140.95
2016,10,19,7,30,169.0,65.0,2.6,24.0,94.0,260.13,208.19
2016,10,19,7,45,216.0,84.0,2.85,24.5,135.0,322.19,260.09
2016,10,19,8,0,263.0,103.0,3.1,25.0,176.0,384.23,310.03
2016,10,19,8,15,288.5,121.5,3.3,25.0,216.5,425.45,342.27
2016,10,19,8,30,314.0,140.0,3.5,25.0,257.0,465.26,372.5
2016,10,19,8,45,279.5,167.0,3.7,25.5,282.5,460.18,365.59
2016,10,19,9,0,245.0,194.0,3.9,26.0,308.0,452.7,356.96
2016,10,19,9,15,287.0,209.0,3.95,26.5,355.0,496.63,388.93
2016,10,19,9,30,329.0,224.0,4.0,27.0,402.0,537.97,418.08
2016,10,19,9,45,359.0,236.0,4.05,27.5,443.5,562.65,434.3
2016,10,19,10,0,389.0,248.0,4.1,28.0,485.0,584.33,448.14
2016,10,19,10,15,346.5,274.0,4.1,28.0,494.0,558.77,426.85
2016,10,19,10,30,304.0,300.0,4.1,28.0,503.0,532.7,405.54
2016,10,19,10,45,347.0,302.0,4.1,28.5,542.0,547.09,414.71
2016,10,19,11,0,390.0,304.0,4.1,29.0,581.0,557.31,420.35
2016,10,19,11,15,387.5,313.5,4.1,29.0,594.0,539.41,405.71
2016,10,19,11,30,385.0,323.0,4.1,29.0,607.0,519.94,389.93
2016,10,19,11,45,461.0,297.0,4.1,29.5,641.5,522.73,389.83
2016,10,19,12,0,537.0,271.0,4.1,30.0,676.0,510.04,377.6
2016,10,19,12,15,517.0,278.0,4.05,30.0,668.5,468.56,344.46
2016,10,19,12,30,497.0,285.0,4.0,30.0,661.0,427.59,311.42
2016,10,19,12,45,674.5,198.5,4.0,30.0,702.5,395.73,281.25
2016,10,19,13,0,852.0,112.0,4.0,30.0,744.0,348.57,236.38
2016,10,19,13,15,621.5,209.5,3.95,30.0,665.0,295.94,198.85
2016,10,19,13,30,391.0,307.0,3.9,30.0,586.0,270.61,186.28
2016,10,19,13,45,394.5,294.0,3.9,30.0,567.5,231.02,157.4
2016,10,19,14,0,398.0,281.0,3.9,30.0,549.0,191.34,134.19
2016,10,19,14,15,401.5,264.5,3.85,30.0,524.0,165.08,129.01
2016,10,19,14,30,405.0,248.0,3.8,30.0,499.0,157.48,123.2
2016,10,19,14,45,569.0,180.0,3.75,30.0,507.5,119.01,92.36
2016,10,19,15,0,733.0,112.0,3.7,30.0,516.0,82.67,62.91
2016,10,19,15,15,677.0,115.5,3.55,29.5,464.5,84.77,64.99
2016,10,19,15,30,621.0,119.0,3.4,29.0,413.0,87.33,67.46
2016,10,19,15,45,585.0,113.5,3.25,29.0,367.0,84.38,65.22
2016,10,19,16,0,549.0,108.0,3.1,29.0,321.0,81.44,62.96
2016,10,19,16,15,537.5,93.5,2.8,28.5,276.5,72.09,55.38
2016,10,19,16,30,526.0,79.0,2.5,28.0,232.0,62.27,47.25
2016,10,19,16,45,463.5,68.5,2.2,27.5,182.5,54.59,40.73
2016,10,19,17,0,401.0,58.0,1.9,27.0,133.0,46.81,33.88
2016,10,19,17,15,290.5,44.0,1.8,26.5,89.0,33.4,22.04
2016,10,19,17,30,180.0,30.0,1.7,26.0,45.0,22.69,10.47
2016,10,19,17,45,90.0,15.0,1.6,25.5,22.5,11.8,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,9.5,3.8,21.0,9.5,7.47,0.0
2016,10,20,7,0,0.0,19.0,4.2,21.0,19.0,15.36,1.61
2016,10,20,7,15,22.5,42.0,4.5,21.0,46.0,73.39,53.77
2016,10,20,7,30,45.0,65.0,4.8,21.0,73.0,119.46,94.11
2016,10,20,7,45,71.5,89.0,5.1,21.5,106.5,168.53,136.2
2016,10,20,8,0,98.0,113.0,5.4,22.0,140.0,233.82,190.44
2016,10,20,8,15,122.0,133.0,5.7,22.0,174.0,272.83,222.78
2016,10,20,8,30,146.0,153.0,6.0,22.0,208.0,311.36,254.06
2016,10,20,8,45,73.0,88.0,6.3,22.5,115.5,157.5,126.88
2016,10,20,9,0,0.0,23.0,6.6,23.0,23.0,17.55,8.84
2016,10,20,9,15,17.5,118.5,6.7,23.0,128.0,120.0,93.31
2016,10,20,9,30,35.0,214.0,6.8,23.0,233.0,232.56,183.71
2016,10,20,9,45,49.0,239.5,6.9,23.5,268.0,265.22,208.93
2016,10,20,10,0,63.0,265.0,7.0,24.0,303.0,296.18,232.54
2016,10,20,10,15,65.0,281.0,7.0,24.0,322.0,305.96,239.48
2016,10,20,10,30,67.0,297.0,7.0,24.0,341.0,314.99,245.87
