Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,10,45,188.0,309.5,7.0,24.5,441.0,421.63,329.48
2016,10,20,11,0,309.0,322.0,7.0,25.0,541.0,515.82,400.76
2016,10,20,11,15,286.5,336.0,6.95,25.0,542.5,491.28,380.18
2016,10,20,11,30,264.0,350.0,6.9,25.0,544.0,466.82,360.0
2016,10,20,11,45,372.0,319.0,6.9,25.5,596.5,480.91,369.34
2016,10,20,12,0,480.0,288.0,6.9,26.0,649.0,491.51,374.5
2016,10,20,12,15,322.0,329.5,6.9,26.0,571.5,409.54,310.49
2016,10,20,12,30,164.0,371.0,6.9,26.0,494.0,344.52,260.75
2016,10,20,12,45,511.5,244.0,6.9,26.5,622.5,365.81,268.52
2016,10,20,13,0,859.0,117.0,6.9,27.0,751.0,348.73,240.98
2016,10,20,13,15,854.5,116.0,6.9,27.0,735.0,291.68,190.95
2016,10,20,13,30,850.0,115.0,6.9,27.0,719.0,234.24,142.86
2016,10,20,13,45,518.0,217.0,6.9,27.0,581.0,195.25,127.87
2016,10,20,14,0,186.0,319.0,6.9,27.0,443.0,204.57,151.77
2016,10,20,14,15,123.0,293.0,6.85,26.5,373.5,180.19,143.69
2016,10,20,14,30,60.0,267.0,6.8,26.0,304.0,173.67,138.95
2016,10,20,14,45,135.0,256.0,6.8,26.0,332.0,162.14,129.8
2016,10,20,15,0,210.0,245.0,6.8,26.0,360.0,157.8,126.57
2016,10,20,15,15,481.0,168.0,6.7,25.5,402.0,112.44,89.37
2016,10,20,15,30,752.0,91.0,6.6,25.0,444.0,77.08,60.02
2016,10,20,15,45,732.0,84.5,6.5,25.0,397.0,67.02,51.67
2016,10,20,16,0,712.0,78.0,6.4,25.0,350.0,62.67,48.12
2016,10,20,16,15,670.0,72.0,6.1,24.5,298.0,58.22,44.51
2016,10,20,16,30,628.0,66.0,5.8,24.0,246.0,53.72,40.75
2016,10,20,16,45,572.5,57.0,5.5,23.5,195.0,46.76,34.7
2016,10,20,17,0,517.0,48.0,5.2,23.0,144.0,39.69,28.36
2016,10,20,17,15,404.0,37.0,4.85,22.5,96.0,30.58,20.0
2016,10,20,17,30,291.0,26.0,4.5,22.0,48.0,21.53,9.16
2016,10,20,17,45,145.5,13.0,4.2,21.5,24.0,10.23,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,11.5,20.5,142.92,0.0
2016,10,21,7,0,336.0,20.0,2.6,12.0,41.0,333.72,136.14
2016,10,21,7,15,463.0,30.0,2.8,12.5,90.0,473.15,378.44
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,601.84,491.18
2016,10,21,7,45,660.5,46.0,3.2,14.0,194.5,677.92,553.87
2016,10,21,8,0,731.0,52.0,3.4,15.0,250.0,752.17,610.98
2016,10,21,8,15,774.0,56.0,3.45,15.5,305.0,796.91,643.3
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,838.51,671.7
2016,10,21,8,45,846.5,63.0,3.6,17.0,412.5,853.39,678.56
2016,10,21,9,0,876.0,66.0,3.7,18.0,465.0,874.24,689.52
2016,10,21,9,15,895.5,68.5,3.6,18.5,512.5,881.69,690.79
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,885.08,689.3
2016,10,21,9,45,930.0,72.5,3.4,19.5,601.5,879.21,681.43
2016,10,21,10,0,945.0,74.0,3.3,20.0,643.0,869.16,670.9
2016,10,21,10,15,954.5,75.5,3.2,20.0,677.0,850.45,655.82
2016,10,21,10,30,964.0,77.0,3.1,20.0,711.0,827.7,638.16
2016,10,21,10,45,971.0,77.5,3.05,20.5,737.5,798.05,614.93
2016,10,21,11,0,978.0,78.0,3.0,21.0,764.0,764.66,588.45
2016,10,21,11,15,982.5,78.5,2.9,21.5,782.5,725.97,556.47
2016,10,21,11,30,987.0,79.0,2.8,22.0,801.0,683.94,521.67
2016,10,21,11,45,988.0,80.0,2.75,22.5,810.0,637.19,483.04
2016,10,21,12,0,989.0,81.0,2.7,23.0,819.0,587.71,441.59
2016,10,21,12,15,988.5,81.0,2.65,23.0,819.5,534.17,396.97
2016,10,21,12,30,988.0,81.0,2.6,23.0,820.0,478.53,349.49
2016,10,21,12,45,986.0,81.0,2.6,23.5,811.0,420.49,298.51
2016,10,21,13,0,984.0,81.0,2.6,24.0,802.0,360.99,245.7
2016,10,21,13,15,979.5,80.0,2.55,24.0,784.5,298.93,191.69
2016,10,21,13,30,975.0,79.0,2.5,24.0,767.0,236.25,139.54
2016,10,21,13,45,968.0,78.0,2.45,24.0,741.0,172.87,93.67
2016,10,21,14,0,961.0,77.0,2.4,24.0,715.0,109.66,62.82
2016,10,21,14,15,951.0,75.5,2.35,24.0,681.5,78.87,60.86
2016,10,21,14,30,941.0,74.0,2.3,24.0,648.0,77.34,59.74
2016,10,21,14,45,927.5,72.5,2.25,24.0,607.5,75.61,58.45
2016,10,21,15,0,914.0,71.0,2.2,24.0,567.0,73.79,57.08
2016,10,21,15,15,895.0,68.5,2.1,23.5,520.0,71.06,55.07
2016,10,21,15,30,876.0,66.0,2.0,23.0,473.0,68.21,52.94
2016,10,21,15,45,849.0,63.0,1.95,23.0,421.5,64.74,50.14
2016,10,21,16,0,822.0,60.0,1.9,23.0,370.0,55.93,42.73
2016,10,21,16,15,782.0,56.0,1.65,22.5,315.5,52.11,39.63
2016,10,21,16,30,742.0,52.0,1.4,22.0,261.0,48.29,36.42
2016,10,21,16,45,677.5,46.0,1.15,21.5,206.0,42.6,31.43
2016,10,21,17,0,613.0,40.0,0.9,21.0,151.0,36.96,26.29
2016,10,21,17,15,496.5,31.5,0.95,20.0,101.0,28.9,18.8
2016,10,21,17,30,380.0,23.0,1.0,19.0,51.0,21.02,8.12
2016,10,21,17,45,190.0,11.5,1.05,18.0,25.5,9.05,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,10.0,1.0,10.5,19.5,139.32,0.0
2016,10,22,7,0,328.0,20.0,1.0,11.0,39.0,324.09,103.65
2016,10,22,7,15,457.0,29.5,1.2,11.5,87.5,466.14,368.3
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,595.54,480.38
2016,10,22,7,45,654.5,45.5,1.65,13.0,191.0,670.07,541.44
2016,10,22,8,0,723.0,52.0,1.9,14.0,246.0,742.9,597.34
2016,10,22,8,15,766.0,56.5,2.05,15.0,300.5,788.13,629.12
2016,10,22,8,30,809.0,61.0,2.2,16.0,355.0,830.25,657.04
2016,10,22,8,45,837.0,64.0,2.35,17.0,406.5,853.45,670.35
2016,10,22,9,0,865.0,67.0,2.5,18.0,458.0,863.19,673.82
2016,10,22,9,15,885.0,70.0,2.55,18.5,505.5,871.69,676.86
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,876.13,677.09
2016,10,22,9,45,918.0,75.0,2.65,20.0,594.0,869.22,668.3
2016,10,22,10,0,931.0,77.0,2.7,21.0,635.0,858.22,656.98
2016,10,22,10,15,941.0,78.5,2.65,21.5,669.0,840.13,641.54
2016,10,22,10,30,951.0,80.0,2.6,22.0,703.0,818.02,623.61
2016,10,22,10,45,957.0,82.0,2.6,22.5,729.0,789.51,601.79
2016,10,22,11,0,963.0,84.0,2.6,23.0,755.0,757.27,576.37
2016,10,22,11,15,967.0,84.5,2.6,23.5,773.0,718.67,545.34
2016,10,22,11,30,971.0,85.0,2.6,24.0,791.0,676.81,511.51
2016,10,22,11,45,971.5,86.5,2.6,24.5,800.0,630.78,473.97
2016,10,22,12,0,972.0,88.0,2.6,25.0,809.0,582.09,433.64
2016,10,22,12,15,971.5,88.0,2.6,25.0,809.5,529.24,390.06
2016,10,22,12,30,971.0,88.0,2.6,25.0,810.0,474.34,343.67
2016,10,22,12,45,967.5,88.5,2.6,25.5,801.0,416.94,293.64
2016,10,22,13,0,964.0,89.0,2.6,26.0,792.0,358.24,242.0
2016,10,22,13,15,959.0,88.0,2.6,26.0,774.5,297.09,189.35
2016,10,22,13,30,954.0,87.0,2.6,26.0,757.0,235.39,138.67
2016,10,22,13,45,946.0,86.5,2.65,26.0,731.0,173.36,94.59
2016,10,22,14,0,938.0,86.0,2.7,26.0,705.0,111.6,65.52
2016,10,22,14,15,927.5,84.5,2.7,26.0,671.5,83.78,64.46
2016,10,22,14,30,917.0,83.0,2.7,26.0,638.0,82.35,63.44
2016,10,22,14,45,900.0,81.5,2.75,26.0,597.0,80.65,62.19
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,78.86,60.87
2016,10,22,15,15,863.0,77.0,2.8,25.5,509.5,69.04,52.93
2016,10,22,15,30,843.0,74.0,2.8,25.0,463.0,66.64,51.19
2016,10,22,15,45,813.0,70.5,2.8,25.0,411.5,63.64,48.81
2016,10,22,16,0,783.0,67.0,2.8,25.0,360.0,60.62,46.38
2016,10,22,16,15,740.0,62.5,2.45,24.0,306.0,56.62,43.24
2016,10,22,16,30,697.0,58.0,2.1,23.0,252.0,52.63,39.98
2016,10,22,16,45,629.0,51.0,1.8,22.0,197.5,42.73,31.44
2016,10,22,17,0,561.0,44.0,1.5,21.0,143.0,36.89,26.17
2016,10,22,17,15,440.0,33.5,1.5,20.0,94.5,27.96,17.91
2016,10,22,17,30,319.0,23.0,1.5,19.0,46.0,19.15,5.85
2016,10,22,17,45,159.5,11.5,1.55,18.5,23.0,9.05,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,51.0,11.0,1.8,13.5,13.5,49.41,0.0
2016,10,23,7,0,102.0,22.0,2.0,14.0,27.0,148.76,28.63
2016,10,23,7,15,195.5,39.5,2.1,14.5,65.5,268.62,213.31
2016,10,23,7,30,289.0,57.0,2.2,15.0,104.0,369.12,303.81
2016,10,23,7,45,339.0,73.5,2.35,15.5,148.5,432.47,358.3
2016,10,23,8,0,389.0,90.0,2.5,16.0,193.0,495.59,409.86
2016,10,23,8,15,440.5,98.0,2.55,16.0,238.5,547.74,450.9
2016,10,23,8,30,492.0,106.0,2.6,16.0,284.0,598.64,489.5
2016,10,23,8,45,613.5,99.5,2.65,16.5,353.5,702.66,565.85
2016,10,23,9,0,735.0,93.0,2.7,17.0,423.0,793.31,629.17
2016,10,23,9,15,624.0,133.0,2.9,17.5,433.0,730.12,580.51
2016,10,23,9,30,513.0,173.0,3.1,18.0,443.0,655.39,522.14
2016,10,23,9,45,664.5,140.0,3.35,19.0,517.5,740.93,585.11
2016,10,23,10,0,816.0,107.0,3.6,20.0,592.0,803.72,627.39
2016,10,23,10,15,827.5,109.0,3.7,20.5,624.5,788.87,614.24
2016,10,23,10,30,839.0,111.0,3.8,21.0,657.0,770.14,599.02
2016,10,23,10,45,560.0,216.5,3.95,21.5,587.5,632.09,491.7
2016,10,23,11,0,281.0,322.0,4.1,22.0,518.0,493.54,382.65
2016,10,23,11,15,263.0,334.5,4.1,22.0,521.0,471.92,365.41
2016,10,23,11,30,245.0,347.0,4.1,22.0,524.0,440.88,340.7
2016,10,23,11,45,264.5,348.0,4.15,22.5,541.5,440.37,338.5
2016,10,23,12,0,284.0,349.0,4.2,23.0,559.0,427.96,326.99
2016,10,23,12,15,233.0,356.5,4.15,23.0,529.0,381.75,290.65
2016,10,23,12,30,182.0,364.0,4.1,23.0,499.0,345.14,261.96
2016,10,23,12,45,328.5,321.5,4.1,23.5,561.0,349.14,260.08
2016,10,23,13,0,475.0,279.0,4.1,24.0,623.0,335.38,242.12
2016,10,23,13,15,511.5,258.0,4.05,24.0,621.0,293.46,205.38
2016,10,23,13,30,548.0,237.0,4.0,24.0,619.0,247.66,166.72
2016,10,23,13,45,548.0,227.0,3.95,24.0,597.5,200.24,132.28
2016,10,23,14,0,548.0,217.0,3.9,24.0,576.0,153.0,106.97
2016,10,23,14,15,676.0,162.5,3.8,24.0,583.5,109.29,86.28
2016,10,23,14,30,804.0,108.0,3.7,24.0,591.0,87.31,68.15
2016,10,23,14,45,789.5,104.0,3.6,24.0,552.5,85.06,66.45
2016,10,23,15,0,775.0,100.0,3.5,24.0,514.0,82.75,64.69
2016,10,23,15,15,606.5,129.5,3.15,23.5,436.5,93.23,73.87
2016,10,23,15,30,438.0,159.0,2.8,23.0,359.0,107.63,86.41
2016,10,23,15,45,418.5,144.5,2.5,23.0,318.0,99.38,79.65
2016,10,23,16,0,399.0,130.0,2.2,23.0,277.0,90.82,72.57
2016,10,23,16,15,374.0,112.5,2.05,22.5,234.0,79.92,63.51
2016,10,23,16,30,349.0,95.0,1.9,22.0,191.0,68.61,53.9
2016,10,23,16,45,309.5,77.0,1.75,21.5,148.5,56.41,43.28
2016,10,23,17,0,270.0,59.0,1.6,21.0,106.0,43.84,32.07
2016,10,23,17,15,191.0,41.5,1.6,20.5,69.0,31.06,20.36
2016,10,23,17,30,112.0,24.0,1.6,20.0,32.0,18.1,3.94
2016,10,23,17,45,56.0,12.0,1.6,20.0,16.0,9.44,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,12.5,10.0,0.85,16.5,10.5,17.83,0.0
2016,10,24,7,0,25.0,20.0,0.9,17.0,21.0,54.31,0.0
2016,10,24,7,15,88.5,40.0,1.1,17.5,52.5,161.12,124.09
2016,10,24,7,30,152.0,60.0,1.3,18.0,84.0,237.8,192.7
2016,10,24,7,45,187.5,80.5,1.5,19.0,122.0,291.53,238.3
2016,10,24,8,0,223.0,101.0,1.7,20.0,160.0,344.57,281.41
2016,10,24,8,15,252.0,118.5,1.95,20.5,198.5,386.45,314.65
2016,10,24,8,30,281.0,136.0,2.2,21.0,237.0,427.34,346.03
2016,10,24,8,45,228.0,164.0,2.5,22.0,253.5,407.82,327.33
2016,10,24,9,0,175.0,192.0,2.8,23.0,270.0,366.38,292.12
2016,10,24,9,15,473.0,144.5,2.75,23.5,385.5,600.7,474.25
2016,10,24,9,30,771.0,97.0,2.7,24.0,501.0,793.91,610.47
2016,10,24,9,45,796.0,97.0,2.65,25.0,541.5,796.26,606.26
2016,10,24,10,0,821.0,97.0,2.6,26.0,582.0,794.3,600.76
2016,10,24,10,15,433.0,185.5,2.5,26.0,443.0,550.24,421.87
2016,10,24,10,30,45.0,274.0,2.4,26.0,304.0,275.72,210.08
2016,10,24,10,45,195.5,289.5,2.35,26.5,424.0,406.09,310.56
2016,10,24,11,0,346.0,305.0,2.3,27.0,544.0,521.79,394.11
2016,10,24,11,15,611.0,203.5,2.3,27.0,638.0,598.67,450.07
2016,10,24,11,30,876.0,102.0,2.3,27.0,732.0,629.29,471.16
2016,10,24,11,45,850.0,116.5,2.3,27.5,734.0,586.6,435.84
2016,10,24,12,0,824.0,131.0,2.3,28.0,736.0,539.27,397.27
2016,10,24,12,15,823.5,131.0,2.3,28.0,736.0,491.52,358.44
2016,10,24,12,30,823.0,131.0,2.3,28.0,736.0,442.06,317.27
2016,10,24,12,45,819.5,130.5,2.3,28.5,727.5,389.67,272.47
2016,10,24,13,0,816.0,130.0,2.3,29.0,719.0,336.37,226.53
2016,10,24,13,15,810.0,129.0,2.3,29.0,702.0,281.45,180.31
2016,10,24,13,30,804.0,128.0,2.3,29.0,685.0,226.39,136.22
2016,10,24,13,45,793.0,127.0,2.35,29.0,660.0,170.87,97.97
2016,10,24,14,0,782.0,126.0,2.4,29.0,635.0,116.29,73.24
2016,10,24,14,15,768.5,123.0,2.4,29.0,603.0,95.52,73.27
2016,10,24,14,30,755.0,120.0,2.4,29.0,571.0,86.82,66.32
2016,10,24,14,45,736.5,116.5,2.45,29.0,532.5,85.18,65.16
2016,10,24,15,0,718.0,113.0,2.5,29.0,494.0,83.54,64.0
2016,10,24,15,15,692.5,109.0,2.5,28.5,450.5,81.42,62.57
2016,10,24,15,30,667.0,105.0,2.5,28.0,407.0,79.3,61.13
2016,10,24,15,45,633.5,98.5,2.55,28.0,359.5,75.27,57.95
2016,10,24,16,0,600.0,92.0,2.6,28.0,312.0,71.18,54.68
2016,10,24,16,15,549.0,84.5,2.3,27.5,262.0,66.04,50.54
2016,10,24,16,30,498.0,77.0,2.0,27.0,212.0,60.88,46.25
2016,10,24,16,45,425.5,66.0,1.75,26.5,163.5,52.7,39.2
2016,10,24,17,0,353.0,55.0,1.5,26.0,115.0,41.65,29.48
2016,10,24,17,15,238.0,39.5,1.45,25.0,73.5,29.86,18.83
2016,10,24,17,30,123.0,24.0,1.4,24.0,32.0,18.12,2.21
2016,10,24,17,45,61.5,12.0,1.35,23.5,16.0,9.44,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,6.69,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,14.44,0.0
2016,10,25,7,15,41.5,38.0,1.4,17.5,44.5,101.09,75.49
2016,10,25,7,30,83.0,59.0,1.5,18.0,72.0,160.34,128.79
2016,10,25,7,45,109.5,81.0,1.65,18.5,105.5,207.29,169.35
2016,10,25,8,0,136.0,103.0,1.8,19.0,139.0,253.06,207.67
2016,10,25,8,15,155.5,124.0,1.95,19.5,173.0,290.1,237.56
2016,10,25,8,30,175.0,145.0,2.1,20.0,207.0,326.11,265.7
2016,10,25,8,45,164.0,168.0,2.25,20.5,233.0,336.63,272.19
2016,10,25,9,0,153.0,191.0,2.4,21.0,259.0,345.75,277.47
2016,10,25,9,15,119.0,209.5,2.45,21.5,266.0,328.26,261.25
2016,10,25,9,30,85.0,228.0,2.5,22.0,273.0,292.06,230.85
2016,10,25,9,45,102.5,249.5,2.55,22.5,307.5,321.41,252.91
2016,10,25,10,0,120.0,271.0,2.6,23.0,342.0,366.45,286.18
2016,10,25,10,15,241.5,272.5,2.65,23.0,425.0,451.84,352.41
2016,10,25,10,30,363.0,274.0,2.7,23.0,508.0,545.94,422.45
2016,10,25,10,45,377.5,282.0,2.75,23.5,534.0,543.55,418.16
2016,10,25,11,0,392.0,290.0,2.8,24.0,560.0,538.48,412.37
2016,10,25,11,15,396.5,297.0,2.85,24.0,576.0,523.33,399.8
2016,10,25,11,30,401.0,304.0,2.9,24.0,592.0,506.2,385.62
2016,10,25,11,45,400.0,309.0,2.95,24.5,598.5,482.45,365.6
2016,10,25,12,0,399.0,314.0,3.0,25.0,605.0,457.42,344.41
2016,10,25,12,15,377.0,320.5,3.0,25.0,596.0,422.77,316.54
2016,10,25,12,30,355.0,327.0,3.0,25.0,587.0,389.13,289.28
2016,10,25,12,45,435.5,293.0,3.05,25.5,608.0,365.22,266.6
2016,10,25,13,0,516.0,259.0,3.1,26.0,629.0,331.62,235.21
2016,10,25,13,15,533.5,245.5,3.05,26.0,620.5,287.95,198.09
2016,10,25,13,30,551.0,232.0,3.0,26.0,612.0,242.31,160.88
2016,10,25,13,45,410.0,264.5,2.95,26.0,541.5,203.96,139.53
2016,10,25,14,0,269.0,297.0,2.9,26.0,471.0,186.14,137.33
2016,10,25,14,15,531.5,204.5,2.85,26.0,527.0,130.33,102.81
2016,10,25,14,30,794.0,112.0,2.8,26.0,583.0,89.95,69.77
2016,10,25,14,45,525.0,170.5,2.75,26.0,473.5,113.32,89.38
2016,10,25,15,0,256.0,229.0,2.7,26.0,364.0,145.41,116.09
2016,10,25,15,15,257.0,207.5,2.45,25.5,333.0,134.33,107.4
2016,10,25,15,30,258.0,186.0,2.2,25.0,302.0,122.77,98.3
2016,10,25,15,45,245.5,167.0,1.95,25.0,267.5,111.9,89.48
2016,10,25,16,0,233.0,148.0,1.7,25.0,233.0,100.63,80.22
2016,10,25,16,15,217.5,126.5,1.5,24.0,196.0,87.45,69.49
2016,10,25,16,30,202.0,105.0,1.3,23.0,159.0,73.81,58.08
2016,10,25,16,45,176.5,83.0,1.15,22.5,122.5,59.31,45.51
2016,10,25,17,0,151.0,61.0,1.0,22.0,86.0,44.38,32.3
2016,10,25,17,15,95.5,41.0,1.0,21.5,55.0,30.19,19.32
2016,10,25,17,30,40.0,21.0,1.0,21.0,24.0,15.91,0.0
2016,10,25,17,45,20.0,10.5,1.05,21.0,12.0,8.26,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.5,9.5,1.25,16.5,12.0,51.43,0.0
2016,10,26,7,0,111.0,19.0,1.3,17.0,24.0,146.18,0.0
2016,10,26,7,15,237.5,33.5,1.5,17.5,64.5,292.57,225.41
2016,10,26,7,30,364.0,48.0,1.7,18.0,105.0,419.5,337.76
2016,10,26,7,45,447.0,57.5,1.95,19.0,153.5,506.21,408.93
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,592.13,475.79
2016,10,26,8,15,581.5,73.5,2.5,21.0,252.5,645.24,515.19
2016,10,26,8,30,633.0,80.0,2.8,22.0,303.0,695.81,551.05
2016,10,26,8,45,668.0,85.0,3.1,23.0,351.0,726.97,571.47
2016,10,26,9,0,703.0,90.0,3.4,24.0,399.0,754.77,588.93
2016,10,26,9,15,728.0,94.0,3.3,24.5,443.0,769.0,595.64
2016,10,26,9,30,753.0,98.0,3.2,25.0,487.0,774.89,596.42
2016,10,26,9,45,512.5,178.5,3.15,25.5,453.0,640.07,494.6
2016,10,26,10,0,272.0,259.0,3.1,26.0,419.0,493.64,380.52
2016,10,26,10,15,275.0,275.0,3.0,26.0,444.0,496.74,381.93
2016,10,26,10,30,278.0,291.0,2.9,26.0,469.0,497.85,381.15
2016,10,26,10,45,551.5,203.0,2.8,26.5,573.5,607.94,463.3
2016,10,26,11,0,825.0,115.0,2.7,27.0,678.0,688.09,519.67
2016,10,26,11,15,831.0,116.0,2.65,27.0,695.0,654.84,492.74
2016,10,26,11,30,837.0,117.0,2.6,27.0,712.0,618.5,463.87
2016,10,26,11,45,851.0,112.0,2.55,27.5,723.5,578.26,430.8
2016,10,26,12,0,865.0,107.0,2.5,28.0,735.0,533.24,393.52
2016,10,26,12,15,865.0,107.0,2.45,28.0,735.0,485.68,354.17
2016,10,26,12,30,865.0,107.0,2.4,28.0,735.0,436.28,312.42
2016,10,26,12,45,862.5,106.5,2.4,28.5,727.0,384.0,267.18
2016,10,26,13,0,860.0,106.0,2.4,29.0,719.0,330.58,220.68
2016,10,26,13,15,854.5,105.0,2.4,29.0,702.5,275.21,173.8
2016,10,26,13,30,849.0,104.0,2.4,29.0,686.0,213.5,124.7
2016,10,26,13,45,839.5,103.0,2.4,29.0,661.5,156.1,85.69
2016,10,26,14,0,830.0,102.0,2.4,29.0,637.0,99.36,61.46
2016,10,26,14,15,818.5,100.0,2.35,29.0,605.0,82.06,62.31
2016,10,26,14,30,807.0,98.0,2.3,29.0,573.0,81.04,61.63
2016,10,26,14,45,781.5,98.5,2.3,29.0,533.5,81.39,62.08
2016,10,26,15,0,756.0,99.0,2.3,29.0,494.0,81.88,62.66
2016,10,26,15,15,732.5,95.0,2.25,28.5,450.5,73.2,55.77
2016,10,26,15,30,709.0,91.0,2.2,28.0,407.0,70.74,54.02
2016,10,26,15,45,676.5,86.0,2.2,28.0,359.5,67.41,51.39
2016,10,26,16,0,644.0,81.0,2.2,28.0,312.0,64.04,48.69
2016,10,26,16,15,594.5,74.5,1.9,27.5,261.5,59.32,44.87
2016,10,26,16,30,545.0,68.0,1.6,27.0,211.0,54.59,40.91
2016,10,26,16,45,473.5,58.5,1.35,26.5,162.5,47.3,34.59
2016,10,26,17,0,402.0,49.0,1.1,26.0,114.0,39.99,28.01
2016,10,26,17,15,278.5,35.0,1.1,25.0,72.0,28.61,17.56
2016,10,26,17,30,155.0,21.0,1.1,24.0,30.0,16.0,0.0
2016,10,26,17,45,77.5,10.5,1.1,23.5,15.0,8.26,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,17.5,10.5,7.08,0.0
2016,10,27,7,0,74.0,18.0,1.6,18.0,21.0,100.05,0.0
2016,10,27,7,15,190.0,35.5,1.75,18.5,60.0,257.37,195.76
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,375.46,302.5
2016,10,27,7,45,393.0,63.5,2.05,20.0,147.5,461.16,373.12
2016,10,27,8,0,480.0,74.0,2.2,21.0,196.0,554.5,445.8
2016,10,27,8,15,534.0,82.0,2.05,21.5,245.5,611.79,487.46
2016,10,27,8,30,588.0,90.0,1.9,22.0,295.0,666.4,524.98
2016,10,27,8,45,630.0,95.0,1.8,23.0,343.5,703.91,547.69
2016,10,27,9,0,672.0,100.0,1.7,24.0,392.0,737.92,567.01
2016,10,27,9,15,698.5,104.5,1.5,24.5,436.0,754.19,573.49
2016,10,27,9,30,725.0,109.0,1.3,25.0,480.0,766.63,577.11
2016,10,27,9,45,745.0,111.5,1.15,26.0,519.5,767.36,572.03
2016,10,27,10,0,765.0,114.0,1.0,27.0,559.0,759.84,561.58
2016,10,27,10,15,779.0,116.5,1.05,27.0,591.5,748.62,553.59
2016,10,27,10,30,793.0,119.0,1.1,27.0,624.0,733.51,542.67
2016,10,27,10,45,801.5,121.5,1.2,27.5,649.0,710.57,525.18
2016,10,27,11,0,810.0,124.0,1.3,28.0,674.0,684.12,505.01
2016,10,27,11,15,816.5,125.0,1.4,28.0,691.0,651.58,481.19
2016,10,27,11,30,823.0,126.0,1.5,28.0,708.0,615.94,454.52
2016,10,27,11,45,846.0,116.5,1.65,28.5,721.5,577.14,424.32
2016,10,27,12,0,869.0,107.0,1.8,29.0,735.0,532.9,389.09
2016,10,27,12,15,869.0,107.0,1.85,29.0,735.0,485.18,350.45
2016,10,27,12,30,869.0,107.0,1.9,29.0,735.0,435.62,309.27
2016,10,27,12,45,636.0,204.0,1.95,29.0,661.0,371.78,261.56
2016,10,27,13,0,403.0,301.0,2.0,29.0,587.0,325.26,229.69
2016,10,27,13,15,629.5,202.0,2.0,29.0,636.5,280.0,185.3
2016,10,27,13,30,856.0,103.0,2.0,29.0,686.0,218.01,127.7
2016,10,27,13,45,849.5,101.0,2.05,29.5,662.0,153.93,83.8
2016,10,27,14,0,843.0,99.0,2.1,30.0,638.0,96.19,59.74
2016,10,27,14,15,831.0,97.0,2.1,29.5,606.0,80.52,60.93
2016,10,27,14,30,819.0,95.0,2.1,29.0,574.0,79.42,60.31
2016,10,27,14,45,798.0,94.0,2.15,29.0,535.0,78.78,59.94
2016,10,27,15,0,777.0,93.0,2.2,29.0,496.0,78.2,59.64
2016,10,27,15,15,753.0,89.5,2.2,28.5,452.0,75.82,57.97
2016,10,27,15,30,729.0,86.0,2.2,28.0,408.0,67.8,51.57
2016,10,27,15,45,696.0,81.5,2.25,28.0,359.5,64.66,49.1
2016,10,27,16,0,663.0,77.0,2.3,28.0,311.0,61.51,46.57
2016,10,27,16,15,613.5,70.5,2.05,27.5,261.0,56.65,42.62
2016,10,27,16,30,564.0,64.0,1.8,27.0,211.0,51.78,38.53
2016,10,27,16,45,493.5,55.0,1.55,26.5,162.0,44.76,32.42
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,37.73,26.07
2016,10,27,17,15,296.0,33.0,1.25,25.0,71.0,27.06,16.16
2016,10,27,17,30,169.0,20.0,1.2,24.0,29.0,16.41,0.0
2016,10,27,17,45,84.5,10.0,1.2,23.0,14.5,7.87,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.0,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,164.0,17.0,0.9,16.0,24.0,145.58,0.0
2016,10,28,7,15,301.0,30.0,1.0,16.5,66.0,341.46,257.55
2016,10,28,7,30,438.0,43.0,1.1,17.0,108.0,474.7,377.67
2016,10,28,7,45,520.5,51.5,1.25,18.0,159.0,559.39,446.4
2016,10,28,8,0,603.0,60.0,1.4,19.0,210.0,643.46,510.49
2016,10,28,8,15,653.0,65.5,1.5,20.0,262.0,693.68,546.09
2016,10,28,8,30,703.0,71.0,1.6,21.0,314.0,741.31,578.07
2016,10,28,8,45,739.0,75.0,1.75,22.0,364.0,766.36,593.2
2016,10,28,9,0,775.0,79.0,1.9,23.0,414.0,793.99,609.73
2016,10,28,9,15,798.5,82.5,2.0,23.5,459.5,806.26,615.94
2016,10,28,9,30,822.0,86.0,2.1,24.0,505.0,814.49,619.45
2016,10,28,9,45,841.0,87.5,2.25,24.5,545.0,812.47,616.37
2016,10,28,10,0,860.0,89.0,2.4,25.0,585.0,806.28,610.58
2016,10,28,10,15,872.0,91.0,2.45,25.5,618.5,783.28,592.63
2016,10,28,10,30,884.0,93.0,2.5,26.0,652.0,764.7,578.03
2016,10,28,10,45,894.5,93.0,2.55,26.5,678.0,739.15,558.14
2016,10,28,11,0,905.0,93.0,2.6,27.0,704.0,709.96,534.54
2016,10,28,11,15,608.5,207.5,2.6,27.0,623.0,592.84,445.75
2016,10,28,11,30,312.0,322.0,2.6,27.0,542.0,465.19,349.65
2016,10,28,11,45,620.5,206.5,2.6,27.5,650.0,528.4,394.93
2016,10,28,12,0,929.0,91.0,2.6,28.0,758.0,547.02,403.45
2016,10,28,12,15,928.5,91.0,2.6,28.0,758.0,496.58,361.42
2016,10,28,12,30,928.0,91.0,2.6,28.0,758.0,444.21,317.15
2016,10,28,12,45,926.0,90.5,2.6,28.5,749.5,389.22,269.38
2016,10,28,13,0,924.0,90.0,2.6,29.0,741.0,332.92,220.22
2016,10,28,13,15,919.0,89.0,2.6,29.0,723.5,274.51,170.7
2016,10,28,13,30,914.0,88.0,2.6,29.0,706.0,215.61,123.79
2016,10,28,13,45,905.5,87.0,2.6,29.0,681.0,156.08,84.18
2016,10,28,14,0,897.0,86.0,2.6,29.0,656.0,96.94,61.25
2016,10,28,14,15,886.0,84.0,2.55,29.0,623.0,82.21,62.48
2016,10,28,14,30,875.0,82.0,2.5,29.0,590.0,80.44,61.18
2016,10,28,14,45,858.5,80.0,2.5,29.0,550.5,78.43,59.69
2016,10,28,15,0,842.0,78.0,2.5,29.0,511.0,69.22,52.23
2016,10,28,15,15,820.0,75.0,2.45,28.5,466.0,66.84,50.52
2016,10,28,15,30,798.0,72.0,2.4,28.0,421.0,64.41,48.76
2016,10,28,15,45,766.5,68.5,2.4,28.0,371.5,61.42,46.39
2016,10,28,16,0,735.0,65.0,2.4,28.0,322.0,58.42,43.97
2016,10,28,16,15,687.5,60.0,2.1,27.0,270.5,54.02,40.48
2016,10,28,16,30,640.0,55.0,1.8,26.0,219.0,45.8,33.59
2016,10,28,16,45,563.5,48.0,1.5,25.5,167.5,39.91,28.42
2016,10,28,17,0,487.0,41.0,1.2,25.0,116.0,34.11,23.11
2016,10,28,17,15,351.5,29.5,1.15,24.0,72.5,24.41,13.95
2016,10,28,17,30,216.0,18.0,1.1,23.0,29.0,14.83,0.0
2016,10,28,17,45,108.0,9.0,1.1,22.0,14.5,7.08,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,16.0,22.0,131.48,0.0
2016,10,29,7,15,291.5,29.5,1.85,17.0,63.5,332.19,248.68
2016,10,29,7,30,436.0,42.0,2.1,18.0,105.0,470.52,376.23
2016,10,29,7,45,526.5,49.0,2.4,19.0,156.5,559.74,450.16
2016,10,29,8,0,617.0,56.0,2.7,20.0,208.0,648.38,519.39
2016,10,29,8,15,666.5,61.5,2.75,20.5,259.5,697.94,556.03
2016,10,29,8,30,716.0,67.0,2.8,21.0,311.0,739.39,584.94
2016,10,29,8,45,753.0,69.5,2.9,22.0,360.5,769.58,603.61
2016,10,29,9,0,790.0,72.0,3.0,23.0,410.0,795.99,618.93
2016,10,29,9,15,812.0,75.0,3.05,23.5,455.0,806.21,623.33
2016,10,29,9,30,834.0,78.0,3.1,24.0,500.0,812.46,625.02
2016,10,29,9,45,849.0,80.0,3.15,25.0,539.0,807.63,617.82
2016,10,29,10,0,864.0,82.0,3.2,26.0,578.0,790.83,602.51
2016,10,29,10,15,875.0,84.0,3.2,26.5,610.5,775.48,589.45
2016,10,29,10,30,886.0,86.0,3.2,27.0,643.0,756.32,573.91
2016,10,29,10,45,893.0,87.5,3.25,27.5,667.5,729.98,553.25
2016,10,29,11,0,900.0,89.0,3.3,28.0,692.0,700.15,528.85
2016,10,29,11,15,904.5,89.5,3.3,28.0,709.0,664.37,500.72
2016,10,29,11,30,909.0,90.0,3.3,28.0,726.0,625.52,469.81
2016,10,29,11,45,910.5,90.5,3.35,28.5,734.5,582.12,434.15
2016,10,29,12,0,912.0,91.0,3.4,29.0,743.0,536.22,395.84
2016,10,29,12,15,911.5,91.0,3.4,29.0,743.0,486.7,354.59
2016,10,29,12,30,911.0,91.0,3.4,29.0,743.0,435.29,310.82
2016,10,29,12,45,908.5,90.5,3.45,29.5,734.0,381.14,263.62
2016,10,29,13,0,906.0,90.0,3.5,30.0,725.0,325.76,215.15
2016,10,29,13,15,900.5,89.5,3.5,30.0,708.0,268.72,166.72
2016,10,29,13,30,895.0,89.0,3.5,30.0,691.0,211.23,121.07
2016,10,29,13,45,887.5,87.5,3.55,30.0,666.0,152.69,82.42
2016,10,29,14,0,880.0,86.0,3.6,30.0,641.0,94.44,60.48
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.0,81.73,61.88
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,79.96,60.58
2016,10,29,14,45,829.0,84.0,3.6,30.0,536.0,72.81,54.85
2016,10,29,15,0,801.0,86.0,3.6,30.0,495.0,73.93,55.93
2016,10,29,15,15,777.5,83.0,3.55,29.5,451.0,71.73,54.39
2016,10,29,15,30,754.0,80.0,3.5,29.0,407.0,69.52,52.83
2016,10,29,15,45,718.5,76.0,3.45,29.0,358.0,66.34,50.33
2016,10,29,16,0,683.0,72.0,3.4,29.0,309.0,58.29,43.69
2016,10,29,16,15,633.0,66.5,3.0,28.0,258.5,54.02,40.31
2016,10,29,16,30,583.0,61.0,2.6,27.0,208.0,49.77,36.8
2016,10,29,16,45,503.5,52.5,2.25,26.5,158.0,42.96,30.84
2016,10,29,17,0,424.0,44.0,1.9,26.0,108.0,36.19,24.68
2016,10,29,17,15,212.0,34.5,1.75,25.0,66.5,26.11,15.03
2016,10,29,17,30,0.0,25.0,1.6,24.0,25.0,17.82,0.0
2016,10,29,17,45,0.0,12.5,1.5,23.0,12.5,9.83,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,18.0,52.63,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.5,239.14,174.97
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,359.13,288.33
2016,10,30,7,45,384.5,63.0,2.3,20.0,141.5,450.6,364.91
2016,10,30,8,0,479.0,74.0,2.6,21.0,190.0,548.45,442.27
2016,10,30,8,15,535.5,82.0,2.6,21.5,240.0,607.71,486.83
2016,10,30,8,30,592.0,90.0,2.6,22.0,290.0,664.12,527.27
2016,10,30,8,45,643.5,92.0,2.6,23.0,340.0,706.06,554.48
2016,10,30,9,0,695.0,94.0,2.6,24.0,390.0,744.16,577.98
2016,10,30,9,15,721.5,98.5,2.5,24.5,434.5,760.02,585.61
