Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,9,30,748.0,103.0,2.4,25.0,479.0,772.02,590.52
2016,10,30,9,45,770.0,105.0,2.3,26.0,518.0,768.86,583.73
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,766.91,578.05
2016,10,30,10,15,805.5,109.0,2.1,27.0,589.5,754.16,567.36
2016,10,30,10,30,819.0,111.0,2.0,27.0,622.0,737.52,553.86
2016,10,30,10,45,831.0,111.5,1.95,27.5,648.0,714.43,534.43
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,687.62,512.3
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.0,653.85,485.35
2016,10,30,11,30,855.0,114.0,1.9,29.0,708.0,616.96,455.78
2016,10,30,11,45,871.5,108.0,1.9,29.5,720.0,573.83,421.36
2016,10,30,12,0,888.0,102.0,1.9,30.0,732.0,531.35,386.38
2016,10,30,12,15,888.0,102.0,1.95,30.0,732.5,482.99,347.13
2016,10,30,12,30,888.0,102.0,2.0,30.0,733.0,432.74,305.32
2016,10,30,12,45,889.0,99.5,2.1,30.0,725.5,379.29,260.18
2016,10,30,13,0,890.0,97.0,2.2,30.0,718.0,324.36,213.26
2016,10,30,13,15,885.5,96.5,2.25,30.0,701.0,268.34,166.19
2016,10,30,13,30,881.0,96.0,2.3,30.0,684.0,211.78,121.75
2016,10,30,13,45,876.0,93.0,2.35,30.5,660.0,153.26,83.34
2016,10,30,14,0,871.0,90.0,2.4,31.0,636.0,94.82,61.67
2016,10,30,14,15,859.5,88.5,2.45,30.5,604.5,84.24,63.78
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,74.99,56.49
2016,10,30,14,45,834.5,83.5,2.55,30.0,534.5,72.63,54.7
2016,10,30,15,0,821.0,80.0,2.6,30.0,496.0,70.2,52.85
2016,10,30,15,15,799.0,77.0,2.6,29.5,452.0,67.88,51.2
2016,10,30,15,30,777.0,74.0,2.6,29.0,408.0,65.53,49.51
2016,10,30,15,45,747.5,69.5,2.6,29.0,360.0,61.89,46.61
2016,10,30,16,0,718.0,65.0,2.6,29.0,312.0,58.2,43.61
2016,10,30,16,15,670.5,60.0,2.25,28.0,261.0,53.84,40.15
2016,10,30,16,30,623.0,55.0,1.9,27.0,210.0,45.65,33.29
2016,10,30,16,45,548.5,47.0,1.6,26.5,160.0,39.04,27.51
2016,10,30,17,0,474.0,39.0,1.3,26.0,110.0,32.46,21.53
2016,10,30,17,15,335.0,28.0,1.25,25.0,67.5,23.16,12.5
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,14.01,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,145.09,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.0,349.15,252.61
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,492.03,390.91
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,579.8,464.12
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,659.48,526.78
2016,10,31,8,15,697.5,58.0,2.25,20.0,260.5,709.76,562.91
2016,10,31,8,30,747.0,63.0,2.3,21.0,313.0,756.92,594.68
2016,10,31,8,45,783.0,66.0,2.4,22.0,363.5,786.46,612.69
2016,10,31,9,0,819.0,69.0,2.5,23.0,414.0,812.23,627.43
2016,10,31,9,15,840.5,72.0,2.6,23.5,459.5,821.65,631.57
2016,10,31,9,30,862.0,75.0,2.7,24.0,505.0,827.03,632.97
2016,10,31,9,45,877.5,76.5,2.8,24.5,544.5,813.21,621.1
2016,10,31,10,0,893.0,78.0,2.9,25.0,584.0,804.17,612.85
2016,10,31,10,15,903.0,79.5,2.9,25.5,616.0,786.89,598.39
2016,10,31,10,30,913.0,81.0,2.9,26.0,648.0,765.79,581.54
2016,10,31,10,45,920.0,82.5,2.95,26.5,673.0,738.78,560.45
2016,10,31,11,0,927.0,84.0,3.0,27.0,698.0,708.18,535.49
2016,10,31,11,15,930.5,84.5,3.05,27.0,714.5,670.94,506.45
2016,10,31,11,30,934.0,85.0,3.1,27.0,731.0,630.65,474.58
2016,10,31,11,45,932.0,87.0,3.15,27.5,738.5,585.84,437.72
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,538.71,398.33
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.0,488.25,356.19
2016,10,31,12,30,928.0,89.0,3.2,28.0,744.0,435.91,311.51
2016,10,31,12,45,924.0,89.0,3.25,28.5,734.5,380.92,263.47
2016,10,31,13,0,920.0,89.0,3.3,29.0,725.0,324.81,214.31
2016,10,31,13,15,913.5,88.0,3.3,29.0,707.5,266.57,164.94
2016,10,31,13,30,907.0,87.0,3.3,29.0,690.0,208.02,118.7
2016,10,31,13,45,897.5,86.0,3.35,29.0,664.5,149.11,80.49
2016,10,31,14,0,888.0,85.0,3.4,29.0,639.0,90.69,69.35
2016,10,31,14,15,875.5,83.5,3.4,29.0,606.0,81.54,62.02
2016,10,31,14,30,863.0,82.0,3.4,29.0,573.0,80.03,60.93
2016,10,31,14,45,844.5,80.0,3.4,29.0,533.5,70.52,53.21
2016,10,31,15,0,826.0,78.0,3.4,29.0,494.0,68.94,52.06
2016,10,31,15,15,802.0,75.0,3.3,28.5,449.0,66.53,50.32
2016,10,31,15,30,778.0,72.0,3.2,28.0,404.0,64.1,48.54
2016,10,31,15,45,743.5,68.5,3.15,28.0,355.0,61.09,46.15
2016,10,31,16,0,709.0,65.0,3.1,28.0,306.0,58.09,43.72
2016,10,31,16,15,659.0,60.0,2.7,27.0,255.0,49.6,36.73
2016,10,31,16,30,609.0,55.0,2.3,26.0,204.0,45.52,33.32
2016,10,31,16,45,528.0,47.5,1.9,25.0,154.0,39.28,27.88
2016,10,31,17,0,447.0,40.0,1.5,24.0,104.0,33.14,22.26
2016,10,31,17,15,306.0,28.0,1.45,23.0,63.0,23.08,12.34
2016,10,31,17,30,165.0,16.0,1.4,22.0,22.0,12.59,0.0
2016,10,31,17,45,82.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,69.87,0.0
2016,11,1,7,15,209.0,28.5,2.6,20.5,53.0,257.41,180.41
2016,11,1,7,30,344.0,43.0,2.9,21.0,90.0,390.16,310.54
2016,11,1,7,45,432.0,52.5,3.2,22.0,138.0,479.1,385.23
2016,11,1,8,0,520.0,62.0,3.5,23.0,186.0,567.53,455.37
2016,11,1,8,15,574.5,69.0,3.65,23.5,235.0,622.79,497.66
2016,11,1,8,30,629.0,76.0,3.8,24.0,284.0,675.61,536.26
2016,11,1,8,45,668.5,80.0,4.0,24.5,332.0,708.75,559.1
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,738.54,578.9
2016,11,1,9,15,437.5,152.5,4.2,25.5,342.0,568.29,448.12
2016,11,1,9,30,167.0,221.0,4.2,26.0,304.0,370.84,291.02
2016,11,1,9,45,137.0,238.5,4.25,26.5,310.0,354.93,277.03
2016,11,1,10,0,107.0,256.0,4.3,27.0,316.0,322.35,250.06
2016,11,1,10,15,117.0,273.0,4.3,27.5,342.0,337.86,260.82
2016,11,1,10,30,127.0,290.0,4.3,28.0,368.0,366.77,281.29
2016,11,1,10,45,159.0,303.0,4.3,28.5,405.0,389.45,297.32
2016,11,1,11,0,191.0,316.0,4.3,29.0,442.0,408.83,310.55
2016,11,1,11,15,196.5,320.5,4.3,29.0,453.0,400.7,303.5
2016,11,1,11,30,202.0,325.0,4.3,29.0,464.0,391.46,295.61
2016,11,1,11,45,288.5,316.0,4.3,29.5,517.0,420.8,315.7
2016,11,1,12,0,375.0,307.0,4.3,30.0,570.0,432.75,321.71
2016,11,1,12,15,630.5,199.0,4.3,30.0,642.0,442.79,324.57
2016,11,1,12,30,886.0,91.0,4.3,30.0,714.0,419.33,298.93
2016,11,1,12,45,538.5,212.5,4.3,30.5,590.0,336.5,238.36
2016,11,1,13,0,191.0,334.0,4.3,31.0,466.0,285.18,206.6
2016,11,1,13,15,530.0,212.0,4.3,31.0,565.0,257.32,171.73
2016,11,1,13,30,869.0,90.0,4.3,31.0,664.0,202.4,115.32
2016,11,1,13,45,499.0,191.0,4.3,31.0,518.0,163.62,104.9
2016,11,1,14,0,129.0,292.0,4.3,31.0,372.0,181.27,141.77
2016,11,1,14,15,477.0,188.5,4.25,31.0,462.0,121.19,93.7
2016,11,1,14,30,825.0,85.0,4.2,31.0,552.0,73.19,54.81
2016,11,1,14,45,810.0,82.0,4.2,31.0,514.0,71.12,53.29
2016,11,1,15,0,795.0,79.0,4.2,31.0,476.0,69.01,51.69
2016,11,1,15,15,772.0,76.0,4.1,30.5,433.0,66.68,50.03
2016,11,1,15,30,749.0,73.0,4.0,30.0,390.0,64.33,48.34
2016,11,1,15,45,714.0,69.5,3.95,30.0,342.0,61.39,46.02
2016,11,1,16,0,679.0,66.0,3.9,30.0,294.0,54.01,39.93
2016,11,1,16,15,628.5,60.5,3.45,29.0,244.5,49.61,36.41
2016,11,1,16,30,578.0,55.0,3.0,28.0,195.0,45.22,32.75
2016,11,1,16,45,493.5,47.5,2.65,27.5,146.5,39.02,27.31
2016,11,1,17,0,409.0,40.0,2.3,27.0,98.0,32.94,21.73
2016,11,1,17,15,269.5,27.5,2.2,26.5,59.0,22.56,11.43
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,11.8,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,26.88,0.0
2016,11,2,7,15,133.0,30.5,2.7,22.0,47.5,197.98,132.85
2016,11,2,7,30,244.0,49.0,2.9,22.0,82.0,315.04,249.81
2016,11,2,7,45,343.0,60.5,3.15,22.5,128.5,409.37,330.32
2016,11,2,8,0,442.0,72.0,3.4,23.0,175.0,505.85,408.08
2016,11,2,8,15,501.0,80.0,3.55,23.5,223.5,570.58,458.17
2016,11,2,8,30,560.0,88.0,3.7,24.0,272.0,628.64,501.22
2016,11,2,8,45,609.5,91.5,3.85,24.5,320.0,670.33,530.6
2016,11,2,9,0,659.0,95.0,4.0,25.0,368.0,708.41,556.55
2016,11,2,9,15,686.5,99.0,4.05,25.5,411.0,724.71,565.79
2016,11,2,9,30,714.0,103.0,4.1,26.0,454.0,737.27,572.31
2016,11,2,9,45,738.0,104.5,4.15,26.5,493.0,740.13,571.87
2016,11,2,10,0,762.0,106.0,4.2,27.0,532.0,735.33,566.11
2016,11,2,10,15,402.0,181.5,4.15,27.0,407.5,510.7,395.85
2016,11,2,10,30,42.0,257.0,4.1,27.0,283.0,257.37,196.99
2016,11,2,10,45,168.0,277.5,4.05,27.5,387.0,371.29,285.48
2016,11,2,11,0,294.0,298.0,4.0,28.0,491.0,472.37,360.01
2016,11,2,11,15,557.0,207.0,3.9,28.0,583.5,546.82,415.53
2016,11,2,11,30,820.0,116.0,3.8,28.0,676.0,591.98,446.93
2016,11,2,11,45,515.0,227.0,3.75,28.5,580.5,476.69,357.47
2016,11,2,12,0,210.0,338.0,3.7,29.0,485.0,370.29,276.6
2016,11,2,12,15,273.5,326.5,3.6,29.0,518.0,374.36,277.82
2016,11,2,12,30,337.0,315.0,3.5,29.0,551.0,366.47,268.79
2016,11,2,12,45,567.5,220.0,3.4,29.0,611.5,350.0,248.46
2016,11,2,13,0,798.0,125.0,3.3,29.0,672.0,310.94,207.58
2016,11,2,13,15,499.0,219.5,3.15,28.5,558.5,254.52,172.02
2016,11,2,13,30,200.0,314.0,3.0,28.0,445.0,235.33,169.31
2016,11,2,13,45,478.0,218.0,2.95,28.0,516.5,176.56,116.91
2016,11,2,14,0,756.0,122.0,2.9,28.0,588.0,91.66,70.43
2016,11,2,14,15,528.5,182.5,2.8,28.0,500.0,119.25,93.29
2016,11,2,14,30,301.0,243.0,2.7,28.0,412.0,153.26,121.21
2016,11,2,14,45,465.5,186.0,2.65,28.0,426.5,121.95,95.85
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,93.42,72.6
2016,11,2,15,15,600.0,123.5,2.45,27.5,399.0,90.58,70.63
2016,11,2,15,30,570.0,118.0,2.3,27.0,357.0,87.76,68.61
2016,11,2,15,45,516.5,113.0,2.2,27.0,310.0,81.8,63.79
2016,11,2,16,0,463.0,108.0,2.1,27.0,263.0,78.14,60.83
2016,11,2,16,15,404.0,97.5,1.9,26.5,216.0,70.82,54.79
2016,11,2,16,30,345.0,87.0,1.7,26.0,169.0,63.43,48.48
2016,11,2,16,45,252.5,72.0,1.55,25.5,124.0,52.58,38.99
2016,11,2,17,0,160.0,57.0,1.4,25.0,79.0,41.36,28.89
2016,11,2,17,15,80.0,34.5,1.5,24.5,45.5,25.4,13.38
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.36,0.0
2016,11,3,7,15,0.0,12.0,1.2,21.0,12.0,9.11,0.45
2016,11,3,7,30,0.0,21.0,1.4,21.0,21.0,15.99,7.3
2016,11,3,7,45,0.0,33.0,1.6,21.5,33.0,25.19,15.19
2016,11,3,8,0,0.0,45.0,1.8,22.0,45.0,34.42,23.02
2016,11,3,8,15,0.0,57.5,1.85,22.0,57.5,44.07,31.14
2016,11,3,8,30,0.0,70.0,1.9,22.0,70.0,54.65,39.92
2016,11,3,8,45,3.5,107.0,1.95,22.5,108.5,92.35,70.89
2016,11,3,9,0,7.0,144.0,2.0,23.0,147.0,130.31,101.4
2016,11,3,9,15,14.0,163.5,2.0,23.0,170.0,152.11,118.77
2016,11,3,9,30,21.0,183.0,2.0,23.0,193.0,173.38,135.52
2016,11,3,9,45,10.5,108.0,2.0,23.5,113.0,93.04,70.45
2016,11,3,10,0,0.0,33.0,2.0,24.0,33.0,25.26,15.01
2016,11,3,10,15,15.0,138.0,1.9,24.0,147.0,120.35,92.05
2016,11,3,10,30,30.0,243.0,1.8,24.0,261.0,235.13,181.69
2016,11,3,10,45,20.5,230.5,1.75,24.5,243.0,199.95,153.22
2016,11,3,11,0,11.0,218.0,1.7,25.0,225.0,180.44,137.44
2016,11,3,11,15,108.5,272.5,1.6,25.0,346.0,303.89,232.7
2016,11,3,11,30,206.0,327.0,1.5,25.0,467.0,394.46,298.91
2016,11,3,11,45,103.0,218.0,1.45,25.0,288.0,235.38,178.67
2016,11,3,12,0,0.0,109.0,1.4,25.0,109.0,84.1,61.49
2016,11,3,12,15,0.0,106.0,1.3,25.0,106.0,81.74,59.82
2016,11,3,12,30,0.0,103.0,1.2,25.0,103.0,79.4,57.98
2016,11,3,12,45,0.0,98.5,1.2,25.0,98.5,75.95,55.27
2016,11,3,13,0,0.0,94.0,1.2,25.0,94.0,72.54,52.59
2016,11,3,13,15,0.0,64.0,1.25,25.0,64.0,49.25,34.06
2016,11,3,13,30,0.0,34.0,1.3,25.0,34.0,26.09,15.48
2016,11,3,13,45,0.0,23.5,1.4,25.5,23.5,18.01,8.94
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,9.94,2.76
2016,11,3,14,15,0.0,26.0,1.55,25.5,26.0,19.9,11.25
2016,11,3,14,30,0.0,39.0,1.6,25.0,39.0,29.87,19.78
2016,11,3,14,45,0.0,23.5,1.65,25.0,23.5,17.96,9.69
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,6.1,0.0
2016,11,3,15,15,0.0,7.5,1.65,25.0,7.5,5.71,0.0
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.36,0.0
2016,11,4,7,15,0.0,12.5,3.25,18.0,12.5,9.5,0.48
2016,11,4,7,30,0.0,22.0,3.3,18.0,22.0,16.76,8.02
2016,11,4,7,45,0.0,34.5,3.4,18.0,34.5,26.35,16.38
2016,11,4,8,0,0.0,47.0,3.5,18.0,47.0,35.97,24.72
2016,11,4,8,15,0.0,60.5,3.55,18.0,60.5,47.16,34.28
2016,11,4,8,30,0.0,74.0,3.6,18.0,74.0,58.66,43.97
2016,11,4,8,45,9.0,112.5,3.7,18.5,116.0,103.02,81.21
2016,11,4,9,0,18.0,151.0,3.8,19.0,158.0,147.46,117.73
2016,11,4,9,15,9.0,142.0,3.8,19.5,145.5,126.31,99.46
2016,11,4,9,30,0.0,133.0,3.8,20.0,133.0,107.91,83.61
2016,11,4,9,45,0.0,142.0,3.8,20.5,142.0,114.59,88.68
2016,11,4,10,0,0.0,151.0,3.8,21.0,151.0,121.29,93.69
2016,11,4,10,15,4.5,176.5,3.75,21.0,179.0,145.79,113.32
2016,11,4,10,30,9.0,202.0,3.7,21.0,207.0,169.6,132.19
2016,11,4,10,45,8.5,204.5,3.65,21.0,210.0,169.38,131.7
2016,11,4,11,0,8.0,207.0,3.6,21.0,213.0,169.33,131.42
2016,11,4,11,15,5.5,193.0,3.55,21.0,197.0,154.77,119.61
2016,11,4,11,30,3.0,179.0,3.5,21.0,181.0,141.01,108.51
2016,11,4,11,45,1.5,160.5,3.5,21.5,161.5,124.95,95.43
2016,11,4,12,0,0.0,142.0,3.5,22.0,142.0,109.46,82.86
2016,11,4,12,15,0.0,104.0,3.45,22.0,104.0,80.21,59.41
2016,11,4,12,30,0.0,66.0,3.4,22.0,66.0,50.83,35.72
2016,11,4,12,45,3.0,132.0,3.35,22.5,134.5,102.02,76.77
2016,11,4,13,0,6.0,198.0,3.3,23.0,203.0,149.97,114.52
2016,11,4,13,15,10.5,214.0,3.25,23.0,221.5,160.33,122.48
2016,11,4,13,30,15.0,230.0,3.2,23.0,240.0,169.19,129.35
2016,11,4,13,45,9.5,208.0,3.2,23.0,214.5,151.57,115.93
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,134.99,108.12
2016,11,4,14,15,20.5,205.5,3.15,22.5,217.5,146.84,118.42
2016,11,4,14,30,37.0,225.0,3.1,22.0,246.0,149.82,121.38
2016,11,4,14,45,18.5,176.0,3.1,22.0,186.5,126.97,102.53
2016,11,4,15,0,0.0,127.0,3.1,22.0,127.0,94.36,75.28
2016,11,4,15,15,0.0,111.0,3.0,22.0,111.0,83.08,65.92
2016,11,4,15,30,0.0,95.0,2.9,22.0,95.0,71.67,56.34
2016,11,4,15,45,0.0,82.5,2.85,22.0,82.5,62.55,48.64
2016,11,4,16,0,0.0,70.0,2.8,22.0,70.0,53.35,40.78
2016,11,4,16,15,0.0,57.5,2.6,21.5,57.5,44.06,32.8
2016,11,4,16,30,0.0,45.0,2.4,21.0,45.0,34.41,24.38
2016,11,4,16,45,0.0,33.0,2.25,21.0,33.0,25.19,16.14
2016,11,4,17,0,0.0,21.0,2.1,21.0,21.0,15.99,7.89
2016,11,4,17,15,0.0,12.0,2.0,20.5,12.0,9.11,0.96
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.36,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,3.2,17.0,1.5,1.13,0.0
2016,11,5,7,30,0.0,3.0,3.3,17.0,3.0,2.27,0.0
2016,11,5,7,45,0.0,5.0,3.4,17.0,5.0,3.78,0.0
2016,11,5,8,0,0.0,7.0,3.5,17.0,7.0,5.3,0.0
2016,11,5,8,15,0.0,9.0,3.45,17.0,9.0,6.83,0.16
2016,11,5,8,30,0.0,11.0,3.4,17.0,11.0,8.36,1.47
2016,11,5,8,45,0.0,67.5,3.4,17.5,67.5,51.77,38.22
2016,11,5,9,0,0.0,124.0,3.4,18.0,124.0,104.03,81.63
2016,11,5,9,15,0.0,139.0,3.3,18.5,139.0,116.04,91.08
2016,11,5,9,30,0.0,154.0,3.2,19.0,154.0,127.92,100.34
2016,11,5,9,45,3.5,169.0,3.15,19.5,171.0,142.45,111.77
2016,11,5,10,0,7.0,184.0,3.1,20.0,188.0,156.65,122.8
2016,11,5,10,15,9.0,194.5,3.0,20.5,200.0,165.29,129.19
2016,11,5,10,30,11.0,205.0,2.9,21.0,212.0,173.74,135.4
2016,11,5,10,45,8.0,199.5,2.85,21.5,205.0,164.82,127.7
2016,11,5,11,0,5.0,194.0,2.8,22.0,198.0,156.61,120.68
2016,11,5,11,15,15.0,228.0,2.75,22.0,238.5,189.1,146.28
2016,11,5,11,30,25.0,262.0,2.7,22.0,279.0,219.83,170.07
2016,11,5,11,45,19.5,249.5,2.65,22.0,263.0,203.84,157.24
2016,11,5,12,0,14.0,237.0,2.6,22.0,247.0,188.9,145.41
2016,11,5,12,15,11.5,226.5,2.55,22.0,235.0,177.7,136.55
2016,11,5,12,30,9.0,216.0,2.5,22.0,223.0,167.05,128.15
2016,11,5,12,45,14.5,233.5,2.5,22.5,244.0,179.49,137.49
2016,11,5,13,0,20.0,251.0,2.5,23.0,265.0,190.43,145.49
2016,11,5,13,15,10.5,209.5,2.5,23.0,217.0,157.17,119.81
2016,11,5,13,30,1.0,168.0,2.5,23.0,169.0,125.51,95.39
2016,11,5,13,45,50.0,223.0,2.55,23.0,253.5,157.73,119.43
2016,11,5,14,0,99.0,278.0,2.6,23.0,338.0,179.73,144.94
2016,11,5,14,15,49.5,174.0,2.6,23.0,204.0,122.41,97.78
2016,11,5,14,30,0.0,70.0,2.6,23.0,70.0,53.78,40.29
2016,11,5,14,45,0.0,76.5,2.65,23.0,76.5,58.79,44.71
2016,11,5,15,0,0.0,83.0,2.7,23.0,83.0,63.81,49.12
2016,11,5,15,15,0.0,98.0,2.7,22.5,98.0,74.15,58.2
2016,11,5,15,30,0.0,113.0,2.7,22.0,113.0,83.73,66.69
2016,11,5,15,45,0.0,98.0,2.7,22.0,98.0,73.03,57.66
2016,11,5,16,0,0.0,83.0,2.7,22.0,83.0,62.23,48.45
2016,11,5,16,15,0.0,68.0,2.55,21.5,68.0,51.33,39.11
2016,11,5,16,30,0.0,53.0,2.4,21.0,53.0,40.33,29.5
2016,11,5,16,45,84.0,53.0,2.3,21.0,63.5,39.65,28.58
2016,11,5,17,0,168.0,53.0,2.2,21.0,74.0,38.67,26.95
2016,11,5,17,15,92.5,30.5,2.15,20.5,41.5,22.65,10.28
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,6.29,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,21.0,21.5,2.05,15.5,24.0,40.39,17.9
2016,11,6,7,30,42.0,43.0,2.2,16.0,48.0,103.65,80.05
2016,11,6,7,45,67.5,64.5,2.4,16.5,77.5,149.49,120.9
2016,11,6,8,0,93.0,86.0,2.6,17.0,107.0,193.43,159.02
2016,11,6,8,15,112.5,107.0,2.7,17.0,138.0,230.28,190.43
2016,11,6,8,30,132.0,128.0,2.8,17.0,169.0,266.06,220.12
2016,11,6,8,45,138.0,150.0,2.9,17.5,199.5,290.59,239.11
2016,11,6,9,0,144.0,172.0,3.0,18.0,230.0,313.71,256.5
2016,11,6,9,15,148.0,192.5,3.05,18.5,258.0,331.85,269.49
2016,11,6,9,30,152.0,213.0,3.1,19.0,286.0,348.64,281.21
2016,11,6,9,45,106.0,223.5,3.2,19.5,276.0,295.9,237.14
2016,11,6,10,0,60.0,234.0,3.3,20.0,266.0,262.55,208.51
2016,11,6,10,15,60.5,248.0,3.35,20.5,282.5,269.68,213.2
2016,11,6,10,30,61.0,262.0,3.4,21.0,299.0,276.31,217.37
2016,11,6,10,45,62.5,272.5,3.5,21.5,311.5,279.7,219.08
2016,11,6,11,0,64.0,283.0,3.6,22.0,324.0,282.58,220.4
2016,11,6,11,15,56.5,286.5,3.55,22.0,324.0,273.26,212.51
2016,11,6,11,30,49.0,290.0,3.5,22.0,324.0,264.48,205.16
2016,11,6,11,45,46.0,290.5,3.5,22.0,322.5,256.15,198.3
2016,11,6,12,0,43.0,291.0,3.5,22.0,321.0,248.08,191.68
2016,11,6,12,15,21.5,199.0,3.4,21.5,214.0,163.27,125.49
2016,11,6,12,30,0.0,107.0,3.3,21.0,107.0,82.42,61.43
2016,11,6,12,45,0.0,77.5,3.25,21.0,77.5,59.72,43.14
2016,11,6,13,0,0.0,48.0,3.2,21.0,48.0,36.89,24.59
2016,11,6,13,15,0.0,31.5,3.1,21.0,31.5,24.17,14.2
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,11.49,3.8
2016,11,6,13,45,0.0,46.5,2.95,21.0,46.5,35.69,23.72
2016,11,6,14,0,0.0,78.0,2.9,21.0,78.0,60.02,45.85
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,50.7,37.97
2016,11,6,14,30,0.0,54.0,2.9,21.0,54.0,41.41,30.09
2016,11,6,14,45,0.0,81.0,2.9,21.0,81.0,62.27,48.1
2016,11,6,15,0,0.0,108.0,2.9,21.0,108.0,81.42,64.63
2016,11,6,15,15,0.0,70.0,2.9,20.5,70.0,53.71,41.06
2016,11,6,15,30,0.0,32.0,2.9,20.0,32.0,24.42,15.75
2016,11,6,15,45,0.0,28.0,2.9,20.0,28.0,21.34,13.11
2016,11,6,16,0,0.0,24.0,2.9,20.0,24.0,18.27,10.44
2016,11,6,16,15,0.0,19.5,2.65,20.0,19.5,14.83,7.4
2016,11,6,16,30,0.0,15.0,2.4,20.0,15.0,11.39,4.34
2016,11,6,16,45,0.0,11.0,2.2,20.0,11.0,8.34,1.59
2016,11,6,17,0,0.0,7.0,2.0,20.0,7.0,5.3,0.0
2016,11,6,17,15,0.0,4.0,1.85,19.5,4.0,3.02,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.79,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,35.5,165.3,80.23
2016,11,7,7,30,257.0,41.0,1.9,17.0,71.0,311.44,247.62
2016,11,7,7,45,351.5,52.5,2.15,17.5,116.0,400.65,326.47
2016,11,7,8,0,446.0,64.0,2.4,18.0,161.0,497.55,406.2
2016,11,7,8,15,223.0,34.0,2.45,18.5,82.5,262.88,218.66
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.03,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.42,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,3.8,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,4.57,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,5.33,0.0
2016,11,7,9,45,0.0,8.0,2.75,20.5,8.0,6.1,0.0
2016,11,7,10,0,0.0,9.0,2.8,21.0,9.0,6.87,0.04
2016,11,7,10,15,0.0,27.5,2.8,21.0,27.5,21.04,11.76
2016,11,7,10,30,0.0,46.0,2.8,21.0,46.0,35.28,23.45
2016,11,7,10,45,0.0,72.5,2.85,21.5,72.5,55.77,40.08
2016,11,7,11,0,0.0,99.0,2.9,22.0,99.0,76.44,56.65
2016,11,7,11,15,0.0,107.5,2.85,22.0,107.5,83.11,61.95
2016,11,7,11,30,0.0,116.0,2.8,22.0,116.0,89.69,67.17
2016,11,7,11,45,2.0,152.5,2.8,22.5,154.0,118.97,90.38
2016,11,7,12,0,4.0,189.0,2.8,23.0,192.0,147.38,112.58
2016,11,7,12,15,4.0,188.5,2.75,23.0,192.0,145.95,111.35
2016,11,7,12,30,4.0,188.0,2.7,23.0,192.0,144.51,110.18
2016,11,7,12,45,2.0,175.0,2.7,23.0,177.5,133.31,101.4
2016,11,7,13,0,0.0,162.0,2.7,23.0,163.0,122.57,93.01
2016,11,7,13,15,0.0,118.5,2.65,23.0,119.0,90.58,67.62
2016,11,7,13,30,0.0,75.0,2.6,23.0,75.0,57.73,41.3
2016,11,7,13,45,0.0,112.5,2.55,23.0,112.5,85.79,64.01
2016,11,7,14,0,0.0,150.0,2.5,23.0,150.0,111.24,88.46
2016,11,7,14,15,0.0,130.5,2.4,23.0,130.5,97.79,77.33
2016,11,7,14,30,0.0,111.0,2.3,23.0,111.0,84.09,65.98
2016,11,7,14,45,0.0,91.5,2.25,23.0,91.5,70.11,54.33
2016,11,7,15,0,0.0,72.0,2.2,23.0,72.0,55.28,41.85
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,53.71,40.74
2016,11,7,15,30,0.0,68.0,2.0,22.0,68.0,52.16,39.61
2016,11,7,15,45,0.0,59.0,1.9,22.0,59.0,45.19,33.68
2016,11,7,16,0,0.0,50.0,1.8,22.0,50.0,38.24,27.71
2016,11,7,16,15,213.5,60.0,1.6,21.5,108.0,43.65,32.47
2016,11,7,16,30,427.0,70.0,1.4,21.0,166.0,52.77,40.26
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,43.29,31.65
2016,11,7,17,0,247.0,45.0,1.1,21.0,76.0,33.83,22.78
2016,11,7,17,15,123.5,27.5,1.1,20.5,43.0,20.68,7.78
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,7.87,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.0,3.15,17.0,5.0,3.78,0.0
2016,11,8,7,30,0.0,10.0,3.3,17.0,10.0,7.58,0.47
2016,11,8,7,45,0.0,16.5,3.45,17.5,16.5,12.53,4.81
2016,11,8,8,0,0.0,23.0,3.6,18.0,23.0,17.5,9.11
2016,11,8,8,15,0.0,30.0,3.6,18.0,30.0,22.86,13.74
2016,11,8,8,30,0.0,37.0,3.6,18.0,37.0,28.23,18.31
2016,11,8,8,45,0.0,51.0,3.65,18.0,51.0,39.01,27.4
2016,11,8,9,0,0.0,65.0,3.7,18.0,65.0,49.83,36.42
2016,11,8,9,15,0.0,82.0,3.7,18.0,82.0,63.32,47.59
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,77.59,59.33
2016,11,8,9,45,0.0,109.5,3.7,18.0,109.5,86.1,66.2
2016,11,8,10,0,0.0,120.0,3.7,18.0,120.0,94.53,72.96
2016,11,8,10,15,9.5,169.5,3.75,18.0,175.0,143.62,113.22
2016,11,8,10,30,19.0,219.0,3.8,18.0,230.0,192.1,152.29
2016,11,8,10,45,17.5,223.5,3.9,18.5,234.0,192.07,151.55
2016,11,8,11,0,16.0,228.0,4.0,19.0,238.0,192.24,151.09
2016,11,8,11,15,14.5,228.0,4.1,19.0,237.5,188.84,148.12
2016,11,8,11,30,13.0,228.0,4.2,19.0,237.0,185.7,145.42
2016,11,8,11,45,38.0,266.0,4.3,19.0,292.0,232.2,182.31
2016,11,8,12,0,63.0,304.0,4.4,19.0,347.0,267.37,209.52
2016,11,8,12,15,58.0,301.0,4.4,19.0,340.5,254.62,198.97
2016,11,8,12,30,53.0,298.0,4.4,19.0,334.0,242.44,189.02
2016,11,8,12,45,62.5,300.0,4.45,19.0,342.0,238.66,185.41
2016,11,8,13,0,72.0,302.0,4.5,19.0,350.0,233.36,180.48
2016,11,8,13,15,51.5,278.5,4.5,19.0,312.5,205.16,158.67
2016,11,8,13,30,31.0,255.0,4.5,19.0,275.0,180.3,139.87
2016,11,8,13,45,15.5,206.0,4.5,19.0,216.0,150.32,116.87
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,115.84,93.87
2016,11,8,14,15,2.0,165.5,4.45,19.0,167.0,121.01,98.48
2016,11,8,14,30,4.0,174.0,4.4,19.0,177.0,125.86,102.81
2016,11,8,14,45,2.0,133.5,4.35,19.0,135.0,99.05,80.14
2016,11,8,15,0,0.0,93.0,4.3,19.0,93.0,70.91,56.11
2016,11,8,15,15,0.0,106.0,4.15,19.0,106.0,79.52,63.75
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,87.46,70.8
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,76.17,61.13
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,64.75,51.27
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,53.23,41.25
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,41.59,30.95
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,30.53,20.95
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,19.07,10.52
2016,11,8,17,15,0.0,13.5,3.3,17.5,13.5,10.27,0.74
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.57,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.51,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.02,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.5,7.5,5.68,0.0
2016,11,9,8,0,0.0,11.0,3.5,15.0,11.0,8.34,1.46
2016,11,9,8,15,0.0,14.0,3.6,15.0,14.0,10.63,3.47
2016,11,9,8,30,0.0,17.0,3.7,15.0,17.0,12.92,5.45
2016,11,9,8,45,0.0,27.5,3.8,15.0,27.5,20.96,12.33
2016,11,9,9,0,0.0,38.0,3.9,15.0,38.0,29.02,19.18
2016,11,9,9,15,0.0,48.0,3.95,15.0,48.0,36.72,25.67
2016,11,9,9,30,0.0,58.0,4.0,15.0,58.0,44.45,32.13
2016,11,9,9,45,0.0,88.0,4.05,15.5,88.0,67.85,51.63
2016,11,9,10,0,0.0,118.0,4.1,16.0,118.0,92.86,72.2
2016,11,9,10,15,0.0,125.5,4.1,16.0,125.5,98.67,76.82
2016,11,9,10,30,0.0,133.0,4.1,16.0,133.0,104.43,81.42
2016,11,9,10,45,0.0,73.0,4.15,16.5,73.0,56.15,41.23
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,9.95,2.66
2016,11,9,11,15,3.0,105.0,4.2,17.0,107.0,82.94,63.24
2016,11,9,11,30,6.0,197.0,4.2,17.0,201.0,157.02,123.53
2016,11,9,11,45,6.5,199.0,4.25,17.0,203.5,157.52,123.73
2016,11,9,12,0,7.0,201.0,4.3,17.0,206.0,157.95,123.99
2016,11,9,12,15,3.5,159.0,4.2,17.0,161.5,123.45,95.97
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,89.96,68.71
2016,11,9,12,45,0.0,106.0,4.1,17.5,106.0,81.56,61.76
2016,11,9,13,0,0.0,95.0,4.1,18.0,95.0,73.25,54.87
2016,11,9,13,15,0.0,107.0,4.05,18.0,107.0,82.11,62.19
2016,11,9,13,30,0.0,119.0,4.0,18.0,119.0,90.68,69.27
2016,11,9,13,45,0.0,98.5,4.0,18.5,98.5,75.66,56.92
2016,11,9,14,0,0.0,78.0,4.0,19.0,78.0,60.01,46.24
2016,11,9,14,15,0.0,100.5,4.0,19.0,100.5,76.84,60.81
2016,11,9,14,30,0.0,123.0,4.0,19.0,123.0,92.3,74.21
2016,11,9,14,45,0.0,101.5,4.0,19.0,101.5,77.14,61.34
2016,11,9,15,0,0.0,80.0,4.0,19.0,80.0,61.47,47.96
2016,11,9,15,15,0.0,46.5,3.9,18.5,46.5,35.57,25.6
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,9.89,3.09
2016,11,9,15,45,0.0,11.0,3.7,18.0,11.0,8.36,1.75
2016,11,9,16,0,0.0,9.0,3.6,18.0,9.0,6.83,0.41
2016,11,9,16,15,0.0,7.5,3.3,17.5,7.5,5.69,0.0
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.54,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.03,0.0
