Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.51,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.75,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,15.5,18.5,2.3,13.0,20.5,31.88,2.23
2016,11,10,7,30,31.0,37.0,2.3,13.0,41.0,71.25,53.15
2016,11,10,7,45,54.5,58.5,2.35,13.5,68.5,130.6,105.68
2016,11,10,8,0,78.0,80.0,2.4,14.0,96.0,173.1,143.08
2016,11,10,8,15,94.5,100.5,2.35,14.0,125.5,206.72,172.23
2016,11,10,8,30,111.0,121.0,2.3,14.0,155.0,239.34,199.71
2016,11,10,8,45,128.5,142.0,2.25,14.5,187.5,272.37,226.38
2016,11,10,9,0,146.0,163.0,2.2,15.0,220.0,304.02,251.17
2016,11,10,9,15,133.0,183.0,2.2,15.0,239.5,307.95,252.86
2016,11,10,9,30,120.0,203.0,2.2,15.0,259.0,311.05,253.95
2016,11,10,9,45,84.0,212.0,2.25,15.5,253.0,266.17,215.91
2016,11,10,10,0,48.0,221.0,2.3,16.0,247.0,240.16,193.14
2016,11,10,10,15,132.5,244.5,2.25,16.5,321.0,335.0,269.31
2016,11,10,10,30,217.0,268.0,2.2,17.0,395.0,407.34,324.98
2016,11,10,10,45,259.0,274.0,2.2,17.5,431.5,440.67,348.76
2016,11,10,11,0,301.0,280.0,2.2,18.0,468.0,455.35,358.19
2016,11,10,11,15,260.0,295.0,2.2,18.0,461.0,423.79,332.25
2016,11,10,11,30,219.0,310.0,2.2,18.0,454.0,384.75,301.05
2016,11,10,11,45,137.5,303.0,2.2,18.5,394.0,320.09,249.73
2016,11,10,12,0,56.0,296.0,2.2,19.0,334.0,257.77,200.64
2016,11,10,12,15,63.0,300.5,2.3,19.0,343.0,256.13,199.11
2016,11,10,12,30,70.0,305.0,2.4,19.0,352.0,253.31,196.33
2016,11,10,12,45,163.0,306.0,2.5,19.5,413.0,273.55,208.68
2016,11,10,13,0,256.0,307.0,2.6,20.0,474.0,280.02,208.77
2016,11,10,13,15,227.5,302.0,2.7,20.0,448.0,250.26,185.48
2016,11,10,13,30,199.0,297.0,2.8,20.0,422.0,222.27,164.94
2016,11,10,13,45,198.0,285.0,2.9,20.0,405.5,196.04,146.8
2016,11,10,14,0,197.0,273.0,3.0,20.0,389.0,171.83,140.29
2016,11,10,14,15,122.0,248.0,2.95,20.0,318.5,157.59,128.69
2016,11,10,14,30,47.0,223.0,2.9,20.0,248.0,148.31,121.2
2016,11,10,14,45,229.0,197.5,2.9,20.0,306.5,128.21,104.53
2016,11,10,15,0,411.0,172.0,2.9,20.0,365.0,114.55,93.22
2016,11,10,15,15,396.5,158.0,2.75,19.5,330.0,106.84,87.07
2016,11,10,15,30,382.0,144.0,2.6,19.0,295.0,98.87,80.6
2016,11,10,15,45,367.0,127.0,2.5,19.0,256.5,88.7,71.99
2016,11,10,16,0,352.0,110.0,2.4,19.0,218.0,78.15,62.92
2016,11,10,16,15,321.5,93.0,2.05,18.5,178.5,67.04,53.3
2016,11,10,16,30,291.0,76.0,1.7,18.0,139.0,55.58,43.15
2016,11,10,16,45,241.5,58.5,1.4,17.5,101.0,43.29,32.04
2016,11,10,17,0,192.0,41.0,1.1,17.0,63.0,30.7,20.35
2016,11,10,17,15,96.0,20.5,1.05,16.0,31.5,15.51,2.81
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,4.0,1.75,11.5,4.0,3.02,0.0
2016,11,11,7,30,0.0,8.0,2.0,12.0,8.0,6.06,0.0
2016,11,11,7,45,0.0,13.5,2.25,13.0,13.5,10.24,3.02
2016,11,11,8,0,0.0,19.0,2.5,14.0,19.0,14.44,6.7
2016,11,11,8,15,0.0,25.0,2.35,14.5,25.0,19.03,10.7
2016,11,11,8,30,0.0,31.0,2.2,15.0,31.0,23.63,14.65
2016,11,11,8,45,95.5,95.5,2.05,15.5,132.0,183.86,152.98
2016,11,11,9,0,191.0,160.0,1.9,16.0,233.0,337.28,278.22
2016,11,11,9,15,95.5,88.5,1.95,16.5,125.0,167.26,137.18
2016,11,11,9,30,0.0,17.0,2.0,17.0,17.0,12.96,5.3
2016,11,11,9,45,0.0,24.5,2.05,18.0,24.5,18.71,10.1
2016,11,11,10,0,0.0,32.0,2.1,19.0,32.0,24.47,14.82
2016,11,11,10,15,33.0,143.5,2.1,19.0,163.0,147.09,116.38
2016,11,11,10,30,66.0,255.0,2.1,19.0,294.0,273.37,216.66
2016,11,11,10,45,33.0,178.5,2.15,19.5,198.0,172.87,135.56
2016,11,11,11,0,0.0,102.0,2.2,20.0,102.0,78.81,58.99
2016,11,11,11,15,1.0,140.5,2.2,20.0,141.5,109.88,84.18
2016,11,11,11,30,2.0,179.0,2.2,20.0,181.0,140.49,108.61
2016,11,11,11,45,10.5,213.0,2.2,20.5,220.5,170.51,132.12
2016,11,11,12,0,19.0,247.0,2.2,21.0,260.0,198.69,153.79
2016,11,11,12,15,135.0,280.5,2.2,21.0,370.5,274.89,211.5
2016,11,11,12,30,251.0,314.0,2.2,21.0,481.0,326.79,247.57
2016,11,11,12,45,569.5,199.5,2.25,21.5,572.5,327.33,236.86
2016,11,11,13,0,888.0,85.0,2.3,22.0,664.0,296.06,197.13
2016,11,11,13,15,883.0,84.0,2.3,22.0,648.0,241.03,149.82
2016,11,11,13,30,878.0,83.0,2.3,22.0,632.0,185.54,106.44
2016,11,11,13,45,870.0,82.0,2.3,22.5,608.0,129.56,72.3
2016,11,11,14,0,862.0,81.0,2.3,23.0,584.0,79.52,61.9
2016,11,11,14,15,850.0,79.0,2.25,22.5,553.5,77.72,60.68
2016,11,11,14,30,838.0,77.0,2.2,22.0,523.0,75.83,59.34
2016,11,11,14,45,628.0,123.5,2.2,22.0,444.0,89.46,71.07
2016,11,11,15,0,418.0,170.0,2.2,22.0,365.0,113.58,91.68
2016,11,11,15,15,404.5,155.5,2.05,22.0,329.5,105.53,85.05
2016,11,11,15,30,391.0,141.0,1.9,22.0,294.0,97.2,78.19
2016,11,11,15,45,377.0,123.5,1.8,22.0,255.5,86.66,69.35
2016,11,11,16,0,363.0,106.0,1.7,22.0,217.0,75.72,60.04
2016,11,11,16,15,331.5,90.0,1.45,21.5,177.5,65.18,51.02
2016,11,11,16,30,300.0,74.0,1.2,21.0,138.0,54.31,41.5
2016,11,11,16,45,250.0,56.5,0.95,20.5,100.0,41.96,30.46
2016,11,11,17,0,200.0,39.0,0.7,20.0,62.0,29.32,18.85
2016,11,11,17,15,100.0,19.5,0.7,19.5,31.0,14.79,1.58
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,33.5,190.85,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,372.59,294.34
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,464.55,383.38
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,557.42,462.57
2016,11,12,8,15,605.5,55.0,3.6,13.5,208.0,611.96,507.3
2016,11,12,8,30,663.0,61.0,3.6,14.0,257.0,664.38,547.85
2016,11,12,8,45,700.0,65.5,3.65,15.0,304.0,690.02,565.09
2016,11,12,9,0,737.0,70.0,3.7,16.0,351.0,718.21,583.41
2016,11,12,9,15,763.5,73.5,3.65,16.5,394.0,732.85,591.58
2016,11,12,9,30,790.0,77.0,3.6,17.0,437.0,743.62,596.72
2016,11,12,9,45,806.0,80.5,3.55,17.5,475.0,742.11,592.71
2016,11,12,10,0,822.0,84.0,3.5,18.0,513.0,736.72,586.04
2016,11,12,10,15,835.5,86.0,3.4,18.0,545.0,723.85,574.92
2016,11,12,10,30,849.0,88.0,3.3,18.0,577.0,707.14,560.34
2016,11,12,10,45,855.5,90.0,3.2,18.5,601.0,681.88,537.74
2016,11,12,11,0,862.0,92.0,3.1,19.0,625.0,648.53,509.13
2016,11,12,11,15,867.5,93.0,3.0,19.0,641.5,615.93,481.58
2016,11,12,11,30,873.0,94.0,2.9,19.0,658.0,580.32,451.22
2016,11,12,11,45,879.5,93.0,2.85,19.5,667.5,540.56,416.45
2016,11,12,12,0,886.0,92.0,2.8,20.0,677.0,498.05,378.82
2016,11,12,12,15,886.0,92.0,2.7,20.0,677.5,451.06,337.54
2016,11,12,12,30,886.0,92.0,2.6,20.0,678.0,402.19,293.9
2016,11,12,12,45,882.5,92.0,2.55,20.5,669.5,350.56,247.11
2016,11,12,13,0,879.0,92.0,2.5,21.0,661.0,297.83,199.58
2016,11,12,13,15,873.5,91.0,2.45,21.0,645.0,243.1,152.46
2016,11,12,13,30,868.0,90.0,2.4,21.0,629.0,187.98,109.33
2016,11,12,13,45,537.5,179.5,2.4,21.0,509.0,152.3,101.36
2016,11,12,14,0,207.0,269.0,2.4,21.0,389.0,170.06,138.28
2016,11,12,14,15,103.5,156.0,2.4,21.0,216.0,107.92,86.53
2016,11,12,14,30,0.0,43.0,2.4,21.0,43.0,32.93,22.81
2016,11,12,14,45,49.0,122.5,2.4,21.0,145.5,89.85,71.77
2016,11,12,15,0,98.0,202.0,2.4,21.0,248.0,135.58,110.7
2016,11,12,15,15,92.0,183.5,2.3,20.5,223.5,124.21,101.47
2016,11,12,15,30,86.0,165.0,2.2,20.0,199.0,112.56,91.99
2016,11,12,15,45,79.5,144.0,2.1,20.0,172.5,99.32,80.82
2016,11,12,16,0,73.0,123.0,2.0,20.0,146.0,85.78,69.23
2016,11,12,16,15,264.5,93.5,1.75,19.5,153.0,67.37,53.34
2016,11,12,16,30,456.0,64.0,1.5,19.0,160.0,51.57,39.45
2016,11,12,16,45,372.5,51.5,1.3,18.5,115.5,41.82,30.58
2016,11,12,17,0,289.0,39.0,1.1,18.0,71.0,29.74,19.3
2016,11,12,17,15,144.5,19.5,1.1,17.5,35.5,14.9,0.89
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,132.5,17.5,1.2,11.5,30.5,154.67,0.0
2016,11,13,7,30,265.0,35.0,1.4,12.0,61.0,307.04,239.26
2016,11,13,7,45,365.5,46.5,1.65,12.5,105.5,401.48,329.51
2016,11,13,8,0,466.0,58.0,1.9,13.0,150.0,499.03,411.86
2016,11,13,8,15,528.0,66.0,1.8,13.5,198.0,560.17,460.62
2016,11,13,8,30,590.0,74.0,1.7,14.0,246.0,618.89,504.74
2016,11,13,8,45,579.5,87.0,1.6,14.5,280.0,620.65,503.79
2016,11,13,9,0,569.0,100.0,1.5,15.0,314.0,619.47,500.43
2016,11,13,9,15,653.5,96.5,1.4,15.5,370.5,674.1,538.05
2016,11,13,9,30,738.0,93.0,1.3,16.0,427.0,723.24,569.81
2016,11,13,9,45,759.0,96.5,1.25,17.0,465.5,725.62,566.91
2016,11,13,10,0,780.0,100.0,1.2,18.0,504.0,720.58,559.34
2016,11,13,10,15,651.0,146.5,1.1,18.5,498.0,653.94,506.21
2016,11,13,10,30,522.0,193.0,1.0,19.0,492.0,576.44,445.64
2016,11,13,10,45,435.0,228.5,0.95,20.0,485.0,527.15,405.58
2016,11,13,11,0,348.0,264.0,0.9,21.0,478.0,468.9,359.2
2016,11,13,11,15,595.0,187.5,0.9,21.0,565.0,543.94,414.29
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,580.39,437.86
2016,11,13,11,45,702.0,164.0,0.95,21.5,619.5,512.87,384.67
2016,11,13,12,0,562.0,217.0,1.0,22.0,587.0,446.45,333.43
2016,11,13,12,15,702.5,166.0,1.05,22.0,628.5,432.8,318.84
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,402.57,289.09
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,351.51,244.88
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,299.24,199.54
2016,11,13,13,15,834.5,111.5,1.2,22.0,638.5,244.53,153.58
2016,11,13,13,30,828.0,110.0,1.2,22.0,622.0,189.68,111.47
2016,11,13,13,45,820.0,107.5,1.3,22.5,598.5,134.12,77.81
2016,11,13,14,0,812.0,105.0,1.4,23.0,575.0,86.05,67.34
2016,11,13,14,15,798.0,103.0,1.4,23.0,544.0,84.92,66.61
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,83.83,65.83
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.0,79.45,62.3
2016,11,13,15,0,703.0,108.0,1.4,23.0,431.0,81.8,64.47
2016,11,13,15,15,673.5,103.0,1.35,22.5,388.5,78.75,62.17
2016,11,13,15,30,644.0,98.0,1.3,22.0,346.0,75.7,59.85
2016,11,13,15,45,594.5,93.0,1.3,22.0,299.0,72.35,57.1
2016,11,13,16,0,545.0,88.0,1.3,22.0,252.0,69.1,54.36
2016,11,13,16,15,484.5,78.5,1.2,21.0,204.5,62.27,48.61
2016,11,13,16,30,424.0,69.0,1.1,20.0,157.0,52.02,39.65
2016,11,13,16,45,330.0,55.5,1.0,19.5,112.5,41.81,30.41
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,31.61,20.68
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,15.92,0.36
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,30.0,151.17,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,60.0,302.47,233.38
2016,11,14,7,45,360.5,47.0,2.7,14.0,104.5,396.44,325.29
2016,11,14,8,0,462.0,59.0,3.0,15.0,149.0,495.2,408.64
2016,11,14,8,15,524.5,67.5,3.05,15.5,197.0,557.39,459.57
2016,11,14,8,30,587.0,76.0,3.1,16.0,245.0,617.08,506.03
2016,11,14,8,45,634.0,81.0,3.2,17.0,292.5,656.99,534.53
2016,11,14,9,0,681.0,86.0,3.3,18.0,340.0,693.43,559.29
2016,11,14,9,15,710.0,90.5,3.3,18.5,383.5,710.93,569.81
2016,11,14,9,30,739.0,95.0,3.3,19.0,427.0,724.65,577.37
2016,11,14,9,45,763.5,97.0,3.3,19.5,466.0,727.94,577.18
2016,11,14,10,0,788.0,99.0,3.3,20.0,505.0,723.76,571.66
2016,11,14,10,15,802.0,101.5,3.25,20.5,537.0,712.46,560.55
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,697.33,545.94
2016,11,14,10,45,828.5,104.5,3.2,22.0,594.0,675.34,525.46
2016,11,14,11,0,841.0,105.0,3.2,23.0,619.0,649.69,502.16
2016,11,14,11,15,847.0,106.0,3.15,23.0,636.0,617.04,475.16
2016,11,14,11,30,853.0,107.0,3.1,23.0,653.0,581.34,445.38
2016,11,14,11,45,873.0,100.0,3.05,23.5,665.0,542.53,411.85
2016,11,14,12,0,893.0,93.0,3.0,24.0,677.0,499.42,374.25
2016,11,14,12,15,893.0,93.0,2.9,24.0,677.0,452.22,333.33
2016,11,14,12,30,893.0,93.0,2.8,24.0,677.0,403.14,290.05
2016,11,14,12,45,891.0,92.0,2.75,24.5,669.0,350.98,243.41
2016,11,14,13,0,889.0,91.0,2.7,25.0,661.0,297.59,195.96
2016,11,14,13,15,883.5,90.0,2.65,25.0,645.0,242.51,149.28
2016,11,14,13,30,878.0,89.0,2.6,25.0,629.0,187.0,106.65
2016,11,14,13,45,870.5,87.5,2.55,25.0,605.5,130.81,73.4
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,82.59,64.0
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,73.27,56.36
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,71.86,55.31
2016,11,14,14,45,822.0,79.0,2.25,25.0,482.5,69.62,53.57
2016,11,14,15,0,805.0,76.0,2.2,25.0,445.0,67.35,51.79
2016,11,14,15,15,780.5,73.0,2.0,24.5,402.0,64.9,49.96
2016,11,14,15,30,756.0,70.0,1.8,24.0,359.0,62.43,48.09
2016,11,14,15,45,723.5,65.0,1.65,24.0,312.5,58.28,44.64
2016,11,14,16,0,691.0,60.0,1.5,24.0,266.0,54.08,41.07
2016,11,14,16,15,636.5,54.5,1.35,23.0,217.5,45.39,33.69
2016,11,14,16,30,582.0,49.0,1.2,22.0,169.0,40.84,29.7
2016,11,14,16,45,495.0,40.0,1.05,21.5,122.0,33.32,22.89
2016,11,14,17,0,408.0,31.0,0.9,21.0,75.0,25.85,15.67
2016,11,14,17,15,204.0,15.5,0.95,20.5,37.5,12.61,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,183.42,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,427.98,324.3
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,518.67,420.78
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,609.22,497.78
2016,11,15,8,15,697.5,43.5,3.3,15.5,212.0,661.22,539.7
2016,11,15,8,30,753.0,48.0,3.1,16.0,262.0,710.65,576.57
2016,11,15,8,45,788.5,51.0,2.95,17.0,310.5,738.5,594.12
2016,11,15,9,0,824.0,54.0,2.8,18.0,359.0,754.49,601.77
2016,11,15,9,15,848.0,56.5,2.6,18.5,403.5,765.35,605.94
2016,11,15,9,30,872.0,59.0,2.4,19.0,448.0,772.46,607.06
2016,11,15,9,45,889.5,60.5,2.25,20.0,487.0,769.26,599.89
2016,11,15,10,0,907.0,62.0,2.1,21.0,526.0,762.13,590.1
2016,11,15,10,15,918.5,63.5,2.0,22.0,558.5,746.57,574.95
2016,11,15,10,30,930.0,65.0,1.9,23.0,591.0,727.15,557.42
2016,11,15,10,45,938.0,66.0,1.85,24.0,616.0,700.99,534.09
2016,11,15,11,0,946.0,67.0,1.8,25.0,641.0,671.24,507.99
2016,11,15,11,15,950.5,67.5,1.75,25.0,658.5,635.38,479.21
2016,11,15,11,30,955.0,68.0,1.7,25.0,676.0,596.39,447.59
2016,11,15,11,45,953.5,70.5,1.65,25.5,684.5,553.25,411.39
2016,11,15,12,0,952.0,73.0,1.6,26.0,693.0,507.66,372.66
2016,11,15,12,15,952.0,73.0,1.55,26.0,693.5,458.27,330.95
2016,11,15,12,30,952.0,73.0,1.5,26.0,694.0,406.86,286.69
2016,11,15,12,45,949.0,73.0,1.5,26.5,686.0,352.72,239.29
2016,11,15,13,0,946.0,73.0,1.5,27.0,678.0,297.3,190.94
2016,11,15,13,15,941.0,72.5,1.45,27.0,661.5,240.07,143.13
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,182.26,99.44
2016,11,15,13,45,927.5,71.0,1.35,27.0,620.5,123.5,65.46
2016,11,15,14,0,919.0,70.0,1.3,27.0,596.0,73.71,56.06
2016,11,15,14,15,907.5,68.5,1.25,27.0,564.5,72.07,54.88
2016,11,15,14,30,896.0,67.0,1.2,27.0,533.0,70.35,53.57
2016,11,15,14,45,879.0,65.5,1.15,27.0,494.5,68.42,52.09
2016,11,15,15,0,862.0,64.0,1.1,27.0,456.0,66.4,50.54
2016,11,15,15,15,838.5,61.5,1.0,26.5,412.5,63.47,48.32
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,55.08,41.45
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.0,51.74,38.7
2016,11,15,16,0,746.0,52.0,0.8,26.0,273.0,48.39,35.87
2016,11,15,16,15,693.0,47.5,0.75,25.5,223.0,44.03,32.17
2016,11,15,16,30,640.0,43.0,0.7,25.0,173.0,39.73,28.36
2016,11,15,16,45,549.5,35.5,0.65,24.5,125.0,32.65,21.99
2016,11,15,17,0,459.0,28.0,0.6,24.0,77.0,25.67,15.22
2016,11,15,17,15,229.5,14.0,0.7,23.5,38.5,12.47,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,171.27,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,402.11,298.81
2016,11,16,7,45,516.0,34.0,2.55,15.0,110.5,495.75,399.51
2016,11,16,8,0,615.0,42.0,2.8,16.0,158.0,589.03,478.03
2016,11,16,8,15,673.0,47.0,2.75,16.5,208.0,643.94,522.36
2016,11,16,8,30,731.0,52.0,2.7,17.0,258.0,696.08,561.68
2016,11,16,8,45,767.0,56.0,2.7,18.0,306.0,725.76,581.3
2016,11,16,9,0,803.0,60.0,2.7,19.0,354.0,751.92,597.25
2016,11,16,9,15,828.5,63.0,2.55,19.5,398.5,764.49,602.85
2016,11,16,9,30,854.0,66.0,2.4,20.0,443.0,765.26,599.74
2016,11,16,9,45,870.0,68.5,2.25,21.0,482.0,762.17,592.77
2016,11,16,10,0,886.0,71.0,2.1,22.0,521.0,755.22,583.17
2016,11,16,10,15,898.5,72.5,2.5,23.0,553.5,740.6,572.05
2016,11,16,10,30,911.0,74.0,2.9,24.0,586.0,722.16,557.56
2016,11,16,10,45,918.0,76.0,3.3,25.0,611.0,696.74,536.3
2016,11,16,11,0,925.0,78.0,3.7,26.0,636.0,667.79,511.89
2016,11,16,11,15,930.5,78.5,3.8,26.0,653.5,633.04,483.74
2016,11,16,11,30,936.0,79.0,3.9,26.0,671.0,595.13,452.59
2016,11,16,11,45,940.5,78.5,4.05,26.5,680.5,552.77,416.59
2016,11,16,12,0,945.0,78.0,4.2,27.0,690.0,507.67,377.63
2016,11,16,12,15,945.0,78.0,4.25,27.0,690.5,458.56,335.29
2016,11,16,12,30,945.0,78.0,4.3,27.0,691.0,407.45,290.4
2016,11,16,12,45,942.0,78.0,4.35,27.0,683.0,353.62,242.79
2016,11,16,13,0,939.0,78.0,4.4,27.0,675.0,298.53,194.22
2016,11,16,13,15,934.0,77.5,4.4,27.0,658.5,241.63,145.95
2016,11,16,13,30,929.0,77.0,4.4,27.0,642.0,184.17,102.0
2016,11,16,13,45,920.5,76.0,4.45,27.0,618.0,125.75,67.97
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,76.76,58.71
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,75.15,57.64
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,73.47,56.48
2016,11,16,14,45,870.0,70.0,4.25,26.0,492.5,71.23,54.74
2016,11,16,15,0,852.0,68.0,4.2,26.0,454.0,68.89,52.91
2016,11,16,15,15,828.0,65.5,3.9,25.5,410.5,60.22,45.81
2016,11,16,15,30,804.0,63.0,3.6,25.0,367.0,57.91,44.06
2016,11,16,15,45,768.5,59.0,3.3,24.5,319.0,54.27,41.12
2016,11,16,16,0,733.0,55.0,3.0,24.0,271.0,50.61,38.09
2016,11,16,16,15,678.5,50.0,2.75,23.0,221.0,45.92,34.14
2016,11,16,16,30,624.0,45.0,2.5,22.0,171.0,41.29,30.05
2016,11,16,16,45,532.0,37.0,2.3,21.0,123.0,33.85,23.32
2016,11,16,17,0,440.0,29.0,2.1,20.0,75.0,26.5,16.11
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.5,11.84,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,123.0,14.5,2.45,13.5,25.0,106.1,0.0
2016,11,17,7,30,246.0,29.0,2.8,14.0,50.0,281.13,206.6
2016,11,17,7,45,316.5,44.0,3.2,15.0,90.0,353.65,289.0
2016,11,17,8,0,387.0,59.0,3.6,16.0,130.0,427.84,353.97
2016,11,17,8,15,432.0,71.0,3.95,16.5,172.5,476.53,395.81
2016,11,17,8,30,477.0,83.0,4.3,17.0,215.0,523.99,434.73
2016,11,17,8,45,511.0,91.5,4.65,18.0,256.5,563.36,465.06
2016,11,17,9,0,545.0,100.0,5.0,19.0,298.0,594.04,487.52
2016,11,17,9,15,548.0,116.0,5.15,19.5,336.0,596.47,487.5
2016,11,17,9,30,551.0,132.0,5.3,20.0,374.0,604.29,491.02
2016,11,17,9,45,714.0,102.5,5.5,20.5,445.0,691.31,557.29
2016,11,17,10,0,877.0,73.0,5.7,21.0,516.0,749.06,598.8
2016,11,17,10,15,889.5,74.5,5.75,21.5,548.0,734.65,585.5
2016,11,17,10,30,902.0,76.0,5.8,22.0,580.0,716.44,569.33
2016,11,17,10,45,615.5,169.0,5.9,22.5,520.0,594.56,470.13
2016,11,17,11,0,329.0,262.0,6.0,23.0,460.0,453.16,356.42
2016,11,17,11,15,629.0,171.0,6.05,23.0,562.0,545.8,428.5
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,590.91,460.71
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,547.69,422.33
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,502.23,381.77
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,453.45,338.44
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,402.87,292.84
2016,11,17,12,45,918.0,83.0,6.1,24.5,669.5,349.45,244.06
2016,11,17,13,0,915.0,82.0,6.1,25.0,661.0,294.86,194.68
2016,11,17,13,15,908.0,81.5,6.0,25.0,644.0,238.91,146.6
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,182.65,103.11
2016,11,17,13,45,891.5,79.5,5.85,25.0,602.0,125.44,69.41
2016,11,17,14,0,882.0,78.0,5.8,25.0,577.0,77.93,60.23
2016,11,17,14,15,867.5,76.5,5.65,25.0,545.0,76.32,59.02
2016,11,17,14,30,853.0,75.0,5.5,25.0,513.0,74.63,57.73
2016,11,17,14,45,831.5,73.0,5.4,25.0,474.5,65.63,50.26
2016,11,17,15,0,810.0,71.0,5.3,25.0,436.0,63.87,48.9
2016,11,17,15,15,783.0,68.0,5.05,24.5,393.0,61.27,46.91
2016,11,17,15,30,756.0,65.0,4.8,24.0,350.0,58.66,44.89
2016,11,17,15,45,713.0,62.0,4.6,24.0,302.5,55.81,42.54
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,53.04,40.17
2016,11,17,16,15,611.0,53.5,4.05,23.5,206.5,44.38,32.72
2016,11,17,16,30,552.0,48.0,3.7,23.0,158.0,39.83,28.64
2016,11,17,16,45,447.0,40.0,3.4,22.5,112.5,33.05,22.45
2016,11,17,17,0,342.0,32.0,3.1,22.0,67.0,26.44,15.82
2016,11,17,17,15,171.0,16.0,3.2,21.5,33.5,12.99,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,19.0,21.0,51.36,0.0
2016,11,18,7,30,99.0,34.0,2.5,19.0,42.0,157.04,108.45
2016,11,18,7,45,220.0,49.0,2.9,19.0,84.0,284.8,228.41
2016,11,18,8,0,341.0,64.0,3.3,19.0,126.0,397.55,325.16
2016,11,18,8,15,410.5,74.5,3.7,19.0,171.5,463.18,381.12
2016,11,18,8,30,480.0,85.0,4.1,19.0,217.0,528.15,434.29
2016,11,18,8,45,240.0,96.5,4.55,19.0,162.5,320.12,265.58
2016,11,18,9,0,0.0,108.0,5.0,19.0,108.0,90.47,70.12
2016,11,18,9,15,0.0,123.0,5.25,18.5,123.0,102.67,80.4
2016,11,18,9,30,0.0,138.0,5.5,18.0,138.0,114.72,90.35
2016,11,18,9,45,47.5,180.0,5.75,18.0,204.0,203.9,164.94
2016,11,18,10,0,95.0,222.0,6.0,18.0,270.0,278.13,225.76
2016,11,18,10,15,47.5,145.5,6.0,18.0,169.5,159.5,127.74
2016,11,18,10,30,0.0,69.0,6.0,18.0,69.0,53.01,38.53
2016,11,18,10,45,0.0,47.5,6.0,18.0,47.5,36.43,24.72
2016,11,18,11,0,0.0,26.0,6.0,18.0,26.0,19.91,10.94
2016,11,18,11,15,23.5,147.0,5.95,18.0,162.0,133.74,105.08
2016,11,18,11,30,47.0,268.0,5.9,18.0,298.0,245.01,194.69
2016,11,18,11,45,53.5,276.5,5.85,18.5,311.0,248.51,196.51
2016,11,18,12,0,60.0,285.0,5.8,19.0,324.0,250.86,197.48
2016,11,18,12,15,111.5,296.5,5.85,19.0,368.5,272.34,213.39
2016,11,18,12,30,163.0,308.0,5.9,19.0,413.0,289.46,224.92
2016,11,18,12,45,524.5,201.5,5.95,19.5,533.0,311.17,229.99
2016,11,18,13,0,886.0,95.0,6.0,20.0,653.0,296.67,200.97
2016,11,18,13,15,506.0,189.0,6.05,19.5,506.5,226.51,156.86
2016,11,18,13,30,126.0,283.0,6.1,19.0,360.0,203.0,154.72
2016,11,18,13,45,100.0,267.0,6.2,19.0,326.5,183.12,141.36
2016,11,18,14,0,74.0,251.0,6.3,19.0,293.0,164.2,135.26
2016,11,18,14,15,94.5,240.5,6.3,19.0,291.0,158.41,130.62
2016,11,18,14,30,115.0,230.0,6.3,19.0,289.0,147.45,121.58
2016,11,18,14,45,58.0,189.0,6.35,19.0,219.0,128.77,105.9
2016,11,18,15,0,1.0,148.0,6.4,19.0,149.0,107.14,87.57
2016,11,18,15,15,368.5,113.0,6.3,18.5,251.0,78.89,63.46
2016,11,18,15,30,736.0,78.0,6.2,18.0,353.0,63.12,49.94
2016,11,18,15,45,710.5,70.5,6.15,17.5,307.5,57.71,45.38
2016,11,18,16,0,685.0,63.0,6.1,17.0,262.0,52.14,40.58
2016,11,18,16,15,627.0,57.0,5.85,16.0,213.0,47.22,36.3
2016,11,18,16,30,569.0,51.0,5.6,15.0,164.0,42.35,31.86
2016,11,18,16,45,489.5,40.5,5.45,14.5,118.0,33.74,23.85
2016,11,18,17,0,410.0,30.0,5.3,14.0,72.0,25.08,15.23
2016,11,18,17,15,205.0,15.0,5.2,13.5,36.0,12.24,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,12.0,3.5,3.5,31.0,192.68,0.0
2016,11,19,7,30,479.0,24.0,3.6,4.0,62.0,441.37,317.65
2016,11,19,7,45,584.5,31.0,3.75,4.5,111.5,542.92,452.52
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,639.91,539.91
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,693.9,587.63
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,737.35,624.04
2016,11,19,8,45,841.5,50.5,4.5,7.0,316.5,765.21,644.9
2016,11,19,9,0,877.0,54.0,4.7,8.0,367.0,789.8,661.96
2016,11,19,9,15,901.0,56.5,4.7,8.5,413.0,800.08,667.25
2016,11,19,9,30,925.0,59.0,4.7,9.0,459.0,806.45,669.31
2016,11,19,9,45,941.5,61.0,4.7,10.0,499.0,802.28,662.0
2016,11,19,10,0,958.0,63.0,4.7,11.0,539.0,794.02,651.75
2016,11,19,10,15,969.0,64.0,4.6,11.5,573.0,776.42,635.25
2016,11,19,10,30,980.0,65.0,4.5,12.0,607.0,754.89,615.96
2016,11,19,10,45,987.5,66.0,4.45,12.5,633.0,727.1,590.44
2016,11,19,11,0,995.0,67.0,4.4,13.0,659.0,695.61,561.86
2016,11,19,11,15,1000.0,68.0,4.3,13.0,676.5,659.03,529.78
2016,11,19,11,30,1005.0,69.0,4.2,13.0,694.0,619.1,494.51
2016,11,19,11,45,1005.5,70.0,4.15,13.5,703.5,573.72,453.59
2016,11,19,12,0,1006.0,71.0,4.1,14.0,713.0,525.69,409.8
2016,11,19,12,15,1005.5,71.0,4.05,14.0,713.5,473.92,362.88
2016,11,19,12,30,1005.0,71.0,4.0,14.0,714.0,420.06,313.23
2016,11,19,12,45,1002.5,71.0,3.95,14.5,705.5,363.72,260.4
2016,11,19,13,0,1000.0,71.0,3.9,15.0,697.0,305.94,206.69
2016,11,19,13,15,995.0,70.0,3.8,15.0,680.0,245.74,153.45
2016,11,19,13,30,990.0,69.0,3.7,15.0,663.0,184.92,105.06
2016,11,19,13,45,981.5,68.0,3.65,15.0,638.0,123.45,68.08
2016,11,19,14,0,973.0,67.0,3.6,15.0,613.0,72.85,58.29
2016,11,19,14,15,961.5,66.0,3.5,15.0,581.0,71.46,57.23
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,69.99,56.07
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.0,68.9,55.26
2016,11,19,15,0,907.0,65.0,3.3,15.0,469.0,67.75,54.38
2016,11,19,15,15,883.0,62.5,3.15,14.5,424.0,64.74,51.98
2016,11,19,15,30,859.0,60.0,3.0,14.0,379.0,56.5,44.89
2016,11,19,15,45,824.5,56.5,2.9,14.0,329.5,53.1,41.95
2016,11,19,16,0,790.0,53.0,2.8,14.0,280.0,49.7,38.93
2016,11,19,16,15,734.5,48.0,2.4,13.0,228.5,44.86,34.66
2016,11,19,16,30,679.0,43.0,2.0,12.0,177.0,40.06,30.26
2016,11,19,16,45,583.5,35.5,1.6,11.0,127.0,32.88,23.5
2016,11,19,17,0,488.0,28.0,1.2,10.0,77.0,25.83,16.14
2016,11,19,17,15,244.0,14.0,1.2,9.0,38.5,12.53,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
