Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,8.5,3.95,6.5,16.0,116.48,0.0
2016,11,30,7,30,296.0,17.0,4.0,7.0,32.0,268.16,0.0
2016,11,30,7,45,438.0,26.0,4.1,7.5,76.0,409.37,324.72
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,533.2,444.91
2016,11,30,8,15,653.5,40.5,4.4,8.5,169.5,599.7,505.15
2016,11,30,8,30,727.0,46.0,4.6,9.0,219.0,663.74,559.73
2016,11,30,8,45,777.0,49.0,4.85,10.0,269.0,703.03,591.09
2016,11,30,9,0,827.0,52.0,5.1,11.0,319.0,731.08,611.94
2016,11,30,9,15,857.5,55.0,5.0,11.5,365.0,747.82,622.5
2016,11,30,9,30,888.0,58.0,4.9,12.0,411.0,760.78,629.6
2016,11,30,9,45,912.0,59.0,4.8,12.5,452.5,762.21,627.56
2016,11,30,10,0,936.0,60.0,4.7,13.0,494.0,759.57,622.44
2016,11,30,10,15,950.0,61.5,4.5,13.5,528.5,746.2,608.74
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,728.82,591.48
2016,11,30,10,45,975.0,63.0,4.1,14.5,590.0,703.8,567.63
2016,11,30,11,0,986.0,63.0,3.9,15.0,617.0,675.01,540.94
2016,11,30,11,15,992.0,64.0,3.75,15.0,636.0,640.63,510.74
2016,11,30,11,30,998.0,65.0,3.6,15.0,655.0,602.87,477.38
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.5,559.66,438.42
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,513.59,396.47
2016,11,30,12,15,1005.5,65.0,3.35,16.0,678.0,463.65,351.42
2016,11,30,12,30,1006.0,65.0,3.3,16.0,680.0,411.5,303.6
2016,11,30,12,45,1004.0,65.0,3.25,16.5,673.0,356.59,252.47
2016,11,30,13,0,1002.0,65.0,3.2,17.0,666.0,300.15,200.39
2016,11,30,13,15,997.0,64.0,3.15,17.0,650.5,241.07,148.58
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,181.31,101.31
2016,11,30,13,45,984.0,62.5,3.1,17.0,611.0,121.24,65.12
2016,11,30,14,0,976.0,62.0,3.1,17.0,587.0,69.14,54.7
2016,11,30,14,15,964.5,61.0,3.1,17.0,556.0,67.71,53.61
2016,11,30,14,30,953.0,60.0,3.1,17.0,525.0,66.2,52.41
2016,11,30,14,45,933.5,59.5,3.1,17.0,487.0,64.79,51.3
2016,11,30,15,0,914.0,59.0,3.1,17.0,449.0,63.3,50.13
2016,11,30,15,15,890.0,56.5,2.9,16.5,405.5,60.23,47.66
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,57.06,45.06
2016,11,30,15,45,830.5,51.0,2.5,15.5,314.0,53.25,41.84
2016,11,30,16,0,795.0,48.0,2.3,15.0,266.0,45.68,35.19
2016,11,30,16,15,739.5,43.5,2.0,14.0,215.5,41.15,31.17
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,36.67,27.03
2016,11,30,16,45,585.0,32.0,1.4,12.0,117.0,29.82,20.57
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,23.12,13.19
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,11.2,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.0,8.5,1.3,4.0,14.5,99.94,0.0
2016,12,1,7,30,252.0,17.0,1.5,5.0,29.0,240.96,0.0
2016,12,1,7,45,379.5,28.0,1.7,6.0,70.0,376.72,295.06
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,489.23,405.29
2016,12,1,8,15,581.5,46.0,1.95,7.5,159.0,556.28,464.26
2016,12,1,8,30,656.0,53.0,2.0,8.0,207.0,614.67,512.67
2016,12,1,8,45,699.5,58.5,2.1,9.0,254.0,652.56,541.83
2016,12,1,9,0,743.0,64.0,2.2,10.0,301.0,686.96,566.65
2016,12,1,9,15,773.5,67.5,2.45,10.5,345.5,705.16,580.01
2016,12,1,9,30,804.0,71.0,2.7,11.0,390.0,719.45,589.97
2016,12,1,9,45,825.0,74.0,2.95,12.0,429.0,721.94,589.62
2016,12,1,10,0,846.0,77.0,3.2,13.0,468.0,720.43,586.2
2016,12,1,10,15,860.5,79.0,3.35,13.5,500.5,709.11,575.67
2016,12,1,10,30,875.0,81.0,3.5,14.0,533.0,693.91,561.22
2016,12,1,10,45,885.0,82.5,3.65,15.0,559.0,666.31,536.27
2016,12,1,11,0,895.0,84.0,3.8,16.0,585.0,640.93,512.57
2016,12,1,11,15,901.5,85.0,3.75,16.0,603.0,609.56,485.21
2016,12,1,11,30,908.0,86.0,3.7,16.0,621.0,575.04,454.88
2016,12,1,11,45,914.0,85.5,3.65,16.5,631.5,535.86,419.49
2016,12,1,12,0,920.0,85.0,3.6,17.0,642.0,493.87,381.18
2016,12,1,12,15,920.5,85.0,3.6,17.0,644.0,447.44,339.39
2016,12,1,12,30,921.0,85.0,3.6,17.0,646.0,398.97,295.07
2016,12,1,12,45,918.5,85.0,3.6,17.5,639.5,347.78,247.56
2016,12,1,13,0,916.0,85.0,3.6,18.0,633.0,295.25,199.26
2016,12,1,13,15,910.5,84.0,3.6,18.0,618.0,240.3,151.27
2016,12,1,13,30,905.0,83.0,3.6,18.0,603.0,184.82,107.49
2016,12,1,13,45,895.5,82.0,3.6,18.5,580.0,128.72,73.33
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,79.58,63.24
2016,12,1,14,15,873.5,79.0,3.6,19.0,527.0,70.59,55.66
2016,12,1,14,30,861.0,77.0,3.6,19.0,497.0,69.04,54.44
2016,12,1,14,45,843.0,74.5,3.6,19.0,460.5,67.0,52.8
2016,12,1,15,0,825.0,72.0,3.6,19.0,424.0,64.94,51.14
2016,12,1,15,15,799.0,69.0,3.3,18.5,382.0,62.34,49.11
2016,12,1,15,30,773.0,66.0,3.0,18.0,340.0,59.74,47.03
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,56.17,44.05
2016,12,1,16,0,695.0,58.0,2.5,17.0,248.0,52.61,40.99
2016,12,1,16,15,634.5,52.0,2.2,16.0,200.0,43.54,33.01
2016,12,1,16,30,574.0,46.0,1.9,15.0,152.0,38.52,28.42
2016,12,1,16,45,469.5,37.0,1.6,14.0,106.5,30.86,21.28
2016,12,1,17,0,365.0,28.0,1.3,13.0,61.0,23.31,13.19
2016,12,1,17,15,182.5,14.0,1.3,12.5,30.5,11.42,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,2.75,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,5.31,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,15.25,6.31
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,25.25,15.76
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,39.67,28.56
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,53.45,40.77
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,67.38,52.85
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,80.98,64.45
2016,12,2,9,15,143.5,126.5,3.3,11.5,183.0,248.61,210.38
2016,12,2,9,30,287.0,157.0,3.3,12.0,270.0,402.78,338.01
2016,12,2,9,45,205.0,180.0,3.35,12.5,265.0,340.43,283.5
2016,12,2,10,0,123.0,203.0,3.4,13.0,260.0,295.79,243.97
2016,12,2,10,15,65.5,190.5,3.45,13.5,221.0,218.13,178.42
2016,12,2,10,30,8.0,178.0,3.5,14.0,182.0,150.3,120.63
2016,12,2,10,45,126.0,215.5,3.6,14.5,285.5,281.56,229.5
2016,12,2,11,0,244.0,253.0,3.7,15.0,389.0,378.77,306.6
2016,12,2,11,15,122.0,203.5,3.75,15.0,271.5,249.39,201.08
2016,12,2,11,30,0.0,154.0,3.8,15.0,154.0,119.91,94.32
2016,12,2,11,45,0.0,145.5,3.85,15.5,145.5,112.63,88.23
2016,12,2,12,0,0.0,137.0,3.9,16.0,137.0,105.61,82.25
2016,12,2,12,15,11.5,185.0,3.9,16.0,192.0,146.26,115.4
2016,12,2,12,30,23.0,233.0,3.9,16.0,247.0,183.98,145.63
2016,12,2,12,45,11.5,144.5,3.9,16.0,151.5,113.48,88.3
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,43.0,30.38
2016,12,2,13,15,0.0,41.5,3.9,16.0,41.5,31.81,21.08
2016,12,2,13,30,0.0,27.0,3.9,16.0,27.0,20.66,11.74
2016,12,2,13,45,19.0,123.5,3.9,16.0,133.5,92.25,70.99
2016,12,2,14,0,38.0,220.0,3.9,16.0,240.0,146.68,121.89
2016,12,2,14,15,40.0,210.0,3.9,15.5,230.0,140.68,117.12
2016,12,2,14,30,42.0,200.0,3.9,15.0,220.0,134.51,112.25
2016,12,2,14,45,21.0,153.5,3.95,15.0,163.5,111.25,92.33
2016,12,2,15,0,0.0,107.0,4.0,15.0,107.0,80.04,65.25
2016,12,2,15,15,0.0,96.0,3.95,14.5,96.0,72.1,58.54
2016,12,2,15,30,0.0,85.0,3.9,14.0,85.0,64.09,51.67
2016,12,2,15,45,0.0,73.5,3.85,14.0,73.5,55.67,44.24
2016,12,2,16,0,0.0,62.0,3.8,14.0,62.0,47.18,36.65
2016,12,2,16,15,0.0,49.5,3.75,13.5,49.5,37.9,28.31
2016,12,2,16,30,0.0,37.0,3.7,13.0,37.0,28.27,19.54
2016,12,2,16,45,0.0,25.5,3.7,13.0,25.5,19.44,11.37
2016,12,2,17,0,0.0,14.0,3.7,13.0,14.0,10.64,2.93
2016,12,2,17,15,0.0,7.0,3.7,12.5,7.0,5.31,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.13,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.27,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,3.4,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,4.55,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,5.69,0.0
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,6.83,0.36
2016,12,3,9,15,0.5,71.5,3.75,8.0,71.5,55.58,43.11
2016,12,3,9,30,1.0,134.0,3.8,8.0,134.0,114.52,93.98
2016,12,3,9,45,0.5,107.0,3.85,8.5,107.0,85.81,68.86
2016,12,3,10,0,0.0,80.0,3.9,9.0,80.0,61.47,47.65
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,41.37,30.23
2016,12,3,10,30,0.0,28.0,4.2,9.0,28.0,21.4,12.9
2016,12,3,10,45,0.0,57.5,4.35,9.0,57.5,44.11,32.46
2016,12,3,11,0,0.0,87.0,4.5,9.0,87.0,66.96,51.98
2016,12,3,11,15,2.0,133.5,4.6,9.0,135.0,105.14,84.41
2016,12,3,11,30,4.0,180.0,4.7,9.0,183.0,142.95,116.19
2016,12,3,11,45,2.0,173.0,4.85,9.0,174.5,135.25,109.58
2016,12,3,12,0,0.0,166.0,5.0,9.0,166.0,128.02,103.45
2016,12,3,12,15,0.0,134.0,4.9,9.0,134.0,102.98,82.29
2016,12,3,12,30,0.0,102.0,4.8,9.0,102.0,78.49,61.54
2016,12,3,12,45,0.0,67.5,4.75,9.5,67.5,51.89,38.82
2016,12,3,13,0,0.0,33.0,4.7,10.0,33.0,25.28,16.04
2016,12,3,13,15,0.0,53.0,4.45,10.0,53.0,40.67,29.24
2016,12,3,13,30,0.0,73.0,4.2,10.0,73.0,56.12,42.47
2016,12,3,13,45,0.0,83.5,3.95,10.0,83.5,64.24,49.45
2016,12,3,14,0,0.0,94.0,3.7,10.0,94.0,72.04,58.89
2016,12,3,14,15,0.0,60.0,3.75,10.0,60.0,46.02,35.76
2016,12,3,14,30,0.0,26.0,3.8,10.0,26.0,19.86,12.3
2016,12,3,14,45,0.0,60.5,3.9,10.0,60.5,46.37,36.27
2016,12,3,15,0,0.0,95.0,4.0,10.0,95.0,71.84,59.25
2016,12,3,15,15,0.0,85.5,3.75,9.5,85.5,64.88,53.21
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,57.86,47.08
2016,12,3,15,45,0.0,65.5,3.25,9.0,65.5,50.09,40.08
2016,12,3,16,0,0.0,55.0,3.0,9.0,55.0,42.12,32.83
2016,12,3,16,15,0.0,44.0,2.7,9.0,44.0,33.64,25.01
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,25.18,17.14
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,17.52,9.92
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,9.87,2.44
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,4.93,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.57,0.0
2016,12,4,7,45,0.0,7.0,3.5,9.0,7.0,5.3,0.0
2016,12,4,8,0,0.0,12.0,3.6,9.0,12.0,9.1,2.07
2016,12,4,8,15,0.0,18.0,3.75,9.0,18.0,13.68,6.19
2016,12,4,8,30,0.0,24.0,3.9,9.0,24.0,18.26,10.3
2016,12,4,8,45,0.0,30.5,4.1,9.5,30.5,23.24,14.68
2016,12,4,9,0,0.0,37.0,4.3,10.0,37.0,28.23,19.01
2016,12,4,9,15,0.0,37.5,4.55,10.0,37.5,28.62,19.32
2016,12,4,9,30,0.0,38.0,4.8,10.0,38.0,29.02,19.61
2016,12,4,9,45,0.0,60.0,5.1,10.0,60.0,45.97,34.24
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,63.08,48.87
2016,12,4,10,15,0.0,74.0,5.25,10.0,74.0,56.83,43.38
2016,12,4,10,30,0.0,66.0,5.1,10.0,66.0,50.65,38.0
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,44.1,32.24
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,37.56,26.54
2016,12,4,11,15,0.0,67.5,4.6,11.0,67.5,51.86,38.68
2016,12,4,11,30,0.0,86.0,4.4,11.0,86.0,66.21,50.81
2016,12,4,11,45,0.0,50.0,4.2,11.0,50.0,38.37,27.13
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,10.71,3.51
2016,12,4,12,15,0.0,81.5,4.15,11.0,81.5,62.73,47.81
2016,12,4,12,30,0.0,149.0,4.3,11.0,149.0,113.91,90.87
2016,12,4,12,45,0.0,158.5,4.45,11.0,159.0,120.37,96.26
2016,12,4,13,0,0.0,168.0,4.6,11.0,169.0,126.49,101.43
2016,12,4,13,15,3.0,176.5,4.8,11.0,179.0,132.04,106.03
2016,12,4,13,30,6.0,185.0,5.0,11.0,189.0,136.74,109.94
2016,12,4,13,45,3.0,130.5,5.2,11.5,132.5,98.23,77.75
2016,12,4,14,0,0.0,76.0,5.4,12.0,76.0,58.41,46.37
2016,12,4,14,15,9.0,129.0,5.3,12.0,133.5,96.25,79.95
2016,12,4,14,30,18.0,182.0,5.2,12.0,191.0,129.47,109.32
2016,12,4,14,45,37.5,179.0,5.15,12.0,196.0,122.1,103.05
2016,12,4,15,0,57.0,176.0,5.1,12.0,201.0,119.6,101.08
2016,12,4,15,15,53.5,159.5,4.85,11.5,180.5,109.27,92.33
2016,12,4,15,30,50.0,143.0,4.6,11.0,160.0,98.71,83.26
2016,12,4,15,45,43.0,124.0,4.35,11.0,137.5,86.48,72.43
2016,12,4,16,0,36.0,105.0,4.1,11.0,115.0,74.01,61.23
2016,12,4,16,15,27.0,85.5,3.85,10.5,92.5,61.0,49.46
2016,12,4,16,30,18.0,66.0,3.6,10.0,70.0,47.74,37.26
2016,12,4,16,45,9.0,46.5,3.4,10.0,48.5,34.32,24.68
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,20.35,10.95
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,10.3,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.36,0.0
2016,12,5,7,45,0.0,9.5,2.7,7.5,9.5,7.2,0.0
2016,12,5,8,0,0.0,16.0,2.8,8.0,16.0,12.15,4.68
2016,12,5,8,15,0.0,24.0,2.65,8.0,24.0,18.27,10.22
2016,12,5,8,30,0.0,32.0,2.5,8.0,32.0,24.4,15.73
2016,12,5,8,45,0.0,40.0,2.35,8.5,40.0,30.54,21.16
2016,12,5,9,0,0.0,48.0,2.2,9.0,48.0,36.7,26.52
2016,12,5,9,15,0.0,42.5,2.0,9.0,42.5,32.47,22.8
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,28.25,19.08
2016,12,5,9,45,0.0,41.0,1.65,9.0,41.0,31.33,21.72
2016,12,5,10,0,0.0,45.0,1.5,9.0,45.0,34.42,24.35
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,38.29,27.63
2016,12,5,10,30,0.0,55.0,1.4,9.0,55.0,42.16,30.9
2016,12,5,10,45,0.0,47.0,1.35,9.0,47.0,36.01,25.54
2016,12,5,11,0,0.0,39.0,1.3,9.0,39.0,29.87,20.2
2016,12,5,11,15,0.0,98.5,1.35,9.0,98.5,76.02,59.68
2016,12,5,11,30,0.0,158.0,1.4,9.0,158.0,123.19,99.31
2016,12,5,11,45,0.0,110.5,1.5,9.5,110.5,85.28,67.13
2016,12,5,12,0,0.0,63.0,1.6,10.0,63.0,48.41,35.8
2016,12,5,12,15,0.0,67.5,1.7,10.0,67.5,51.89,38.79
2016,12,5,12,30,0.0,72.0,1.8,10.0,72.0,55.37,41.74
2016,12,5,12,45,119.5,173.5,1.9,10.5,244.0,168.98,133.14
2016,12,5,13,0,239.0,275.0,2.0,11.0,416.0,255.87,197.88
2016,12,5,13,15,134.0,250.5,2.1,11.0,329.5,201.13,156.58
2016,12,5,13,30,29.0,226.0,2.2,11.0,243.0,161.84,129.25
2016,12,5,13,45,26.0,215.5,2.35,11.0,230.5,155.44,124.68
2016,12,5,14,0,23.0,205.0,2.5,11.0,218.0,145.0,122.5
2016,12,5,14,15,11.5,152.5,2.55,11.0,159.0,111.71,93.67
2016,12,5,14,30,0.0,100.0,2.6,11.0,100.0,75.91,62.29
2016,12,5,14,45,0.0,57.5,2.7,11.0,57.5,44.06,34.03
2016,12,5,15,0,0.0,15.0,2.8,11.0,15.0,11.43,4.69
2016,12,5,15,15,0.0,13.5,2.75,11.0,13.5,10.27,3.67
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,9.12,2.64
2016,12,5,15,45,310.0,39.5,2.7,11.0,123.5,30.38,21.98
2016,12,5,16,0,620.0,67.0,2.7,11.0,235.0,54.5,43.74
2016,12,5,16,15,557.0,60.0,2.35,10.5,189.0,48.97,38.67
2016,12,5,16,30,494.0,53.0,2.0,10.0,143.0,43.49,33.48
2016,12,5,16,45,407.0,41.5,1.7,10.0,100.5,34.19,24.59
2016,12,5,17,0,320.0,30.0,1.4,10.0,58.0,24.83,14.65
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.0,12.21,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,201.0,14.0,4.3,6.0,21.0,160.67,0.0
2016,12,6,7,45,352.5,24.5,4.5,6.5,60.5,345.94,252.68
2016,12,6,8,0,504.0,35.0,4.7,7.0,100.0,478.27,399.49
2016,12,6,8,15,584.5,41.5,5.05,7.0,147.5,540.7,460.13
2016,12,6,8,30,665.0,48.0,5.4,7.0,195.0,611.39,523.43
2016,12,6,8,45,716.0,52.0,5.75,7.5,243.0,653.27,559.61
2016,12,6,9,0,767.0,56.0,6.1,8.0,291.0,691.67,591.21
2016,12,6,9,15,537.5,102.5,6.1,8.5,279.0,564.27,484.6
2016,12,6,9,30,308.0,149.0,6.1,9.0,267.0,409.09,350.33
2016,12,6,9,45,307.0,167.0,6.2,9.5,295.0,417.52,355.72
2016,12,6,10,0,306.0,185.0,6.3,10.0,323.0,424.01,358.96
2016,12,6,10,15,156.5,179.0,6.2,10.0,250.0,284.61,239.49
2016,12,6,10,30,7.0,173.0,6.1,10.0,177.0,145.55,118.83
2016,12,6,10,45,7.5,179.5,6.05,10.5,184.0,149.51,121.81
2016,12,6,11,0,8.0,186.0,6.0,11.0,191.0,153.47,124.68
2016,12,6,11,15,4.0,145.5,5.9,11.5,148.0,116.07,92.86
2016,12,6,11,30,0.0,105.0,5.8,12.0,105.0,81.08,63.15
2016,12,6,11,45,1.0,140.5,5.7,12.5,141.5,109.25,86.62
2016,12,6,12,0,2.0,176.0,5.6,13.0,178.0,136.71,109.22
2016,12,6,12,15,1.0,163.5,5.5,13.0,164.5,125.85,100.13
2016,12,6,12,30,0.0,151.0,5.4,13.0,151.0,115.42,91.46
2016,12,6,12,45,0.0,159.0,5.35,13.0,159.0,120.75,95.93
2016,12,6,13,0,0.0,167.0,5.3,13.0,167.0,125.79,100.15
2016,12,6,13,15,0.0,155.5,5.2,13.0,155.5,116.81,92.74
2016,12,6,13,30,0.0,144.0,5.1,13.0,144.0,108.01,85.5
2016,12,6,13,45,1.0,156.5,5.05,13.0,157.0,115.74,92.03
2016,12,6,14,0,2.0,169.0,5.0,13.0,170.0,122.5,102.4
2016,12,6,14,15,1.0,134.5,4.9,13.0,135.0,99.72,82.64
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,75.91,61.85
2016,12,6,14,45,0.0,83.5,4.75,13.0,83.5,64.04,51.49
2016,12,6,15,0,0.0,67.0,4.7,13.0,67.0,51.39,40.36
2016,12,6,15,15,0.0,60.0,4.55,12.5,60.0,45.97,35.69
2016,12,6,15,30,0.0,53.0,4.4,12.0,53.0,40.56,30.98
2016,12,6,15,45,265.0,69.5,4.3,12.0,141.5,50.35,39.84
2016,12,6,16,0,530.0,86.0,4.2,12.0,230.0,68.16,55.78
2016,12,6,16,15,464.5,76.0,3.85,11.5,184.5,57.22,45.88
2016,12,6,16,30,399.0,66.0,3.5,11.0,139.0,49.67,38.83
2016,12,6,16,45,294.0,51.5,3.2,10.5,96.5,38.72,28.5
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,27.78,17.06
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,14.0,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,132.0,13.0,1.4,3.0,17.0,108.32,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,280.5,200.08
2016,12,7,8,0,402.0,39.0,1.9,5.0,90.0,403.5,336.37
2016,12,7,8,15,484.0,48.0,1.85,5.5,135.5,478.24,403.65
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,551.7,465.29
2016,12,7,8,45,614.5,63.5,1.75,6.5,226.0,593.83,498.92
2016,12,7,9,0,663.0,70.0,1.7,7.0,271.0,633.01,528.44
2016,12,7,9,15,697.5,74.5,1.65,7.5,314.0,655.55,543.75
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,674.53,555.73
2016,12,7,9,45,755.0,82.5,1.6,9.0,395.5,676.01,553.54
2016,12,7,10,0,778.0,86.0,1.6,10.0,434.0,678.3,552.05
2016,12,7,10,15,400.0,139.0,1.55,10.5,318.5,444.11,364.91
2016,12,7,10,30,22.0,192.0,1.5,11.0,203.0,173.1,140.13
2016,12,7,10,45,22.5,202.0,1.5,11.5,213.5,179.19,145.39
2016,12,7,11,0,23.0,212.0,1.5,12.0,224.0,185.13,149.63
2016,12,7,11,15,190.0,228.0,1.5,12.0,337.0,310.92,252.4
2016,12,7,11,30,357.0,244.0,1.5,12.0,450.0,410.28,328.78
2016,12,7,11,45,349.5,252.0,1.5,12.5,457.0,391.17,310.55
2016,12,7,12,0,342.0,260.0,1.5,13.0,464.0,371.31,292.42
2016,12,7,12,15,310.0,266.5,1.5,13.0,451.5,339.86,266.0
2016,12,7,12,30,278.0,273.0,1.5,13.0,439.0,310.33,241.28
2016,12,7,12,45,204.5,275.5,1.55,13.5,397.0,265.98,206.0
2016,12,7,13,0,131.0,278.0,1.6,14.0,355.0,231.83,179.9
2016,12,7,13,15,102.5,266.0,1.55,14.0,325.5,206.57,160.35
2016,12,7,13,30,74.0,254.0,1.5,14.0,296.0,184.53,143.98
2016,12,7,13,45,174.0,244.0,1.5,14.5,337.5,172.99,132.15
2016,12,7,14,0,274.0,234.0,1.5,15.0,379.0,148.34,123.24
2016,12,7,14,15,529.0,164.0,1.35,15.0,425.5,111.06,91.53
2016,12,7,14,30,784.0,94.0,1.2,15.0,472.0,79.63,64.51
2016,12,7,14,45,591.5,124.0,1.05,15.0,397.5,90.86,74.49
2016,12,7,15,0,399.0,154.0,0.9,15.0,323.0,104.64,86.6
2016,12,7,15,15,375.5,144.0,0.75,15.0,290.5,98.82,81.68
2016,12,7,15,30,352.0,134.0,0.6,15.0,258.0,94.23,77.81
2016,12,7,15,45,332.0,117.5,0.45,15.0,222.0,83.64,68.62
2016,12,7,16,0,312.0,101.0,0.3,15.0,186.0,72.77,59.07
2016,12,7,16,15,279.0,84.5,0.45,14.0,149.5,61.49,49.2
2016,12,7,16,30,246.0,68.0,0.6,13.0,113.0,49.84,38.7
2016,12,7,16,45,189.0,50.5,0.8,12.5,79.0,37.42,27.18
2016,12,7,17,0,132.0,33.0,1.0,12.0,45.0,24.72,14.49
2016,12,7,17,15,66.0,16.5,1.2,11.5,22.5,12.56,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.51,0.0
2016,12,8,7,45,9.5,25.5,6.95,2.0,26.5,37.2,21.02
2016,12,8,8,0,19.0,44.0,7.1,2.0,46.0,67.84,53.36
2016,12,8,8,15,34.5,64.0,7.2,2.0,70.5,101.31,84.7
2016,12,8,8,30,50.0,84.0,7.3,2.0,95.0,132.93,114.06
2016,12,8,8,45,67.0,103.0,7.45,2.5,121.5,163.01,141.43
2016,12,8,9,0,84.0,122.0,7.6,3.0,148.0,192.26,167.48
2016,12,8,9,15,60.0,135.5,7.6,3.0,155.5,181.94,157.37
2016,12,8,9,30,36.0,149.0,7.6,3.0,163.0,172.27,147.73
2016,12,8,9,45,38.0,166.0,7.6,3.0,182.0,186.51,159.8
2016,12,8,10,0,40.0,183.0,7.6,3.0,201.0,200.17,171.22
2016,12,8,10,15,21.5,174.5,7.55,3.0,184.5,159.93,135.34
2016,12,8,10,30,3.0,166.0,7.5,3.0,168.0,136.76,114.42
2016,12,8,10,45,121.0,205.5,7.45,3.0,271.5,269.64,231.11
2016,12,8,11,0,239.0,245.0,7.4,3.0,375.0,369.37,316.19
2016,12,8,11,15,151.5,249.5,7.3,3.0,333.0,308.51,262.25
2016,12,8,11,30,64.0,254.0,7.2,3.0,291.0,244.72,206.51
2016,12,8,11,45,158.5,263.0,7.1,3.0,356.5,298.93,252.02
2016,12,8,12,0,253.0,272.0,7.0,3.0,422.0,341.49,285.85
2016,12,8,12,15,322.0,259.5,6.9,3.0,451.0,339.73,281.31
2016,12,8,12,30,391.0,247.0,6.8,3.0,480.0,331.45,270.11
2016,12,8,12,45,305.0,260.5,6.75,3.0,441.5,287.94,232.74
2016,12,8,13,0,219.0,274.0,6.7,3.0,403.0,251.33,202.7
2016,12,8,13,15,160.0,266.5,6.6,3.0,360.0,216.56,174.62
2016,12,8,13,30,101.0,259.0,6.5,3.0,317.0,191.26,155.79
2016,12,8,13,45,89.0,246.5,6.45,3.0,296.0,172.04,141.03
2016,12,8,14,0,77.0,234.0,6.4,3.0,275.0,154.44,135.17
2016,12,8,14,15,52.0,211.5,6.35,3.0,238.5,141.54,123.76
2016,12,8,14,30,27.0,189.0,6.3,3.0,202.0,133.73,116.94
2016,12,8,14,45,122.5,184.0,6.25,3.5,236.5,122.81,107.07
2016,12,8,15,0,218.0,179.0,6.2,4.0,271.0,121.03,105.5
2016,12,8,15,15,206.5,164.0,6.0,3.5,244.5,111.75,97.44
2016,12,8,15,30,195.0,149.0,5.8,3.0,218.0,102.22,89.06
2016,12,8,15,45,187.5,129.5,5.65,3.0,188.5,90.07,77.97
2016,12,8,16,0,180.0,110.0,5.5,3.0,159.0,76.69,65.61
2016,12,8,16,15,161.5,90.5,5.15,2.5,128.0,64.05,53.84
2016,12,8,16,30,143.0,71.0,4.8,2.0,97.0,51.05,41.52
2016,12,8,16,45,112.5,51.5,4.45,2.0,68.0,37.62,28.53
2016,12,8,17,0,82.0,32.0,4.1,2.0,39.0,23.86,14.48
2016,12,8,17,15,41.0,16.0,3.85,1.5,19.5,12.17,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,122.75,0.0
2016,12,9,7,45,308.0,24.0,2.85,-1.5,54.0,305.87,208.78
2016,12,9,8,0,463.0,36.0,3.1,-1.0,92.0,446.17,379.22
2016,12,9,8,15,547.5,43.5,3.2,-0.5,139.0,520.9,450.4
2016,12,9,8,30,632.0,51.0,3.3,0.0,186.0,594.4,515.18
2016,12,9,8,45,337.0,84.0,3.45,0.5,157.5,396.01,348.51
2016,12,9,9,0,42.0,117.0,3.6,1.0,129.0,153.25,131.86
2016,12,9,9,15,44.5,135.0,3.45,1.5,149.5,169.83,146.42
2016,12,9,9,30,47.0,153.0,3.3,2.0,170.0,185.82,159.71
2016,12,9,9,45,26.5,153.5,3.2,2.5,163.5,163.92,139.37
2016,12,9,10,0,6.0,154.0,3.1,3.0,157.0,132.64,111.09
2016,12,9,10,15,35.5,184.5,2.95,3.5,202.0,192.43,162.79
2016,12,9,10,30,65.0,215.0,2.8,4.0,247.0,237.7,200.79
2016,12,9,10,45,92.5,232.0,2.65,4.5,280.5,264.94,222.88
2016,12,9,11,0,120.0,249.0,2.5,5.0,314.0,301.1,251.76
2016,12,9,11,15,148.5,258.5,2.3,5.0,342.0,315.2,262.37
2016,12,9,11,30,177.0,268.0,2.1,5.0,370.0,326.36,270.24
2016,12,9,11,45,203.5,271.0,1.95,5.5,390.5,327.92,269.51
2016,12,9,12,0,230.0,274.0,1.8,6.0,411.0,326.64,266.07
2016,12,9,12,15,273.5,268.5,1.65,6.0,431.5,327.61,264.22
2016,12,9,12,30,317.0,263.0,1.5,6.0,452.0,317.65,252.78
2016,12,9,12,45,371.5,247.5,1.4,6.5,467.5,299.35,233.27
2016,12,9,13,0,426.0,232.0,1.3,7.0,483.0,276.49,209.46
2016,12,9,13,15,378.0,237.0,1.2,7.0,456.0,239.54,179.13
2016,12,9,13,30,330.0,242.0,1.1,7.0,429.0,207.69,155.12
2016,12,9,13,45,289.0,239.0,1.05,7.5,398.0,176.33,134.05
2016,12,9,14,0,248.0,236.0,1.0,8.0,367.0,149.29,127.13
2016,12,9,14,15,178.5,225.0,1.0,8.0,317.0,146.29,124.83
2016,12,9,14,30,109.0,214.0,1.0,8.0,267.0,142.85,122.08
2016,12,9,14,45,90.0,196.0,1.0,8.0,237.5,131.97,112.79
2016,12,9,15,0,71.0,178.0,1.0,8.0,208.0,120.84,103.24
2016,12,9,15,15,66.5,161.5,1.05,7.5,187.5,110.51,94.51
2016,12,9,15,30,62.0,145.0,1.1,7.0,167.0,99.94,85.43
2016,12,9,15,45,377.5,102.5,1.15,7.0,207.5,73.54,61.72
2016,12,9,16,0,693.0,60.0,1.2,7.0,248.0,54.23,44.18
2016,12,9,16,15,632.0,54.0,1.1,6.0,200.5,45.05,35.83
2016,12,9,16,30,571.0,48.0,1.0,5.0,153.0,40.08,31.12
2016,12,9,16,45,469.5,39.0,0.9,4.5,108.0,32.48,23.71
2016,12,9,17,0,368.0,30.0,0.8,4.0,63.0,24.99,15.41
2016,12,9,17,15,184.0,15.0,0.85,3.5,31.5,12.24,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,80.0,12.0,1.4,2.0,14.0,68.58,0.0
2016,12,10,7,45,219.0,26.5,1.7,2.5,49.0,238.32,152.58
2016,12,10,8,0,358.0,41.0,2.0,3.0,84.0,369.13,309.11
2016,12,10,8,15,445.5,51.0,2.1,3.5,129.0,449.7,383.4
2016,12,10,8,30,533.0,61.0,2.2,4.0,174.0,528.74,451.55
2016,12,10,8,45,266.5,73.5,2.3,4.5,130.0,327.18,283.39
2016,12,10,9,0,0.0,86.0,2.4,5.0,86.0,71.84,57.66
2016,12,10,9,15,0.0,86.5,2.5,5.5,86.5,69.77,55.97
2016,12,10,9,30,0.0,87.0,2.6,6.0,87.0,68.76,54.89
2016,12,10,9,45,383.0,89.5,2.75,6.5,258.5,402.48,347.01
2016,12,10,10,0,766.0,92.0,2.9,7.0,430.0,679.48,568.87
2016,12,10,10,15,383.0,117.0,2.95,7.0,286.0,408.78,345.61
2016,12,10,10,30,0.0,142.0,3.0,7.0,142.0,113.58,92.23
