Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,10,45,0.0,151.0,3.15,7.5,151.0,120.22,97.95
2016,12,10,11,0,0.0,160.0,3.3,8.0,160.0,126.77,103.16
2016,12,10,11,15,19.5,198.5,3.35,8.5,210.0,168.98,138.55
2016,12,10,11,30,39.0,237.0,3.4,9.0,260.0,217.01,177.97
2016,12,10,11,45,25.0,221.5,3.5,9.5,236.5,185.42,151.06
2016,12,10,12,0,11.0,206.0,3.6,10.0,213.0,164.17,133.05
2016,12,10,12,15,7.0,192.5,3.65,10.0,197.0,150.39,121.54
2016,12,10,12,30,3.0,179.0,3.7,10.0,181.0,137.44,110.79
2016,12,10,12,45,10.5,199.0,3.75,10.5,205.5,153.09,123.4
2016,12,10,13,0,18.0,219.0,3.8,11.0,230.0,166.97,134.34
2016,12,10,13,15,23.5,221.5,3.8,11.0,235.5,166.76,133.89
2016,12,10,13,30,29.0,224.0,3.8,11.0,241.0,161.15,129.08
2016,12,10,13,45,27.5,215.5,3.85,11.0,230.5,155.82,125.18
2016,12,10,14,0,26.0,207.0,3.9,11.0,220.0,146.29,123.85
2016,12,10,14,15,13.0,164.0,3.9,11.0,170.5,118.99,100.18
2016,12,10,14,30,0.0,121.0,3.9,11.0,121.0,90.28,75.06
2016,12,10,14,45,0.0,102.5,3.9,11.0,102.5,77.34,63.75
2016,12,10,15,0,0.0,84.0,3.9,11.0,84.0,64.15,52.12
2016,12,10,15,15,0.0,75.5,3.8,10.5,75.5,57.85,46.69
2016,12,10,15,30,0.0,67.0,3.7,10.0,67.0,51.38,41.04
2016,12,10,15,45,309.0,68.0,3.6,10.0,152.0,49.95,39.79
2016,12,10,16,0,618.0,69.0,3.5,10.0,237.0,55.99,45.24
2016,12,10,16,15,554.0,62.0,3.1,9.5,191.0,50.49,40.2
2016,12,10,16,30,490.0,55.0,2.7,9.0,145.0,45.05,35.03
2016,12,10,16,45,394.5,43.5,2.35,8.5,102.0,35.74,26.15
2016,12,10,17,0,299.0,32.0,2.0,8.0,59.0,26.41,16.31
2016,12,10,17,15,149.5,16.0,2.0,7.5,29.5,13.01,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,9.0,13.0,81.72,0.0
2016,12,11,7,45,247.0,23.5,4.1,9.5,47.5,255.72,152.05
2016,12,11,8,0,395.0,36.0,4.3,10.0,82.0,393.13,322.6
2016,12,11,8,15,481.5,44.5,4.6,10.5,127.0,470.24,394.92
2016,12,11,8,30,568.0,53.0,4.9,11.0,172.0,546.38,461.37
2016,12,11,8,45,624.5,58.0,5.2,11.5,218.0,592.79,501.06
2016,12,11,9,0,681.0,63.0,5.5,12.0,264.0,636.34,536.65
2016,12,11,9,15,716.5,67.0,5.55,12.5,307.0,654.57,549.97
2016,12,11,9,30,752.0,71.0,5.6,13.0,350.0,674.69,564.18
2016,12,11,9,45,438.0,133.0,5.65,13.5,299.5,493.54,413.57
2016,12,11,10,0,124.0,195.0,5.7,14.0,249.0,289.91,239.94
2016,12,11,10,15,125.5,210.0,5.75,14.5,268.5,297.3,245.09
2016,12,11,10,30,127.0,225.0,5.8,15.0,288.0,303.76,249.04
2016,12,11,10,45,129.0,237.0,5.85,16.0,303.5,306.51,249.48
2016,12,11,11,0,131.0,249.0,5.9,17.0,319.0,308.34,249.17
2016,12,11,11,15,145.5,258.5,5.9,17.0,339.0,314.06,252.98
2016,12,11,11,30,160.0,268.0,5.9,17.0,359.0,317.9,255.11
2016,12,11,11,45,191.0,271.5,5.95,17.5,382.5,322.84,257.49
2016,12,11,12,0,222.0,275.0,6.0,18.0,406.0,324.56,256.83
2016,12,11,12,15,175.5,278.0,5.95,18.0,382.0,291.22,229.21
2016,12,11,12,30,129.0,281.0,5.9,18.0,358.0,261.69,205.2
2016,12,11,12,45,131.5,278.5,5.85,18.5,356.5,247.34,192.27
2016,12,11,13,0,134.0,276.0,5.8,19.0,355.0,232.53,179.01
2016,12,11,13,15,162.5,269.5,5.7,19.0,362.5,219.87,167.0
2016,12,11,13,30,191.0,263.0,5.6,19.0,370.0,204.01,153.02
2016,12,11,13,45,170.0,253.0,5.5,19.0,346.0,178.81,135.37
2016,12,11,14,0,149.0,243.0,5.4,19.0,322.0,156.08,128.61
2016,12,11,14,15,74.5,186.0,5.15,18.5,225.5,128.36,105.44
2016,12,11,14,30,0.0,129.0,4.9,18.0,129.0,95.61,77.67
2016,12,11,14,45,44.5,155.5,4.65,18.0,174.0,109.07,89.49
2016,12,11,15,0,89.0,182.0,4.4,18.0,219.0,123.24,101.89
2016,12,11,15,15,84.5,165.0,4.25,17.5,197.5,112.67,93.13
2016,12,11,15,30,80.0,148.0,4.1,17.0,176.0,101.84,84.06
2016,12,11,15,45,372.5,104.5,3.95,17.0,209.5,74.77,60.47
2016,12,11,16,0,665.0,61.0,3.8,17.0,243.0,50.49,39.11
2016,12,11,16,15,605.0,55.0,3.65,16.5,196.5,45.55,34.7
2016,12,11,16,30,545.0,49.0,3.5,16.0,150.0,40.66,30.17
2016,12,11,16,45,443.0,40.0,3.35,15.5,106.0,33.13,23.11
2016,12,11,17,0,341.0,31.0,3.2,15.0,62.0,25.71,15.24
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.0,12.62,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,56.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,113.0,10.0,3.4,5.0,12.0,91.16,0.0
2016,12,12,7,45,265.5,22.0,3.55,5.5,47.0,266.7,150.93
2016,12,12,8,0,418.0,34.0,3.7,6.0,82.0,408.28,337.85
2016,12,12,8,15,504.5,41.5,3.7,6.5,127.0,483.9,409.65
2016,12,12,8,30,591.0,49.0,3.7,7.0,172.0,558.68,474.62
2016,12,12,8,45,645.0,54.5,3.7,7.5,218.0,603.68,512.32
2016,12,12,9,0,699.0,60.0,3.7,8.0,264.0,640.84,541.72
2016,12,12,9,15,734.0,63.5,3.55,8.5,307.5,663.64,557.87
2016,12,12,9,30,769.0,67.0,3.4,9.0,351.0,682.67,570.25
2016,12,12,9,45,793.5,70.0,3.25,9.5,390.0,689.33,572.54
2016,12,12,10,0,818.0,73.0,3.1,10.0,429.0,692.05,571.71
2016,12,12,10,15,834.5,75.0,2.95,10.5,462.5,683.94,562.14
2016,12,12,10,30,851.0,77.0,2.8,11.0,496.0,672.0,548.87
2016,12,12,10,45,862.0,78.5,2.65,12.0,522.5,652.08,528.4
2016,12,12,11,0,873.0,80.0,2.5,13.0,549.0,624.29,501.99
2016,12,12,11,15,880.5,81.0,2.3,13.0,568.0,595.54,476.09
2016,12,12,11,30,888.0,82.0,2.1,13.0,587.0,563.63,447.3
2016,12,12,11,45,895.0,81.5,1.95,13.5,599.0,526.99,413.77
2016,12,12,12,0,902.0,81.0,1.8,14.0,611.0,487.48,377.42
2016,12,12,12,15,903.0,81.0,1.55,14.5,613.5,443.24,336.45
2016,12,12,12,30,904.0,81.0,1.3,15.0,616.0,396.91,293.27
2016,12,12,12,45,901.5,81.0,1.05,15.5,611.0,347.62,247.51
2016,12,12,13,0,899.0,81.0,0.8,16.0,606.0,296.96,200.92
2016,12,12,13,15,893.5,80.0,0.75,16.0,592.5,243.8,154.68
2016,12,12,13,30,888.0,79.0,0.7,16.0,579.0,190.07,111.58
2016,12,12,13,45,879.0,78.0,0.7,16.5,557.5,135.67,76.19
2016,12,12,14,0,870.0,77.0,0.7,17.0,536.0,81.51,65.27
2016,12,12,14,15,857.0,75.5,0.75,17.0,508.0,74.96,59.86
2016,12,12,14,30,844.0,74.0,0.8,17.0,480.0,66.6,52.75
2016,12,12,14,45,821.5,73.0,0.9,17.0,444.5,65.52,51.95
2016,12,12,15,0,799.0,72.0,1.0,17.0,409.0,64.48,51.17
2016,12,12,15,15,773.0,69.0,0.95,16.5,369.0,61.92,49.15
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,59.35,47.09
2016,12,12,15,45,707.5,62.0,0.85,16.0,284.5,55.81,44.03
2016,12,12,16,0,668.0,58.0,0.8,16.0,240.0,52.29,40.91
2016,12,12,16,15,609.0,52.0,0.8,15.0,194.5,43.28,32.96
2016,12,12,16,30,550.0,46.0,0.8,14.0,149.0,38.31,28.42
2016,12,12,16,45,450.5,37.5,0.85,13.5,105.0,31.13,21.64
2016,12,12,17,0,351.0,29.0,0.9,13.0,61.0,24.05,14.15
2016,12,12,17,15,175.5,14.5,0.95,12.5,30.5,11.78,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.5,19.5,3.0,9.5,38.0,185.8,94.28
2016,12,13,8,0,327.0,39.0,3.3,10.0,76.0,342.39,279.42
2016,12,13,8,15,416.5,49.5,3.3,10.5,120.0,424.48,355.25
2016,12,13,8,30,506.0,60.0,3.3,11.0,164.0,505.45,424.49
2016,12,13,8,45,572.5,65.5,3.3,12.0,210.5,561.13,469.48
2016,12,13,9,0,639.0,71.0,3.3,13.0,257.0,613.55,509.61
2016,12,13,9,15,676.5,75.5,3.45,13.5,300.0,639.05,528.57
2016,12,13,9,30,714.0,80.0,3.6,14.0,343.0,660.98,544.16
2016,12,13,9,45,748.5,81.5,3.8,14.5,383.0,669.1,548.89
2016,12,13,10,0,783.0,83.0,4.0,15.0,423.0,678.24,554.32
2016,12,13,10,15,801.0,85.5,4.05,15.5,456.5,672.49,546.9
2016,12,13,10,30,819.0,88.0,4.1,16.0,490.0,662.84,536.31
2016,12,13,10,45,838.0,87.5,4.15,16.5,518.0,646.76,520.71
2016,12,13,11,0,857.0,87.0,4.2,17.0,546.0,626.71,501.82
2016,12,13,11,15,865.0,88.0,4.2,17.0,565.0,597.9,476.59
2016,12,13,11,30,873.0,89.0,4.2,17.0,584.0,565.85,448.41
2016,12,13,11,45,890.5,84.0,4.2,17.5,598.0,527.91,414.28
2016,12,13,12,0,908.0,79.0,4.2,18.0,612.0,489.3,378.76
2016,12,13,12,15,909.0,79.0,4.25,18.0,615.0,444.92,338.78
2016,12,13,12,30,910.0,79.0,4.3,18.0,618.0,398.45,296.21
2016,12,13,12,45,909.5,78.0,4.35,18.0,613.0,348.78,250.45
2016,12,13,13,0,909.0,77.0,4.4,18.0,608.0,297.59,203.34
2016,12,13,13,15,904.5,76.5,4.35,18.0,595.0,244.64,156.14
2016,12,13,13,30,900.0,76.0,4.3,18.0,582.0,190.95,112.16
2016,12,13,13,45,892.5,74.5,4.25,18.0,561.0,135.79,75.57
2016,12,13,14,0,885.0,73.0,4.2,18.0,540.0,80.72,64.52
2016,12,13,14,15,873.0,71.5,4.15,17.5,512.0,72.67,57.83
2016,12,13,14,30,861.0,70.0,4.1,17.0,484.0,70.99,56.61
2016,12,13,14,45,837.0,70.0,4.05,17.0,448.5,63.66,50.34
2016,12,13,15,0,813.0,70.0,4.0,17.0,413.0,63.26,50.11
2016,12,13,15,15,787.0,67.0,3.85,16.5,372.5,60.64,48.03
2016,12,13,15,30,761.0,64.0,3.7,16.0,332.0,58.01,45.9
2016,12,13,15,45,721.0,60.5,3.6,16.0,287.5,54.8,43.12
2016,12,13,16,0,681.0,57.0,3.5,16.0,243.0,51.63,40.29
2016,12,13,16,15,623.0,51.5,3.1,15.0,197.0,43.04,32.71
2016,12,13,16,30,565.0,46.0,2.7,14.0,151.0,38.43,28.48
2016,12,13,16,45,461.0,37.5,2.35,13.0,107.0,31.18,21.71
2016,12,13,17,0,357.0,29.0,2.0,12.0,63.0,24.07,14.27
2016,12,13,17,15,178.5,14.5,2.05,11.5,31.5,11.78,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,18.0,2.25,4.5,38.5,198.29,93.41
2016,12,14,8,0,369.0,36.0,2.5,5.0,77.0,371.97,306.75
2016,12,14,8,15,459.0,45.0,2.35,5.5,121.5,452.41,382.28
2016,12,14,8,30,549.0,54.0,2.2,6.0,166.0,531.89,450.15
2016,12,14,8,45,602.5,61.0,2.05,6.5,211.5,578.79,488.29
2016,12,14,9,0,656.0,68.0,1.9,7.0,257.0,622.86,521.89
2016,12,14,9,15,483.0,104.5,1.8,7.5,255.5,517.64,435.78
2016,12,14,9,30,310.0,141.0,1.7,8.0,254.0,402.04,338.91
2016,12,14,9,45,190.5,162.5,1.65,9.0,234.5,311.8,261.73
2016,12,14,10,0,71.0,184.0,1.6,10.0,215.0,225.29,186.56
2016,12,14,10,15,70.0,199.5,1.6,10.5,232.0,233.75,192.85
2016,12,14,10,30,69.0,215.0,1.6,11.0,249.0,241.68,198.27
2016,12,14,10,45,45.5,211.0,1.65,12.0,234.0,215.2,175.02
2016,12,14,11,0,22.0,207.0,1.7,13.0,219.0,180.92,145.76
2016,12,14,11,15,23.0,214.0,1.65,13.0,227.0,184.47,148.43
2016,12,14,11,30,24.0,221.0,1.6,13.0,235.0,187.86,150.86
2016,12,14,11,45,15.0,205.0,1.6,13.5,213.5,167.57,133.8
2016,12,14,12,0,6.0,189.0,1.6,14.0,192.0,148.88,118.24
2016,12,14,12,15,10.5,201.5,1.55,14.0,207.0,158.82,126.23
2016,12,14,12,30,15.0,214.0,1.5,14.0,222.0,167.85,133.32
2016,12,14,12,45,28.0,229.5,1.5,14.5,246.0,180.93,143.14
2016,12,14,13,0,41.0,245.0,1.5,15.0,270.0,189.52,149.09
2016,12,14,13,15,27.5,224.0,1.5,15.0,240.0,169.53,133.36
2016,12,14,13,30,14.0,203.0,1.5,15.0,210.0,150.08,118.32
2016,12,14,13,45,76.5,223.0,1.55,15.5,263.0,159.37,123.73
2016,12,14,14,0,139.0,243.0,1.6,16.0,316.0,156.99,130.19
2016,12,14,14,15,158.0,229.5,1.65,16.0,308.5,148.03,122.82
2016,12,14,14,30,177.0,216.0,1.7,16.0,301.0,141.02,117.11
2016,12,14,14,45,152.0,200.0,1.75,16.0,269.5,131.62,109.33
2016,12,14,15,0,127.0,184.0,1.8,16.0,238.0,122.0,101.32
2016,12,14,15,15,118.0,168.5,1.75,15.5,214.5,112.69,93.67
2016,12,14,15,30,109.0,153.0,1.7,15.0,191.0,103.13,85.7
2016,12,14,15,45,355.5,113.0,1.7,15.0,214.5,80.04,65.55
2016,12,14,16,0,602.0,73.0,1.7,15.0,238.0,58.82,46.83
2016,12,14,16,15,540.0,65.0,1.6,14.0,192.5,52.67,41.43
2016,12,14,16,30,478.0,57.0,1.5,13.0,147.0,46.52,35.8
2016,12,14,16,45,382.0,45.5,1.45,12.0,104.0,37.26,27.17
2016,12,14,17,0,286.0,34.0,1.4,11.0,61.0,28.0,17.69
2016,12,14,17,15,143.0,17.0,1.55,10.5,30.5,13.81,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.5,2.95,2.5,8.5,6.45,0.0
2016,12,15,8,0,0.0,17.0,3.1,3.0,17.0,12.93,5.26
2016,12,15,8,15,0.0,28.0,3.15,3.5,28.0,21.35,13.03
2016,12,15,8,30,0.0,39.0,3.2,4.0,39.0,29.8,20.71
2016,12,15,8,45,0.0,50.0,3.25,4.5,50.0,38.27,28.33
2016,12,15,9,0,0.0,61.0,3.3,5.0,61.0,47.1,36.14
2016,12,15,9,15,0.0,71.5,3.15,5.5,71.5,55.8,43.73
2016,12,15,9,30,0.0,82.0,3.0,6.0,82.0,64.43,51.14
2016,12,15,9,45,0.0,78.0,2.95,6.5,78.0,60.18,47.22
2016,12,15,10,0,0.0,74.0,2.9,7.0,74.0,56.81,44.08
2016,12,15,10,15,0.0,88.5,2.8,7.0,88.5,68.45,54.08
2016,12,15,10,30,0.0,103.0,2.7,7.0,103.0,80.29,64.17
2016,12,15,10,45,0.0,107.0,2.6,7.5,107.0,83.28,66.47
2016,12,15,11,0,0.0,111.0,2.5,8.0,111.0,86.28,68.78
2016,12,15,11,15,0.0,105.0,2.4,8.5,105.0,81.23,64.25
2016,12,15,11,30,0.0,99.0,2.3,9.0,99.0,76.37,59.92
2016,12,15,11,45,0.0,129.5,2.2,9.5,129.5,100.23,79.93
2016,12,15,12,0,0.0,160.0,2.1,10.0,160.0,123.62,99.3
2016,12,15,12,15,2.0,171.5,2.05,10.0,172.5,132.54,106.63
2016,12,15,12,30,4.0,183.0,2.0,10.0,185.0,140.93,113.51
2016,12,15,12,45,2.0,174.0,1.95,10.5,175.0,132.5,106.31
2016,12,15,13,0,0.0,165.0,1.9,11.0,165.0,124.49,99.56
2016,12,15,13,15,0.0,147.5,1.9,11.0,147.5,111.23,88.59
2016,12,15,13,30,0.0,130.0,1.9,11.0,130.0,98.24,77.82
2016,12,15,13,45,0.0,130.0,1.9,11.5,130.0,97.71,77.34
2016,12,15,14,0,0.0,130.0,1.9,12.0,130.0,97.05,76.75
2016,12,15,14,15,0.0,122.0,1.9,12.0,122.0,91.29,75.46
2016,12,15,14,30,0.0,114.0,1.9,12.0,114.0,85.55,70.57
2016,12,15,14,45,0.0,103.5,1.9,12.0,103.5,78.04,64.09
2016,12,15,15,0,0.0,93.0,1.9,12.0,93.0,70.45,57.51
2016,12,15,15,15,0.0,83.5,1.85,11.5,83.5,63.5,51.55
2016,12,15,15,30,0.0,74.0,1.8,11.0,74.0,56.48,45.47
2016,12,15,15,45,243.0,85.0,1.75,11.0,152.0,62.3,50.76
2016,12,15,16,0,486.0,96.0,1.7,11.0,230.0,70.84,58.4
2016,12,15,16,15,423.5,84.0,1.5,10.0,185.5,62.21,50.69
2016,12,15,16,30,361.0,72.0,1.3,9.0,141.0,53.49,42.67
2016,12,15,16,45,272.5,56.0,1.1,8.5,99.0,41.75,31.59
2016,12,15,17,0,184.0,40.0,0.9,8.0,57.0,29.92,19.66
2016,12,15,17,15,92.0,20.0,0.95,7.5,28.5,15.11,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,154.5,19.0,3.6,8.5,35.5,170.58,58.57
2016,12,16,8,0,309.0,38.0,3.8,9.0,71.0,326.59,265.35
2016,12,16,8,15,400.5,48.5,3.95,9.5,114.0,410.2,344.92
2016,12,16,8,30,492.0,59.0,4.1,10.0,157.0,492.75,416.88
2016,12,16,8,45,559.0,64.5,4.35,11.0,203.0,549.01,464.03
2016,12,16,9,0,626.0,70.0,4.6,12.0,249.0,602.07,506.49
2016,12,16,9,15,664.5,75.0,4.7,12.5,292.0,629.29,527.27
2016,12,16,9,30,703.0,80.0,4.8,13.0,335.0,652.98,544.56
2016,12,16,9,45,735.5,82.0,4.95,14.0,374.5,664.78,551.2
2016,12,16,10,0,768.0,84.0,5.1,15.0,414.0,669.29,551.99
2016,12,16,10,15,384.0,101.5,5.2,15.5,266.5,393.51,327.0
2016,12,16,10,30,0.0,119.0,5.3,16.0,119.0,93.89,73.14
2016,12,16,10,45,0.0,110.0,5.4,17.0,110.0,85.78,66.17
2016,12,16,11,0,0.0,101.0,5.5,18.0,101.0,78.17,59.5
2016,12,16,11,15,0.0,95.0,5.55,18.5,95.0,73.26,55.25
2016,12,16,11,30,0.0,89.0,5.6,19.0,89.0,68.52,51.16
2016,12,16,11,45,0.0,120.5,5.7,19.5,120.5,93.16,71.23
2016,12,16,12,0,0.0,152.0,5.8,20.0,152.0,117.41,90.78
2016,12,16,12,15,6.5,181.5,5.85,20.0,185.5,142.04,110.63
2016,12,16,12,30,13.0,211.0,5.9,20.0,219.0,165.04,128.98
2016,12,16,12,45,78.5,243.0,5.95,20.5,289.0,206.35,159.96
2016,12,16,13,0,144.0,275.0,6.0,21.0,359.0,236.34,180.59
2016,12,16,13,15,105.5,262.0,6.0,21.0,323.0,207.03,158.01
2016,12,16,13,30,67.0,249.0,6.0,21.0,287.0,182.54,140.06
2016,12,16,13,45,75.0,242.5,6.0,21.0,284.0,170.57,130.84
2016,12,16,14,0,83.0,236.0,6.0,21.0,281.0,157.52,122.39
2016,12,16,14,15,119.0,226.5,5.9,21.0,286.5,145.74,119.18
2016,12,16,14,30,155.0,217.0,5.8,21.0,292.0,141.08,115.47
2016,12,16,14,45,171.5,200.5,5.7,21.0,278.0,132.28,108.22
2016,12,16,15,0,188.0,184.0,5.6,21.0,264.0,123.14,100.66
2016,12,16,15,15,181.5,167.5,5.35,20.5,238.5,113.27,92.61
2016,12,16,15,30,175.0,151.0,5.1,20.0,213.0,103.12,84.22
2016,12,16,15,45,417.5,106.0,4.85,20.0,228.5,76.31,61.1
2016,12,16,16,0,660.0,61.0,4.6,20.0,244.0,50.41,38.55
2016,12,16,16,15,602.5,55.0,4.25,19.0,198.5,45.49,34.3
2016,12,16,16,30,545.0,49.0,3.9,18.0,153.0,40.62,29.91
2016,12,16,16,45,443.5,40.5,3.6,17.5,109.0,33.49,23.28
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,26.49,16.08
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,13.0,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,35.5,192.94,51.55
2016,12,17,8,0,369.0,33.0,3.5,16.0,71.0,368.56,290.01
2016,12,17,8,15,460.0,41.5,3.6,16.5,115.0,448.57,365.62
2016,12,17,8,30,551.0,50.0,3.7,17.0,159.0,528.08,432.93
2016,12,17,8,45,606.0,56.5,3.8,17.5,204.5,575.52,471.99
2016,12,17,9,0,661.0,63.0,3.9,18.0,250.0,620.31,506.98
2016,12,17,9,15,698.0,67.0,4.15,18.5,293.0,644.9,525.37
2016,12,17,9,30,735.0,71.0,4.4,19.0,336.0,661.96,537.5
2016,12,17,9,45,367.5,91.0,4.7,20.0,223.5,393.94,323.5
2016,12,17,10,0,0.0,111.0,5.0,21.0,111.0,88.73,67.77
2016,12,17,10,15,0.0,131.5,5.05,21.5,131.5,105.96,81.78
2016,12,17,10,30,0.0,152.0,5.1,22.0,152.0,122.88,95.17
2016,12,17,10,45,90.5,198.5,5.15,22.5,246.5,232.5,184.5
2016,12,17,11,0,181.0,245.0,5.2,23.0,341.0,337.05,266.56
2016,12,17,11,15,525.5,166.0,5.1,23.0,459.5,473.81,373.79
2016,12,17,11,30,870.0,87.0,5.0,23.0,578.0,566.01,441.52
2016,12,17,11,45,873.5,88.5,4.95,23.5,590.0,529.63,408.44
2016,12,17,12,0,877.0,90.0,4.9,24.0,602.0,490.56,373.21
2016,12,17,12,15,880.0,90.5,4.8,24.0,606.5,447.83,335.13
2016,12,17,12,30,883.0,91.0,4.7,24.0,611.0,402.82,294.5
2016,12,17,12,45,888.5,88.5,4.6,24.0,608.5,356.05,251.81
2016,12,17,13,0,894.0,86.0,4.5,24.0,606.0,306.29,206.65
2016,12,17,13,15,890.5,85.0,4.4,24.0,594.0,253.91,160.78
2016,12,17,13,30,887.0,84.0,4.3,24.0,582.0,200.7,117.57
2016,12,17,13,45,884.5,81.5,4.2,24.5,563.0,145.95,80.45
2016,12,17,14,0,882.0,79.0,4.1,25.0,544.0,90.74,58.42
2016,12,17,14,15,870.5,77.5,3.85,24.5,516.5,69.52,53.52
2016,12,17,14,30,859.0,76.0,3.6,24.0,489.0,68.31,52.73
2016,12,17,14,45,754.5,88.5,3.35,24.0,432.5,75.48,58.93
2016,12,17,15,0,650.0,101.0,3.1,24.0,376.0,76.86,60.23
2016,12,17,15,15,618.5,98.5,2.65,23.5,340.0,75.41,59.25
2016,12,17,15,30,587.0,96.0,2.2,23.0,304.0,74.07,58.33
2016,12,17,15,45,564.0,85.5,1.8,22.5,264.5,66.93,52.38
2016,12,17,16,0,541.0,75.0,1.4,22.0,225.0,59.57,46.15
2016,12,17,16,15,492.5,66.0,1.3,21.0,183.0,52.92,40.45
2016,12,17,16,30,444.0,57.0,1.2,20.0,141.0,46.18,34.49
2016,12,17,16,45,374.0,44.0,1.2,19.5,101.0,35.91,25.18
2016,12,17,17,0,304.0,31.0,1.2,19.0,61.0,25.46,15.19
2016,12,17,17,15,152.0,15.5,1.15,18.5,30.5,12.52,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,41.5,18.5,6.7,-5.0,23.0,59.22,9.37
2016,12,18,8,0,83.0,37.0,6.7,-5.0,46.0,138.38,115.03
2016,12,18,8,15,108.5,56.5,6.7,-4.5,74.5,164.91,144.73
2016,12,18,8,30,134.0,76.0,6.7,-4.0,103.0,204.58,182.75
2016,12,18,8,45,152.0,95.5,6.75,-4.0,133.0,236.97,213.32
2016,12,18,9,0,170.0,115.0,6.8,-4.0,163.0,267.94,241.76
2016,12,18,9,15,178.0,134.0,6.75,-3.5,191.0,289.1,259.98
2016,12,18,9,30,186.0,153.0,6.7,-3.0,219.0,308.86,276.43
2016,12,18,9,45,195.0,168.5,6.7,-2.5,245.0,323.6,288.15
2016,12,18,10,0,204.0,184.0,6.7,-2.0,271.0,337.08,298.5
2016,12,18,10,15,125.0,192.5,6.65,-1.5,247.0,280.01,245.39
2016,12,18,10,30,46.0,201.0,6.6,-1.0,223.0,212.64,183.69
2016,12,18,10,45,97.0,222.5,6.6,-1.0,272.5,260.72,226.08
2016,12,18,11,0,148.0,244.0,6.6,-1.0,322.0,316.26,273.84
2016,12,18,11,15,304.5,227.5,6.6,-0.5,396.0,391.04,337.75
2016,12,18,11,30,461.0,211.0,6.6,0.0,470.0,452.91,388.06
2016,12,18,11,45,392.5,232.5,6.6,0.0,456.5,401.84,342.12
2016,12,18,12,0,324.0,254.0,6.6,0.0,443.0,364.31,308.11
2016,12,18,12,15,289.5,262.0,6.55,0.0,432.0,334.07,280.45
2016,12,18,12,30,255.0,270.0,6.5,0.0,421.0,305.86,254.78
2016,12,18,12,45,238.0,270.0,6.5,0.0,410.0,277.44,228.89
2016,12,18,13,0,221.0,270.0,6.5,0.0,399.0,254.03,207.59
2016,12,18,13,15,430.5,211.5,6.4,0.0,455.5,240.28,185.24
2016,12,18,13,30,640.0,153.0,6.3,0.0,512.0,204.5,143.84
2016,12,18,13,45,671.5,137.0,6.25,0.0,502.0,154.34,103.84
2016,12,18,14,0,703.0,121.0,6.2,0.0,492.0,100.8,74.41
2016,12,18,14,15,793.5,98.0,6.1,0.0,496.5,82.23,70.7
2016,12,18,14,30,884.0,75.0,6.0,0.0,501.0,74.81,63.99
2016,12,18,14,45,859.5,75.0,5.95,0.0,465.0,67.68,57.52
2016,12,18,15,0,835.0,75.0,5.9,0.0,429.0,67.33,57.32
2016,12,18,15,15,809.5,72.0,5.75,0.0,388.5,64.78,55.07
2016,12,18,15,30,784.0,69.0,5.6,0.0,348.0,62.22,52.79
2016,12,18,15,45,750.0,64.0,5.5,0.0,303.0,57.96,48.88
2016,12,18,16,0,716.0,59.0,5.4,0.0,258.0,53.65,44.84
2016,12,18,16,15,658.5,53.5,5.15,0.0,210.5,48.66,40.04
2016,12,18,16,30,601.0,48.0,4.9,0.0,163.0,40.27,31.93
2016,12,18,16,45,511.5,39.0,4.65,-0.5,117.5,32.67,24.45
2016,12,18,17,0,422.0,30.0,4.4,-1.0,72.0,25.12,16.46
2016,12,18,17,15,211.0,15.0,4.2,-1.0,36.0,12.23,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,220.0,14.5,3.9,-4.0,37.0,214.55,30.11
2016,12,19,8,0,440.0,29.0,4.0,-4.0,74.0,406.37,340.84
2016,12,19,8,15,532.0,36.5,4.0,-3.5,120.0,488.63,426.7
2016,12,19,8,30,624.0,44.0,4.0,-3.0,166.0,569.31,500.22
2016,12,19,8,45,678.5,49.5,4.0,-3.0,213.0,616.52,542.88
2016,12,19,9,0,733.0,55.0,4.0,-3.0,260.0,660.57,580.64
2016,12,19,9,15,768.5,58.5,4.0,-2.5,304.5,684.09,598.79
2016,12,19,9,30,804.0,62.0,4.0,-2.0,349.0,703.84,613.0
2016,12,19,9,45,693.5,90.0,4.0,-1.5,357.5,644.35,562.12
2016,12,19,10,0,583.0,118.0,4.0,-1.0,366.0,578.01,503.22
2016,12,19,10,15,585.0,128.0,3.95,-0.5,394.0,572.39,495.72
2016,12,19,10,30,587.0,138.0,3.9,0.0,422.0,563.93,485.47
2016,12,19,10,45,750.0,105.5,3.9,0.0,489.0,614.96,526.62
2016,12,19,11,0,913.0,73.0,3.9,0.0,556.0,646.82,550.55
2016,12,19,11,15,706.5,136.5,3.85,0.5,518.5,559.73,473.55
2016,12,19,11,30,500.0,200.0,3.8,1.0,481.0,465.42,392.02
2016,12,19,11,45,378.5,232.5,3.75,1.5,448.0,395.56,331.51
2016,12,19,12,0,257.0,265.0,3.7,2.0,415.0,343.24,285.96
2016,12,19,12,15,303.0,258.5,3.65,2.5,436.5,337.6,278.43
2016,12,19,12,30,349.0,252.0,3.6,3.0,458.0,327.4,266.13
2016,12,19,12,45,503.5,203.5,3.55,3.5,498.0,319.11,251.66
2016,12,19,13,0,658.0,155.0,3.5,4.0,538.0,294.27,221.07
2016,12,19,13,15,791.5,116.0,3.45,4.0,567.0,256.23,179.44
2016,12,19,13,30,925.0,77.0,3.4,4.0,596.0,204.8,128.33
2016,12,19,13,45,917.5,75.5,3.35,4.0,575.5,148.38,86.99
2016,12,19,14,0,910.0,74.0,3.3,4.0,555.0,91.97,61.66
2016,12,19,14,15,898.0,72.5,3.25,4.0,527.0,73.91,62.07
2016,12,19,14,30,886.0,71.0,3.2,4.0,499.0,72.22,60.67
2016,12,19,14,45,868.5,69.0,3.15,4.0,464.0,70.0,58.77
2016,12,19,15,0,851.0,67.0,3.1,4.0,429.0,61.75,51.35
2016,12,19,15,15,826.5,64.5,2.9,3.5,388.5,59.43,49.44
2016,12,19,15,30,802.0,62.0,2.7,3.0,348.0,57.1,47.48
2016,12,19,15,45,764.5,58.5,2.55,3.0,303.0,53.81,44.5
2016,12,19,16,0,727.0,55.0,2.4,3.0,258.0,50.53,41.47
2016,12,19,16,15,671.5,50.0,2.1,2.5,211.0,45.86,37.11
2016,12,19,16,30,616.0,45.0,1.8,2.0,164.0,41.24,32.63
2016,12,19,16,45,521.5,37.0,1.5,1.5,118.0,33.8,25.35
2016,12,19,17,0,427.0,29.0,1.2,1.0,72.0,24.3,15.72
2016,12,19,17,15,213.5,14.5,1.2,0.5,36.0,11.82,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.5,15.5,0.15,1.5,33.5,187.59,6.87
2016,12,20,8,0,365.0,31.0,0.1,2.0,67.0,363.3,289.71
2016,12,20,8,15,458.0,39.5,0.2,2.5,111.0,444.48,367.89
2016,12,20,8,30,551.0,48.0,0.3,3.0,155.0,525.55,436.42
2016,12,20,8,45,606.0,54.5,0.45,3.5,200.0,573.15,476.22
2016,12,20,9,0,661.0,61.0,0.6,4.0,245.0,618.21,512.39
2016,12,20,9,15,698.5,65.0,0.75,4.5,288.5,638.64,528.39
2016,12,20,9,30,736.0,69.0,0.9,5.0,332.0,661.38,545.61
2016,12,20,9,45,760.5,72.5,1.05,6.0,371.0,669.96,550.59
2016,12,20,10,0,785.0,76.0,1.2,7.0,410.0,674.7,552.54
2016,12,20,10,15,803.0,78.5,1.3,7.5,443.5,669.76,547.12
2016,12,20,10,30,821.0,81.0,1.4,8.0,477.0,660.98,538.14
2016,12,20,10,45,509.5,161.0,1.55,9.0,411.5,508.0,414.83
2016,12,20,11,0,198.0,241.0,1.7,10.0,346.0,344.88,281.57
2016,12,20,11,15,529.5,164.0,1.8,10.5,458.5,476.63,387.56
2016,12,20,11,30,861.0,87.0,1.9,11.0,571.0,564.68,452.32
2016,12,20,11,45,487.0,179.0,2.05,11.5,454.0,414.58,331.78
2016,12,20,12,0,113.0,271.0,2.2,12.0,337.0,268.99,215.75
2016,12,20,12,15,495.5,179.0,2.25,12.0,470.5,361.57,285.03
2016,12,20,12,30,878.0,87.0,2.3,12.0,604.0,403.03,306.33
2016,12,20,12,45,464.5,169.0,2.35,12.5,442.5,282.45,214.36
2016,12,20,13,0,51.0,251.0,2.4,13.0,281.0,197.35,156.44
2016,12,20,13,15,76.0,254.5,2.4,13.0,298.0,197.51,155.48
2016,12,20,13,30,101.0,258.0,2.4,13.0,315.0,194.2,151.6
2016,12,20,13,45,79.0,243.0,2.45,13.5,286.5,172.45,135.22
2016,12,20,14,0,57.0,228.0,2.5,14.0,258.0,153.65,121.97
2016,12,20,14,15,444.0,153.0,2.45,14.0,368.5,102.68,84.73
