Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,14,30,831.0,78.0,2.4,14.0,479.0,69.13,55.61
2016,12,20,14,45,796.0,80.5,2.4,14.0,443.0,70.41,56.89
2016,12,20,15,0,761.0,83.0,2.4,14.0,407.0,71.91,58.34
2016,12,20,15,15,734.5,79.5,2.2,13.5,368.0,63.93,51.51
2016,12,20,15,30,708.0,76.0,2.0,13.0,329.0,61.38,49.45
2016,12,20,15,45,676.0,70.0,1.8,13.0,287.0,56.93,45.56
2016,12,20,16,0,644.0,64.0,1.6,13.0,245.0,52.43,41.54
2016,12,20,16,15,587.0,57.5,1.5,12.0,199.5,47.22,36.93
2016,12,20,16,30,530.0,51.0,1.4,11.0,154.0,42.03,32.17
2016,12,20,16,45,443.0,41.5,1.35,10.0,111.0,34.24,24.86
2016,12,20,17,0,356.0,32.0,1.3,9.0,68.0,26.47,17.05
2016,12,20,17,15,178.0,16.0,1.35,8.5,34.0,12.96,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.0,15.5,3.25,5.0,33.0,185.76,0.0
2016,12,21,8,0,362.0,31.0,3.6,6.0,66.0,360.96,290.13
2016,12,21,8,15,456.0,40.0,3.55,6.5,110.0,443.57,373.98
2016,12,21,8,30,550.0,49.0,3.5,7.0,154.0,526.13,446.49
2016,12,21,8,45,609.0,54.5,3.5,8.0,199.5,575.65,487.83
2016,12,21,9,0,668.0,60.0,3.5,9.0,245.0,622.54,524.63
2016,12,21,9,15,705.0,64.5,3.7,10.0,288.5,643.36,539.67
2016,12,21,9,30,742.0,69.0,3.9,11.0,332.0,666.34,555.64
2016,12,21,9,45,768.5,71.5,4.1,12.0,371.5,675.28,560.03
2016,12,21,10,0,795.0,74.0,4.3,13.0,411.0,680.31,561.59
2016,12,21,10,15,548.0,138.0,4.3,13.5,379.0,550.6,454.33
2016,12,21,10,30,301.0,202.0,4.3,14.0,347.0,414.82,340.95
2016,12,21,10,45,297.0,215.5,4.35,14.5,365.5,410.48,335.83
2016,12,21,11,0,293.0,229.0,4.4,15.0,384.0,404.74,329.12
2016,12,21,11,15,292.5,239.0,4.4,15.5,398.5,396.44,320.36
2016,12,21,11,30,292.0,249.0,4.4,16.0,413.0,386.79,310.48
2016,12,21,11,45,257.5,260.0,4.4,16.5,407.0,359.5,286.62
2016,12,21,12,0,223.0,271.0,4.4,17.0,401.0,326.61,258.67
2016,12,21,12,15,337.0,249.5,4.4,17.0,447.5,346.15,271.31
2016,12,21,12,30,451.0,228.0,4.4,17.0,494.0,352.88,271.87
2016,12,21,12,45,390.0,241.0,4.4,17.5,470.0,309.37,235.09
2016,12,21,13,0,329.0,254.0,4.4,18.0,446.0,274.76,206.39
2016,12,21,13,15,368.0,240.0,4.35,18.0,450.5,248.79,182.15
2016,12,21,13,30,407.0,226.0,4.3,18.0,455.0,218.82,155.64
2016,12,21,13,45,631.5,154.0,4.25,18.5,495.0,166.39,107.07
2016,12,21,14,0,856.0,82.0,4.2,19.0,535.0,91.67,56.54
2016,12,21,14,15,843.5,80.0,4.1,19.0,508.0,70.65,55.72
2016,12,21,14,30,831.0,78.0,4.0,19.0,481.0,69.13,54.53
2016,12,21,14,45,582.0,123.5,3.9,19.0,396.0,90.11,72.77
2016,12,21,15,0,333.0,169.0,3.8,19.0,311.0,114.67,94.06
2016,12,21,15,15,533.5,119.5,3.4,18.5,322.0,85.99,69.62
2016,12,21,15,30,734.0,70.0,3.0,18.0,333.0,62.21,49.16
2016,12,21,15,45,697.5,65.5,2.7,17.5,290.0,58.41,46.01
2016,12,21,16,0,661.0,61.0,2.4,17.0,247.0,50.39,39.05
2016,12,21,16,15,604.0,55.0,2.2,16.0,201.5,45.47,34.77
2016,12,21,16,30,547.0,49.0,2.0,15.0,156.0,40.58,30.34
2016,12,21,16,45,458.0,40.5,1.85,14.0,113.0,33.51,23.79
2016,12,21,17,0,369.0,32.0,1.7,13.0,70.0,26.51,16.82
2016,12,21,17,15,184.5,16.0,1.75,12.5,35.0,12.97,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,160.5,16.0,4.25,6.5,31.5,170.51,0.0
2016,12,22,8,0,321.0,32.0,4.4,7.0,63.0,330.67,264.73
2016,12,22,8,15,416.5,41.5,4.55,7.5,105.5,415.07,350.79
2016,12,22,8,30,512.0,51.0,4.7,8.0,148.0,499.38,425.89
2016,12,22,8,45,575.5,57.0,4.9,8.5,194.0,553.25,472.87
2016,12,22,9,0,639.0,63.0,5.1,9.0,240.0,604.48,515.56
2016,12,22,9,15,677.5,68.0,5.05,9.5,283.0,632.14,536.77
2016,12,22,9,30,716.0,73.0,5.0,10.0,326.0,656.4,554.35
2016,12,22,9,45,743.5,76.0,5.0,10.5,365.5,662.51,557.09
2016,12,22,10,0,771.0,79.0,5.0,11.0,405.0,669.37,560.31
2016,12,22,10,15,789.5,81.5,4.85,11.5,439.0,665.26,553.66
2016,12,22,10,30,808.0,84.0,4.7,12.0,473.0,657.32,543.48
2016,12,22,10,45,822.0,86.0,4.6,12.5,500.5,642.01,527.57
2016,12,22,11,0,836.0,88.0,4.5,13.0,528.0,623.01,508.63
2016,12,22,11,15,844.5,89.0,4.4,13.5,548.0,596.1,483.3
2016,12,22,11,30,853.0,90.0,4.3,14.0,568.0,565.95,455.13
2016,12,22,11,45,873.0,85.0,4.2,14.5,583.5,530.65,422.58
2016,12,22,12,0,893.0,80.0,4.1,15.0,599.0,494.8,388.85
2016,12,22,12,15,894.5,80.0,4.0,15.0,603.0,451.98,349.71
2016,12,22,12,30,896.0,80.0,3.9,15.0,607.0,406.99,308.02
2016,12,22,12,45,892.5,80.5,3.85,15.5,603.0,358.83,262.76
2016,12,22,13,0,889.0,81.0,3.8,16.0,599.0,309.32,216.36
2016,12,22,13,15,884.5,80.5,3.75,16.0,587.5,257.71,169.62
2016,12,22,13,30,880.0,80.0,3.7,16.0,576.0,205.34,125.12
2016,12,22,13,45,872.0,79.0,3.65,16.0,556.0,151.7,86.45
2016,12,22,14,0,864.0,78.0,3.6,16.0,536.0,98.12,61.43
2016,12,22,14,15,852.0,76.5,3.55,16.0,509.5,68.41,54.43
2016,12,22,14,30,840.0,75.0,3.5,16.0,483.0,67.2,53.5
2016,12,22,14,45,817.5,74.5,3.45,16.0,449.0,66.49,53.0
2016,12,22,15,0,795.0,74.0,3.4,16.0,415.0,65.84,52.55
2016,12,22,15,15,770.0,71.0,3.1,15.5,376.0,63.34,50.57
2016,12,22,15,30,745.0,68.0,2.8,15.0,337.0,60.82,48.56
2016,12,22,15,45,706.0,64.5,2.55,14.5,293.5,57.72,45.97
2016,12,22,16,0,667.0,61.0,2.3,14.0,250.0,50.46,39.6
2016,12,22,16,15,611.0,55.0,2.1,13.5,204.5,45.53,35.2
2016,12,22,16,30,555.0,49.0,1.9,13.0,159.0,40.64,30.67
2016,12,22,16,45,461.5,41.0,1.7,12.5,115.0,33.92,24.34
2016,12,22,17,0,368.0,33.0,1.5,12.0,71.0,27.32,17.67
2016,12,22,17,15,184.0,16.5,1.55,11.5,35.5,13.37,0.29
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.5,2.6,9.5,14.5,11.06,0.0
2016,12,23,8,0,0.0,29.0,3.0,10.0,29.0,26.03,15.09
2016,12,23,8,15,5.5,48.0,3.2,10.5,49.5,50.1,36.96
2016,12,23,8,30,11.0,67.0,3.4,11.0,70.0,72.15,56.61
2016,12,23,8,45,20.0,86.0,3.6,11.5,91.5,107.46,87.44
2016,12,23,9,0,29.0,105.0,3.8,12.0,113.0,131.69,108.41
2016,12,23,9,15,34.5,123.0,3.85,12.5,134.0,151.1,124.74
2016,12,23,9,30,40.0,141.0,3.9,13.0,155.0,169.88,140.21
2016,12,23,9,45,43.0,157.5,3.95,13.5,174.0,184.32,151.7
2016,12,23,10,0,46.0,174.0,4.0,14.0,193.0,198.24,162.56
2016,12,23,10,15,48.0,188.0,4.0,14.5,209.5,208.09,169.9
2016,12,23,10,30,50.0,202.0,4.0,15.0,226.0,217.49,176.78
2016,12,23,10,45,51.5,213.5,4.0,16.0,239.5,223.49,180.49
2016,12,23,11,0,53.0,225.0,4.0,17.0,253.0,229.06,183.8
2016,12,23,11,15,53.5,233.5,4.05,17.0,263.0,230.74,184.66
2016,12,23,11,30,54.0,242.0,4.1,17.0,273.0,232.08,185.26
2016,12,23,11,45,51.5,246.5,4.15,17.5,276.5,228.07,181.22
2016,12,23,12,0,49.0,251.0,4.2,18.0,280.0,224.07,177.26
2016,12,23,12,15,49.5,253.0,4.2,18.0,282.0,219.35,173.06
2016,12,23,12,30,50.0,255.0,4.2,18.0,284.0,214.4,168.67
2016,12,23,12,45,49.5,253.0,4.2,18.5,281.5,205.99,161.23
2016,12,23,13,0,49.0,251.0,4.2,19.0,279.0,197.56,153.86
2016,12,23,13,15,69.0,254.0,4.15,19.0,293.5,196.63,152.05
2016,12,23,13,30,89.0,257.0,4.1,19.0,308.0,192.84,148.03
2016,12,23,13,45,44.5,183.5,4.1,19.5,209.0,134.95,103.47
2016,12,23,14,0,0.0,110.0,4.1,20.0,110.0,83.41,63.25
2016,12,23,14,15,0.0,115.5,3.95,20.0,115.5,86.92,69.44
2016,12,23,14,30,0.0,121.0,3.8,20.0,121.0,90.37,72.52
2016,12,23,14,45,0.0,96.5,3.65,20.0,96.5,73.27,57.96
2016,12,23,15,0,0.0,72.0,3.5,20.0,72.0,55.26,42.53
2016,12,23,15,15,0.0,65.0,3.05,19.5,65.0,49.83,38.01
2016,12,23,15,30,0.0,58.0,2.6,19.0,58.0,44.42,33.44
2016,12,23,15,45,251.0,72.5,2.2,19.0,144.0,52.04,40.17
2016,12,23,16,0,502.0,87.0,1.8,19.0,230.0,68.15,54.24
2016,12,23,16,15,443.0,77.0,1.55,18.0,187.0,57.71,45.2
2016,12,23,16,30,384.0,67.0,1.3,17.0,144.0,50.29,38.61
2016,12,23,16,45,300.0,53.5,1.1,16.5,103.5,40.21,29.39
2016,12,23,17,0,216.0,40.0,0.9,16.0,63.0,30.1,19.75
2016,12,23,17,15,108.0,20.0,0.9,15.5,31.5,15.18,1.75
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,124.0,16.5,2.75,17.5,28.0,139.18,0.0
2016,12,24,8,0,248.0,33.0,3.0,18.0,56.0,276.77,209.62
2016,12,24,8,15,342.5,44.5,3.1,18.0,97.0,361.36,292.77
2016,12,24,8,30,437.0,56.0,3.2,18.0,138.0,447.17,366.36
2016,12,24,8,45,500.5,63.5,3.3,18.5,181.5,503.51,412.92
2016,12,24,9,0,564.0,71.0,3.4,19.0,225.0,557.18,455.3
2016,12,24,9,15,605.5,76.5,3.6,19.5,267.0,588.56,479.1
2016,12,24,9,30,647.0,82.0,3.8,20.0,309.0,616.56,499.52
2016,12,24,9,45,432.0,131.0,4.0,20.5,290.5,491.05,398.08
2016,12,24,10,0,217.0,180.0,4.2,21.0,272.0,344.22,278.08
2016,12,24,10,15,238.0,194.0,4.35,21.5,302.0,378.23,303.93
2016,12,24,10,30,259.0,208.0,4.5,22.0,332.0,394.26,315.01
2016,12,24,10,45,191.0,224.5,4.7,22.5,319.5,338.71,269.11
2016,12,24,11,0,123.0,241.0,4.9,23.0,307.0,300.24,236.76
2016,12,24,11,15,61.5,199.5,5.0,23.0,232.5,204.56,160.2
2016,12,24,11,30,0.0,158.0,5.1,23.0,158.0,123.71,94.8
2016,12,24,11,45,0.0,157.0,5.2,23.5,157.0,122.15,93.34
2016,12,24,12,0,0.0,156.0,5.3,24.0,156.0,120.69,91.93
2016,12,24,12,15,1.0,166.0,5.3,24.0,167.0,128.17,97.86
2016,12,24,12,30,2.0,176.0,5.3,24.0,178.0,135.28,103.47
2016,12,24,12,45,88.0,226.0,5.35,24.0,278.0,199.4,152.16
2016,12,24,13,0,174.0,276.0,5.4,24.0,378.0,248.99,187.51
2016,12,24,13,15,87.0,211.0,5.35,24.0,262.0,172.98,130.0
2016,12,24,13,30,0.0,146.0,5.3,24.0,146.0,109.7,83.2
2016,12,24,13,45,0.0,100.5,5.3,24.0,100.5,76.9,56.92
2016,12,24,14,0,0.0,55.0,5.3,24.0,55.0,42.18,28.83
2016,12,24,14,15,8.0,118.0,5.15,24.0,121.5,88.82,69.97
2016,12,24,14,30,16.0,181.0,5.0,24.0,188.0,129.01,103.91
2016,12,24,14,45,8.0,98.0,4.85,24.0,101.5,74.48,58.03
2016,12,24,15,0,0.0,15.0,4.7,24.0,15.0,11.43,4.19
2016,12,24,15,15,0.0,13.5,4.45,23.5,13.5,10.28,3.24
2016,12,24,15,30,0.0,12.0,4.2,23.0,12.0,9.13,2.28
2016,12,24,15,45,266.0,46.0,4.0,22.5,122.5,34.16,24.09
2016,12,24,16,0,532.0,80.0,3.8,22.0,233.0,63.07,49.21
2016,12,24,16,15,473.0,72.0,3.8,21.5,190.0,57.2,44.11
2016,12,24,16,30,414.0,64.0,3.8,21.0,147.0,48.49,36.41
2016,12,24,16,45,320.0,52.0,3.8,21.0,106.0,39.3,28.03
2016,12,24,17,0,226.0,40.0,3.8,21.0,65.0,30.15,19.35
2016,12,24,17,15,113.0,20.0,3.95,20.5,32.5,15.19,2.27
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.5,30.0,169.6,0.0
2016,12,25,8,0,329.0,29.0,6.2,19.0,60.0,334.28,253.31
2016,12,25,8,15,426.0,38.0,6.5,19.0,102.0,418.7,340.46
2016,12,25,8,30,523.0,47.0,6.8,19.0,144.0,503.64,415.18
2016,12,25,8,45,581.5,53.0,7.1,19.5,189.0,553.68,458.18
2016,12,25,9,0,640.0,59.0,7.4,20.0,234.0,601.34,497.18
2016,12,25,9,15,417.0,102.5,7.6,20.5,224.0,468.07,388.01
2016,12,25,9,30,194.0,146.0,7.8,21.0,214.0,308.55,253.63
2016,12,25,9,45,195.0,164.5,8.0,21.5,239.5,321.42,262.98
2016,12,25,10,0,196.0,183.0,8.2,22.0,265.0,332.92,270.77
2016,12,25,10,15,98.0,167.5,8.25,22.0,208.5,235.99,189.85
2016,12,25,10,30,0.0,152.0,8.3,22.0,152.0,123.3,95.65
2016,12,25,10,45,25.5,188.0,8.35,22.5,202.0,170.51,134.11
2016,12,25,11,0,51.0,224.0,8.4,23.0,252.0,227.29,179.42
2016,12,25,11,15,25.5,165.0,8.3,23.0,179.0,152.73,118.9
2016,12,25,11,30,0.0,106.0,8.2,23.0,106.0,81.94,61.23
2016,12,25,11,45,0.0,102.0,8.1,23.5,102.0,78.69,58.43
2016,12,25,12,0,0.0,98.0,8.0,24.0,98.0,75.52,55.71
2016,12,25,12,15,0.0,71.0,7.85,24.0,71.0,54.59,38.75
2016,12,25,12,30,0.0,44.0,7.7,24.0,44.0,33.74,21.83
2016,12,25,12,45,0.0,48.0,7.55,24.5,48.0,36.82,24.28
2016,12,25,13,0,0.0,52.0,7.4,25.0,52.0,39.9,26.73
2016,12,25,13,15,37.0,153.0,7.15,25.0,174.0,122.75,91.92
2016,12,25,13,30,74.0,254.0,6.9,25.0,296.0,189.35,143.11
2016,12,25,13,45,37.0,180.0,6.65,25.0,201.0,132.37,99.66
2016,12,25,14,0,0.0,106.0,6.4,25.0,106.0,80.62,59.77
2016,12,25,14,15,80.5,163.5,6.15,24.5,203.5,115.89,92.59
2016,12,25,14,30,161.0,221.0,5.9,24.0,301.0,143.45,116.05
2016,12,25,14,45,205.0,202.0,5.7,24.0,296.0,134.01,108.32
2016,12,25,15,0,249.0,183.0,5.5,24.0,291.0,120.95,97.54
2016,12,25,15,15,231.0,170.0,5.2,23.5,263.0,113.33,91.49
2016,12,25,15,30,213.0,157.0,4.9,23.0,235.0,107.35,86.75
2016,12,25,15,45,338.5,127.5,4.6,23.0,233.5,89.92,71.98
2016,12,25,16,0,464.0,98.0,4.3,23.0,232.0,71.86,56.53
2016,12,25,16,15,402.5,87.5,4.05,22.5,189.0,64.32,50.06
2016,12,25,16,30,341.0,77.0,3.8,22.0,146.0,56.73,43.34
2016,12,25,16,45,245.0,62.0,3.55,21.5,105.0,45.74,33.48
2016,12,25,17,0,149.0,47.0,3.3,21.0,64.0,34.41,22.95
2016,12,25,17,15,74.5,23.5,3.3,21.0,32.0,17.71,4.28
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,145.5,15.5,2.35,18.5,28.5,156.3,0.0
2016,12,26,8,0,291.0,31.0,2.6,19.0,57.0,307.21,229.5
2016,12,26,8,15,390.0,41.0,2.6,19.5,99.0,394.7,316.16
2016,12,26,8,30,489.0,51.0,2.6,20.0,141.0,482.52,389.52
2016,12,26,8,45,555.0,56.5,2.65,20.5,186.0,538.15,434.61
2016,12,26,9,0,621.0,62.0,2.7,21.0,231.0,591.17,475.47
2016,12,26,9,15,661.0,67.0,2.8,21.5,274.0,620.52,496.96
2016,12,26,9,30,701.0,72.0,2.9,22.0,317.0,646.56,515.17
2016,12,26,9,45,510.5,119.5,3.0,22.5,309.0,537.64,429.65
2016,12,26,10,0,320.0,167.0,3.1,23.0,301.0,420.76,335.87
2016,12,26,10,15,160.0,92.5,3.2,23.0,159.5,213.44,171.29
2016,12,26,10,30,0.0,18.0,3.3,23.0,18.0,13.73,5.67
2016,12,26,10,45,35.5,125.0,3.4,23.5,143.5,128.71,100.0
2016,12,26,11,0,71.0,232.0,3.5,24.0,269.0,247.72,193.88
2016,12,26,11,15,50.5,228.5,3.5,24.0,255.5,225.0,175.03
2016,12,26,11,30,30.0,225.0,3.5,24.0,242.0,204.45,158.35
2016,12,26,11,45,20.5,214.0,3.55,24.5,226.0,178.56,137.43
2016,12,26,12,0,11.0,203.0,3.6,25.0,210.0,162.81,124.63
2016,12,26,12,15,179.0,229.0,3.5,25.0,335.0,261.8,200.21
2016,12,26,12,30,347.0,255.0,3.4,25.0,460.0,335.03,251.76
2016,12,26,12,45,588.0,177.0,3.35,25.5,522.5,335.39,243.01
2016,12,26,13,0,829.0,99.0,3.3,26.0,585.0,311.81,212.64
2016,12,26,13,15,824.5,98.5,3.15,26.0,573.5,261.95,169.12
2016,12,26,13,30,820.0,98.0,3.0,26.0,562.0,211.44,127.41
2016,12,26,13,45,813.5,96.0,2.95,26.0,543.5,159.18,89.8
2016,12,26,14,0,807.0,94.0,2.9,26.0,525.0,106.99,63.29
2016,12,26,14,15,794.0,92.0,2.65,25.5,499.0,77.86,60.23
2016,12,26,14,30,781.0,90.0,2.4,25.0,473.0,76.53,59.37
2016,12,26,14,45,759.0,88.5,2.2,25.0,440.0,75.41,58.55
2016,12,26,15,0,737.0,87.0,2.0,25.0,407.0,68.65,52.96
2016,12,26,15,15,710.5,83.5,1.7,24.5,369.0,66.19,51.11
2016,12,26,15,30,684.0,80.0,1.4,24.0,331.0,63.74,49.24
2016,12,26,15,45,639.5,76.5,1.15,24.0,288.0,61.06,47.02
2016,12,26,16,0,595.0,73.0,0.9,24.0,245.0,58.46,44.81
2016,12,26,16,15,537.5,66.0,0.75,23.5,201.0,53.12,40.26
2016,12,26,16,30,480.0,59.0,0.6,23.0,157.0,47.81,35.56
2016,12,26,16,45,384.5,49.0,0.5,22.5,114.5,39.81,28.37
2016,12,26,17,0,289.0,39.0,0.4,22.0,72.0,29.77,19.13
2016,12,26,17,15,144.5,19.5,0.4,21.5,36.0,14.93,3.28
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,15.0,2.0,14.0,15.0,12.17,0.0
2016,12,27,8,0,0.0,30.0,2.2,14.0,30.0,29.18,16.85
2016,12,27,8,15,19.5,50.0,2.2,14.0,54.0,74.71,57.22
2016,12,27,8,30,39.0,70.0,2.2,14.0,78.0,110.53,89.0
2016,12,27,8,45,53.5,90.5,2.2,14.5,104.0,141.76,116.13
2016,12,27,9,0,68.0,111.0,2.2,15.0,130.0,171.73,141.58
2016,12,27,9,15,83.0,128.5,2.15,15.5,155.5,196.79,162.34
2016,12,27,9,30,98.0,146.0,2.1,16.0,181.0,236.65,194.54
2016,12,27,9,45,49.0,134.0,2.05,16.5,151.5,162.02,131.35
2016,12,27,10,0,0.0,122.0,2.0,17.0,122.0,99.3,77.7
2016,12,27,10,15,0.0,102.0,2.0,17.5,102.0,80.11,61.56
2016,12,27,10,30,0.0,82.0,2.0,18.0,82.0,63.03,47.15
2016,12,27,10,45,168.0,151.0,2.0,18.5,239.5,264.45,213.71
2016,12,27,11,0,336.0,220.0,2.0,19.0,397.0,426.81,339.09
2016,12,27,11,15,392.5,217.0,2.0,19.0,431.5,439.15,346.39
2016,12,27,11,30,449.0,214.0,2.0,19.0,466.0,457.3,358.19
2016,12,27,11,45,420.0,227.0,2.0,19.0,467.0,427.74,333.29
2016,12,27,12,0,391.0,240.0,2.0,19.0,468.0,391.45,303.52
2016,12,27,12,15,309.0,258.0,1.95,19.0,439.0,346.08,267.06
2016,12,27,12,30,227.0,276.0,1.9,19.0,410.0,301.9,232.18
2016,12,27,12,45,206.0,276.5,1.85,19.5,397.5,277.43,211.63
2016,12,27,13,0,185.0,277.0,1.8,20.0,385.0,254.53,192.55
2016,12,27,13,15,240.0,264.5,1.75,20.0,402.0,242.24,179.68
2016,12,27,13,30,295.0,252.0,1.7,20.0,419.0,222.44,161.03
2016,12,27,13,45,200.0,248.5,1.65,20.0,360.0,188.38,139.06
2016,12,27,14,0,105.0,245.0,1.6,20.0,301.0,167.47,128.31
2016,12,27,14,15,112.5,233.5,1.55,20.0,291.0,154.39,126.09
2016,12,27,14,30,120.0,222.0,1.5,20.0,281.0,143.17,116.94
2016,12,27,14,45,391.0,165.5,1.5,20.0,339.0,110.25,89.38
2016,12,27,15,0,662.0,109.0,1.5,20.0,397.0,82.3,65.76
2016,12,27,15,15,633.0,104.0,1.45,20.0,359.5,79.21,63.28
2016,12,27,15,30,604.0,99.0,1.4,20.0,322.0,76.12,60.76
2016,12,27,15,45,563.0,93.0,1.35,20.0,280.5,72.14,57.41
2016,12,27,16,0,522.0,87.0,1.3,20.0,239.0,68.18,54.01
2016,12,27,16,15,464.0,78.0,1.15,19.5,196.0,58.61,45.73
2016,12,27,16,30,406.0,69.0,1.0,19.0,153.0,51.86,39.72
2016,12,27,16,45,321.0,56.0,0.9,18.5,111.5,42.11,30.89
2016,12,27,17,0,236.0,43.0,0.8,18.0,70.0,32.35,21.72
2016,12,27,17,15,118.0,21.5,0.8,17.5,35.0,16.31,4.8
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,12.5,3.35,18.5,12.5,9.83,0.0
2016,12,28,8,0,0.0,25.0,3.7,19.0,25.0,20.49,9.78
2016,12,28,8,15,3.0,45.0,3.9,19.5,46.0,44.76,31.03
2016,12,28,8,30,6.0,65.0,4.1,20.0,67.0,66.6,49.78
2016,12,28,8,45,17.0,85.0,4.3,20.5,90.0,93.31,72.63
2016,12,28,9,0,28.0,105.0,4.5,21.0,113.0,132.22,105.17
2016,12,28,9,15,35.5,124.0,4.55,21.0,135.5,154.41,123.59
2016,12,28,9,30,43.0,143.0,4.6,21.0,158.0,175.85,141.1
2016,12,28,9,45,48.5,160.0,4.7,21.5,179.0,192.53,154.14
2016,12,28,10,0,54.0,177.0,4.8,22.0,200.0,208.6,166.47
2016,12,28,10,15,56.5,192.5,4.8,22.5,218.5,220.12,174.88
2016,12,28,10,30,59.0,208.0,4.8,23.0,237.0,231.04,182.7
2016,12,28,10,45,64.0,219.5,4.85,23.5,252.0,238.83,188.05
2016,12,28,11,0,69.0,231.0,4.9,24.0,267.0,245.99,192.84
2016,12,28,11,15,97.5,246.0,4.9,24.0,299.5,269.56,211.08
2016,12,28,11,30,126.0,261.0,4.9,24.0,332.0,300.02,234.22
2016,12,28,11,45,276.5,246.5,4.9,24.5,406.5,362.65,281.56
2016,12,28,12,0,427.0,232.0,4.9,25.0,481.0,410.39,314.95
2016,12,28,12,15,570.5,188.0,4.85,25.0,524.0,410.01,310.48
2016,12,28,12,30,714.0,144.0,4.8,25.0,567.0,399.99,296.56
2016,12,28,12,45,734.0,135.0,4.75,25.5,568.0,357.77,258.0
2016,12,28,13,0,754.0,126.0,4.7,26.0,569.0,312.57,216.78
2016,12,28,13,15,528.0,189.0,4.6,26.0,496.5,258.13,178.26
2016,12,28,13,30,302.0,252.0,4.5,26.0,424.0,224.57,159.73
2016,12,28,13,45,235.5,250.5,4.4,26.0,382.0,194.29,139.74
2016,12,28,14,0,169.0,249.0,4.3,26.0,340.0,169.09,125.55
2016,12,28,14,15,234.5,229.0,4.1,26.0,349.0,149.84,119.88
2016,12,28,14,30,300.0,209.0,3.9,26.0,358.0,135.98,108.64
2016,12,28,14,45,284.5,196.0,3.75,26.0,329.5,128.73,102.85
2016,12,28,15,0,269.0,183.0,3.6,26.0,301.0,121.32,96.9
2016,12,28,15,15,258.5,168.0,3.2,25.5,273.0,112.7,90.06
2016,12,28,15,30,248.0,153.0,2.8,25.0,245.0,103.83,82.95
2016,12,28,15,45,237.5,135.0,2.4,24.5,214.5,92.96,74.04
2016,12,28,16,0,227.0,117.0,2.0,24.0,184.0,81.75,64.69
2016,12,28,16,15,351.0,89.0,1.8,23.0,172.0,64.74,50.31
2016,12,28,16,30,475.0,61.0,1.6,22.0,160.0,49.28,36.99
2016,12,28,16,45,395.0,50.0,1.45,21.5,118.0,40.62,29.22
2016,12,28,17,0,315.0,39.0,1.3,21.0,76.0,31.91,21.1
2016,12,28,17,15,188.5,24.5,1.35,20.5,43.5,18.72,6.72
2016,12,28,17,30,62.0,10.0,1.4,20.0,11.0,7.87,0.0
2016,12,28,17,45,31.0,5.0,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,65.0,15.0,5.4,10.5,21.0,60.11,0.0
2016,12,29,8,0,130.0,30.0,5.4,11.0,42.0,183.7,138.59
2016,12,29,8,15,159.0,48.5,5.5,11.0,72.0,208.66,173.26
2016,12,29,8,30,188.0,67.0,5.6,11.0,102.0,251.09,212.83
2016,12,29,8,45,205.5,85.5,5.7,11.0,133.0,283.04,241.78
2016,12,29,9,0,223.0,104.0,5.8,11.0,164.0,313.4,268.28
2016,12,29,9,15,230.0,122.0,5.95,11.0,193.5,333.28,284.93
2016,12,29,9,30,237.0,140.0,6.1,11.0,223.0,351.5,299.66
2016,12,29,9,45,239.0,158.0,6.3,11.5,250.0,364.22,308.78
2016,12,29,10,0,241.0,176.0,6.5,12.0,277.0,375.21,316.25
2016,12,29,10,15,260.0,189.5,6.45,12.0,307.0,391.55,328.74
2016,12,29,10,30,279.0,203.0,6.4,12.0,337.0,405.66,339.17
2016,12,29,10,45,191.5,221.0,6.4,12.0,315.5,337.86,280.89
2016,12,29,11,0,104.0,239.0,6.4,12.0,294.0,276.04,227.69
2016,12,29,11,15,98.0,247.5,6.35,12.0,301.0,271.57,223.23
2016,12,29,11,30,92.0,256.0,6.3,12.0,308.0,267.15,218.77
2016,12,29,11,45,221.0,253.0,6.3,12.5,381.0,331.34,270.53
2016,12,29,12,0,350.0,250.0,6.3,13.0,454.0,382.26,309.1
2016,12,29,12,15,455.5,221.0,6.2,13.0,489.0,388.04,310.19
2016,12,29,12,30,561.0,192.0,6.1,13.0,524.0,376.93,296.08
2016,12,29,12,45,368.5,235.0,6.1,13.5,452.5,306.0,238.49
2016,12,29,13,0,176.0,278.0,6.1,14.0,381.0,253.97,199.12
2016,12,29,13,15,177.0,272.0,6.0,14.0,374.0,234.09,181.73
2016,12,29,13,30,178.0,266.0,5.9,14.0,367.0,214.01,164.62
2016,12,29,13,45,177.0,257.0,5.8,14.0,355.0,191.78,147.04
2016,12,29,14,0,176.0,248.0,5.7,14.0,343.0,169.69,131.95
2016,12,29,14,15,176.5,235.5,5.65,14.0,327.0,151.78,127.5
2016,12,29,14,30,177.0,223.0,5.6,14.0,311.0,144.97,121.84
2016,12,29,14,45,351.0,180.0,5.55,14.0,339.0,121.23,101.4
2016,12,29,15,0,525.0,137.0,5.5,14.0,367.0,96.13,79.62
2016,12,29,15,15,669.0,101.5,5.25,13.5,367.5,77.95,63.89
2016,12,29,15,30,813.0,66.0,5.0,13.0,368.0,60.33,48.46
2016,12,29,15,45,781.5,62.0,4.8,13.0,324.0,56.79,45.39
2016,12,29,16,0,750.0,58.0,4.6,13.0,280.0,53.22,42.23
2016,12,29,16,15,699.5,53.0,4.15,12.0,232.5,48.61,38.21
2016,12,29,16,30,649.0,48.0,3.7,11.0,185.0,44.02,34.05
2016,12,29,16,45,565.0,41.0,3.3,10.5,138.0,37.5,27.88
2016,12,29,17,0,481.0,34.0,2.9,10.0,91.0,28.58,19.33
2016,12,29,17,15,240.5,24.5,2.85,9.5,53.0,20.1,8.71
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,11.8,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,8.0,1.0,0.76,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.51,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,1.89,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.27,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.03,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,3.8,0.0
2016,12,30,9,45,0.0,41.0,1.85,10.5,41.0,31.32,21.63
2016,12,30,10,0,0.0,77.0,2.1,11.0,77.0,59.13,45.45
2016,12,30,10,15,0.0,83.5,2.2,11.0,83.5,64.35,49.77
2016,12,30,10,30,0.0,90.0,2.3,11.0,90.0,69.56,54.09
2016,12,30,10,45,0.0,107.0,2.4,11.5,107.0,83.42,65.61
2016,12,30,11,0,0.0,124.0,2.5,12.0,124.0,97.13,76.89
2016,12,30,11,15,32.0,186.0,2.55,11.5,204.0,175.91,143.07
2016,12,30,11,30,64.0,248.0,2.6,11.0,284.0,244.61,199.39
2016,12,30,11,45,34.5,218.0,2.7,11.0,238.0,196.52,159.31
2016,12,30,12,0,5.0,188.0,2.8,11.0,192.0,148.37,119.4
2016,12,30,12,15,57.5,233.0,2.85,11.0,267.5,208.76,168.78
2016,12,30,12,30,110.0,278.0,2.9,11.0,343.0,256.45,206.11
2016,12,30,12,45,61.5,243.5,2.95,11.0,280.0,204.98,164.36
2016,12,30,13,0,13.0,209.0,3.0,11.0,217.0,160.29,128.8
2016,12,30,13,15,6.5,186.5,3.0,10.5,190.5,140.8,113.17
2016,12,30,13,30,0.0,164.0,3.0,10.0,164.0,122.5,98.46
2016,12,30,13,45,0.0,148.5,3.05,10.0,148.5,110.9,88.85
2016,12,30,14,0,0.0,133.0,3.1,10.0,133.0,99.52,79.38
2016,12,30,14,15,0.0,126.5,3.1,10.0,126.5,94.53,78.86
2016,12,30,14,30,0.0,120.0,3.1,10.0,120.0,89.84,74.86
2016,12,30,14,45,0.0,101.5,3.1,10.0,101.5,76.85,63.46
2016,12,30,15,0,0.0,83.0,3.1,10.0,83.0,63.61,51.76
2016,12,30,15,15,0.0,75.5,3.05,10.0,75.5,57.97,46.82
2016,12,30,15,30,0.0,68.0,3.0,10.0,68.0,52.16,41.69
2016,12,30,15,45,0.0,59.5,3.0,10.0,59.5,45.58,35.82
2016,12,30,16,0,0.0,51.0,3.0,10.0,51.0,39.02,29.9
2016,12,30,16,15,0.0,42.0,2.75,9.5,42.0,32.08,23.63
2016,12,30,16,30,0.0,33.0,2.5,9.0,33.0,25.17,17.27
2016,12,30,16,45,0.0,24.5,2.3,9.0,24.5,18.65,11.17
2016,12,30,17,0,0.0,16.0,2.1,9.0,16.0,12.16,5.06
2016,12,30,17,15,0.0,9.0,2.15,9.0,9.0,6.82,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.57,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
